Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,8.85,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,17.37,8.66
2016,1,1,8,15,0.0,32.0,4.25,4.0,32.0,30.91,22.21
2016,1,1,8,30,0.0,46.0,4.3,4.0,46.0,43.96,34.69
2016,1,1,8,45,0.0,61.5,4.4,4.0,61.5,58.2,45.69
2016,1,1,9,0,0.0,77.0,4.5,4.0,77.0,72.67,58.59
2016,1,1,9,15,0.0,92.5,4.5,4.0,92.5,87.25,71.41
2016,1,1,9,30,0.0,108.0,4.5,4.0,108.0,101.9,84.13
2016,1,1,9,45,33.0,142.5,4.55,4.5,156.0,137.84,113.65
2016,1,1,10,0,66.0,177.0,4.6,5.0,204.0,179.01,147.59
2016,1,1,10,15,58.0,189.0,4.5,5.0,214.5,191.87,158.8
2016,1,1,10,30,50.0,201.0,4.4,5.0,225.0,203.92,169.16
2016,1,1,10,45,72.5,219.5,4.35,5.0,256.5,232.56,192.97
2016,1,1,11,0,95.0,238.0,4.3,5.0,288.0,262.9,218.2
2016,1,1,11,15,145.5,250.0,4.25,5.0,330.0,300.85,249.71
2016,1,1,11,30,196.0,262.0,4.2,5.0,372.0,342.72,284.49
2016,1,1,11,45,241.5,263.0,4.2,5.5,402.0,374.3,310.38
2016,1,1,12,0,287.0,264.0,4.2,6.0,432.0,408.44,338.26
2016,1,1,12,15,215.0,273.0,4.15,6.0,399.5,384.56,318.46
2016,1,1,12,30,143.0,282.0,4.1,6.0,367.0,358.23,296.4
2016,1,1,12,45,87.0,260.5,4.05,6.0,312.5,306.22,253.46
2016,1,1,13,0,31.0,239.0,4.0,6.0,258.0,253.79,209.57
2016,1,1,13,15,83.0,254.0,3.95,6.0,302.5,301.92,250.49
2016,1,1,13,30,135.0,269.0,3.9,6.0,347.0,354.65,294.54
2016,1,1,13,45,67.5,210.0,3.85,6.0,249.0,250.85,208.4
2016,1,1,14,0,0.0,151.0,3.8,6.0,151.0,147.37,120.77
2016,1,1,14,15,0.0,140.0,3.7,6.0,140.0,136.68,112.05
2016,1,1,14,30,0.0,129.0,3.6,6.0,129.0,125.95,103.13
2016,1,1,14,45,0.0,92.5,3.5,6.0,92.5,89.69,72.27
2016,1,1,15,0,0.0,56.0,3.4,6.0,56.0,54.11,41.66
2016,1,1,15,15,0.0,51.0,3.2,6.0,51.0,49.27,37.56
2016,1,1,15,30,0.0,46.0,3.0,6.0,46.0,44.43,33.42
2016,1,1,15,45,0.0,40.5,2.8,6.0,40.5,39.11,28.82
2016,1,1,16,0,0.0,35.0,2.6,6.0,35.0,33.79,24.17
2016,1,1,16,15,0.0,29.0,2.35,5.5,29.0,27.98,19.08
2016,1,1,16,30,0.0,23.0,2.1,5.0,23.0,22.19,13.92
2016,1,1,16,45,0.0,17.0,1.85,5.0,17.0,16.39,8.67
2016,1,1,17,0,0.0,11.0,1.6,5.0,11.0,10.6,3.4
2016,1,1,17,15,0.0,6.5,1.55,4.5,6.5,6.26,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.97,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,0.5,0.8,4.5,0.5,0.49,0.0
2016,1,2,8,0,0.0,1.0,0.8,5.0,1.0,0.96,0.0
2016,1,2,8,15,0.0,1.5,0.8,5.0,1.5,1.44,0.0
2016,1,2,8,30,0.0,2.0,0.8,5.0,2.0,1.93,0.0
2016,1,2,8,45,0.0,3.0,0.85,5.0,3.0,2.89,0.0
2016,1,2,9,0,0.0,4.0,0.9,5.0,4.0,3.85,0.0
2016,1,2,9,15,0.0,5.0,0.85,5.0,5.0,4.82,0.0
2016,1,2,9,30,0.0,6.0,0.8,5.0,6.0,5.79,0.0
2016,1,2,9,45,54.0,94.0,0.8,5.5,116.5,100.14,79.9
2016,1,2,10,0,108.0,182.0,0.8,6.0,227.0,191.64,155.2
2016,1,2,10,15,112.0,198.0,0.8,6.0,248.5,213.69,173.32
2016,1,2,10,30,116.0,214.0,0.8,6.0,270.0,235.97,191.8
2016,1,2,10,45,67.5,207.0,0.8,6.0,240.0,219.49,179.13
2016,1,2,11,0,19.0,200.0,0.8,6.0,210.0,198.27,162.13
2016,1,2,11,15,12.0,192.5,0.8,6.0,199.5,189.49,154.88
2016,1,2,11,30,5.0,185.0,0.8,6.0,189.0,179.98,146.91
2016,1,2,11,45,6.5,191.5,0.8,6.5,196.5,187.49,152.75
2016,1,2,12,0,8.0,198.0,0.8,7.0,204.0,195.09,158.57
2016,1,2,12,15,4.0,129.0,0.85,7.0,132.0,126.97,102.29
2016,1,2,12,30,0.0,60.0,0.9,7.0,60.0,58.02,44.26
2016,1,2,12,45,0.0,75.5,0.95,7.5,75.5,73.04,57.06
2016,1,2,13,0,0.0,91.0,1.0,8.0,91.0,88.06,69.64
2016,1,2,13,15,8.0,151.0,0.95,8.0,155.5,151.53,122.88
2016,1,2,13,30,16.0,211.0,0.9,8.0,220.0,216.07,175.75
2016,1,2,13,45,20.5,212.0,0.9,8.5,223.5,220.49,178.97
2016,1,2,14,0,25.0,213.0,0.9,9.0,227.0,224.96,182.56
2016,1,2,14,15,25.5,204.5,0.8,8.5,218.0,217.33,176.83
2016,1,2,14,30,26.0,196.0,0.7,8.0,209.0,209.63,171.09
2016,1,2,14,45,21.0,181.0,0.6,8.0,191.0,191.89,156.7
2016,1,2,15,0,16.0,166.0,0.5,8.0,173.0,174.16,142.28
2016,1,2,15,15,13.0,152.5,0.4,7.5,157.5,159.2,130.34
2016,1,2,15,30,10.0,139.0,0.3,7.0,142.0,144.32,118.32
2016,1,2,15,45,6.0,123.5,0.25,7.0,125.0,126.91,103.83
2016,1,2,16,0,2.0,108.0,0.2,7.0,108.0,109.67,89.32
2016,1,2,16,15,1.0,90.0,0.2,6.5,90.0,91.2,73.72
2016,1,2,16,30,0.0,72.0,0.2,6.0,72.0,72.66,57.72
2016,1,2,16,45,0.0,54.0,0.2,6.0,54.0,54.37,41.52
2016,1,2,17,0,0.0,36.0,0.2,6.0,36.0,35.73,24.81
2016,1,2,17,15,0.0,21.5,0.25,5.5,21.5,20.76,9.79
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,6.88,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,17.5,15.0,2.65,4.5,16.5,14.74,0.0
2016,1,3,8,0,35.0,30.0,3.0,5.0,33.0,26.35,15.84
2016,1,3,8,15,58.0,50.0,3.0,5.5,58.5,42.61,32.5
2016,1,3,8,30,81.0,70.0,3.0,6.0,84.0,58.38,47.47
2016,1,3,8,45,95.0,90.0,3.05,6.5,111.5,76.37,59.76
2016,1,3,9,0,109.0,110.0,3.1,7.0,139.0,100.86,78.28
2016,1,3,9,15,120.5,128.0,3.1,7.5,166.0,125.01,97.52
2016,1,3,9,30,132.0,146.0,3.1,8.0,193.0,150.22,118.25
2016,1,3,9,45,154.5,164.0,3.15,9.0,224.5,178.76,141.37
2016,1,3,10,0,177.0,182.0,3.2,10.0,256.0,209.23,166.17
2016,1,3,10,15,195.0,197.5,3.15,10.5,285.5,238.01,189.95
2016,1,3,10,30,213.0,213.0,3.1,11.0,315.0,267.99,214.59
2016,1,3,10,45,158.5,226.5,3.05,11.5,305.5,269.86,217.11
2016,1,3,11,0,104.0,240.0,3.0,12.0,296.0,268.37,216.25
2016,1,3,11,15,160.5,250.5,2.95,12.5,340.0,307.97,247.7
2016,1,3,11,30,217.0,261.0,2.9,13.0,384.0,351.84,282.33
2016,1,3,11,45,257.0,262.5,2.9,13.5,411.5,382.22,306.2
2016,1,3,12,0,297.0,264.0,2.9,14.0,439.0,413.88,331.0
2016,1,3,12,15,375.5,248.0,2.9,14.0,471.5,450.93,361.01
2016,1,3,12,30,454.0,232.0,2.9,14.0,504.0,491.62,393.71
2016,1,3,12,45,686.5,160.5,2.9,14.0,569.5,569.08,456.51
2016,1,3,13,0,919.0,89.0,2.9,14.0,635.0,645.59,517.72
2016,1,3,13,15,916.0,88.0,2.9,14.0,624.5,651.75,522.72
2016,1,3,13,30,913.0,87.0,2.9,14.0,614.0,654.74,525.7
2016,1,3,13,45,909.5,85.0,2.95,14.5,596.0,653.21,524.46
2016,1,3,14,0,906.0,83.0,3.0,15.0,578.0,648.52,520.77
2016,1,3,14,15,896.0,81.5,3.0,15.0,552.0,637.29,512.79
2016,1,3,14,30,886.0,80.0,3.0,15.0,526.0,625.41,504.11
2016,1,3,14,45,874.0,77.0,3.0,15.0,493.5,605.77,489.45
2016,1,3,15,0,862.0,74.0,3.0,15.0,461.0,583.48,472.48
2016,1,3,15,15,840.5,71.5,2.75,14.5,421.5,553.99,449.61
2016,1,3,15,30,819.0,69.0,2.5,14.0,382.0,522.63,424.74
2016,1,3,15,45,793.0,64.0,2.3,13.5,338.0,484.59,394.15
2016,1,3,16,0,767.0,59.0,2.1,13.0,294.0,445.46,361.76
2016,1,3,16,15,720.0,54.5,1.9,12.0,246.5,396.62,321.15
2016,1,3,16,30,673.0,50.0,1.7,11.0,199.0,348.65,279.74
2016,1,3,16,45,601.0,42.5,1.5,10.0,151.5,289.23,227.83
2016,1,3,17,0,529.0,35.0,1.3,9.0,104.0,233.5,177.21
2016,1,3,17,15,384.0,24.5,1.3,8.5,63.0,156.71,101.79
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,76.99,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.5,12.5,2.65,1.5,32.5,12.29,0.0
2016,1,4,8,0,465.0,25.0,3.0,2.0,65.0,20.79,11.44
2016,1,4,8,15,565.5,32.5,2.95,2.5,112.5,25.68,17.62
2016,1,4,8,30,666.0,40.0,2.9,3.0,160.0,30.43,22.42
2016,1,4,8,45,723.5,44.5,2.9,4.0,209.5,44.8,24.79
2016,1,4,9,0,781.0,49.0,2.9,5.0,259.0,90.37,45.05
2016,1,4,9,15,817.5,52.5,2.9,5.5,306.5,137.52,77.87
2016,1,4,9,30,854.0,56.0,2.9,6.0,354.0,190.25,121.53
2016,1,4,9,45,878.5,58.5,2.95,7.0,397.0,238.59,164.64
2016,1,4,10,0,903.0,61.0,3.0,8.0,440.0,287.59,209.26
2016,1,4,10,15,919.5,63.0,2.95,8.5,477.5,334.13,252.28
2016,1,4,10,30,936.0,65.0,2.9,9.0,515.0,380.1,294.12
2016,1,4,10,45,946.5,67.0,2.9,9.5,545.0,422.98,332.67
2016,1,4,11,0,957.0,69.0,2.9,10.0,575.0,464.34,368.96
2016,1,4,11,15,964.5,70.0,2.85,10.0,598.0,501.67,401.71
2016,1,4,11,30,972.0,71.0,2.8,10.0,621.0,536.86,431.94
2016,1,4,11,45,973.0,73.0,2.75,10.5,635.0,567.39,456.99
2016,1,4,12,0,974.0,75.0,2.7,11.0,649.0,595.12,479.18
2016,1,4,12,15,975.5,75.5,2.65,11.0,655.0,618.7,498.56
2016,1,4,12,30,977.0,76.0,2.6,11.0,661.0,639.25,515.27
2016,1,4,12,45,974.5,76.0,2.6,11.5,658.5,653.82,526.42
2016,1,4,13,0,972.0,76.0,2.6,12.0,656.0,665.09,534.88
2016,1,4,13,15,968.0,75.5,2.6,12.0,644.5,671.59,540.6
2016,1,4,13,30,964.0,75.0,2.6,12.0,633.0,674.74,543.71
2016,1,4,13,45,956.0,74.5,2.6,12.0,613.5,672.08,542.36
2016,1,4,14,0,948.0,74.0,2.6,12.0,594.0,666.13,538.47
2016,1,4,14,15,937.5,73.0,2.6,12.0,567.0,654.91,530.5
2016,1,4,14,30,927.0,72.0,2.6,12.0,540.0,640.63,520.07
2016,1,4,14,45,910.0,70.5,2.6,12.0,505.5,619.04,503.86
2016,1,4,15,0,893.0,69.0,2.6,12.0,471.0,594.88,485.39
2016,1,4,15,15,871.0,66.5,2.45,11.5,431.0,567.06,463.91
2016,1,4,15,30,849.0,64.0,2.3,11.0,391.0,534.8,438.47
2016,1,4,15,45,818.0,60.5,2.15,11.0,345.5,495.13,405.75
2016,1,4,16,0,787.0,57.0,2.0,11.0,300.0,454.58,371.48
2016,1,4,16,15,739.5,52.5,1.8,10.0,251.5,404.87,330.0
2016,1,4,16,30,692.0,48.0,1.6,9.0,203.0,356.06,287.7
2016,1,4,16,45,614.5,41.5,1.45,8.0,154.5,294.85,234.16
2016,1,4,17,0,537.0,35.0,1.3,7.0,106.0,237.64,182.21
2016,1,4,17,15,392.5,24.5,1.35,6.5,64.5,160.93,107.63
2016,1,4,17,30,248.0,14.0,1.4,6.0,23.0,79.96,0.0
2016,1,4,17,45,124.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,158.0,14.5,2.95,1.5,28.0,14.25,0.0
2016,1,5,8,0,316.0,29.0,3.1,2.0,56.0,22.94,13.17
2016,1,5,8,15,419.5,39.5,3.1,2.5,100.0,29.97,21.49
2016,1,5,8,30,523.0,50.0,3.1,3.0,144.0,36.65,28.13
2016,1,5,8,45,585.0,57.5,3.1,3.5,191.0,50.65,31.98
2016,1,5,9,0,647.0,65.0,3.1,4.0,238.0,92.41,52.05
2016,1,5,9,15,688.0,70.0,3.0,4.0,283.5,135.1,82.05
2016,1,5,9,30,729.0,75.0,2.9,4.0,329.0,180.94,119.93
2016,1,5,9,45,755.5,79.0,2.85,4.5,370.5,228.3,162.18
2016,1,5,10,0,782.0,83.0,2.8,5.0,412.0,273.97,203.93
2016,1,5,10,15,801.5,86.0,2.75,5.0,448.0,317.53,244.56
2016,1,5,10,30,821.0,89.0,2.7,5.0,484.0,361.11,284.76
2016,1,5,10,45,836.0,90.5,2.65,5.5,513.5,401.31,321.02
2016,1,5,11,0,851.0,92.0,2.6,6.0,543.0,440.63,355.63
2016,1,5,11,15,631.0,159.5,2.6,6.5,501.5,434.81,353.82
2016,1,5,11,30,411.0,227.0,2.6,7.0,460.0,413.37,337.5
2016,1,5,11,45,372.5,242.5,2.6,8.0,457.5,422.22,344.2
2016,1,5,12,0,334.0,258.0,2.6,9.0,455.0,428.17,348.0
2016,1,5,12,15,394.0,246.0,2.6,9.5,481.0,459.74,373.4
2016,1,5,12,30,454.0,234.0,2.6,10.0,507.0,494.24,400.75
2016,1,5,12,45,494.5,219.0,2.6,10.5,515.5,513.18,415.79
2016,1,5,13,0,535.0,204.0,2.6,11.0,524.0,531.27,430.16
2016,1,5,13,15,347.0,239.0,2.6,11.0,445.5,455.0,368.92
2016,1,5,13,30,159.0,274.0,2.6,11.0,367.0,374.92,303.59
2016,1,5,13,45,272.0,249.0,2.6,11.5,401.5,425.9,345.95
2016,1,5,14,0,385.0,224.0,2.6,12.0,436.0,471.7,383.13
2016,1,5,14,15,219.0,220.0,2.55,12.0,339.5,361.14,294.11
2016,1,5,14,30,53.0,216.0,2.5,12.0,243.0,251.65,204.15
2016,1,5,14,45,26.5,157.5,2.5,12.0,171.0,174.71,141.61
2016,1,5,15,0,0.0,99.0,2.5,12.0,99.0,96.28,76.19
2016,1,5,15,15,0.0,90.5,2.35,11.5,90.5,87.95,69.57
2016,1,5,15,30,0.0,82.0,2.2,11.0,82.0,79.61,62.78
2016,1,5,15,45,0.0,71.5,2.05,11.0,71.5,69.24,54.05
2016,1,5,16,0,0.0,61.0,1.9,11.0,61.0,58.95,45.31
2016,1,5,16,15,0.0,51.0,1.8,10.5,51.0,49.27,37.05
2016,1,5,16,30,0.0,41.0,1.7,10.0,41.0,39.59,28.65
2016,1,5,16,45,0.0,30.5,1.65,9.5,30.5,29.44,19.71
2016,1,5,17,0,0.0,20.0,1.6,9.0,20.0,19.29,10.7
2016,1,5,17,15,0.0,12.0,1.75,8.5,12.0,11.57,3.31
2016,1,5,17,30,0.0,4.0,1.9,8.0,4.0,3.93,0.0
2016,1,5,17,45,0.0,2.0,2.05,8.0,2.0,1.97,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,16.71,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,26.66,15.87
2016,1,6,8,15,273.5,49.0,2.55,6.0,90.0,37.6,27.96
2016,1,6,8,30,371.0,64.0,2.6,6.0,131.0,48.07,38.14
2016,1,6,8,45,427.5,76.0,2.65,6.5,175.0,63.49,44.81
2016,1,6,9,0,484.0,88.0,2.7,7.0,219.0,101.22,65.04
2016,1,6,9,15,530.0,96.0,2.65,7.0,262.5,140.32,92.6
2016,1,6,9,30,576.0,104.0,2.6,7.0,306.0,182.06,126.18
2016,1,6,9,45,603.0,111.5,2.6,7.5,345.0,223.01,161.75
2016,1,6,10,0,630.0,119.0,2.6,8.0,384.0,265.57,199.45
2016,1,6,10,15,315.0,97.0,2.6,8.0,229.5,180.62,140.78
2016,1,6,10,30,0.0,75.0,2.6,8.0,75.0,72.52,56.93
2016,1,6,10,45,0.0,76.5,2.65,8.5,76.5,73.98,58.04
2016,1,6,11,0,0.0,78.0,2.7,9.0,78.0,75.44,59.06
2016,1,6,11,15,0.0,94.0,2.7,9.0,94.0,90.9,72.07
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,106.26,84.9
2016,1,6,11,45,0.0,90.0,2.7,9.5,90.0,87.09,68.51
2016,1,6,12,0,0.0,70.0,2.7,10.0,70.0,67.7,52.0
2016,1,6,12,15,0.0,87.5,2.65,10.0,87.5,84.67,66.29
2016,1,6,12,30,0.0,105.0,2.6,10.0,105.0,101.62,80.47
2016,1,6,12,45,0.0,71.5,2.55,10.5,71.5,69.16,53.07
2016,1,6,13,0,0.0,38.0,2.5,11.0,38.0,36.73,25.61
2016,1,6,13,15,0.0,97.0,2.45,11.0,97.0,93.9,73.83
2016,1,6,13,30,0.0,156.0,2.4,11.0,156.0,151.75,121.88
2016,1,6,13,45,0.0,100.5,2.35,11.0,100.5,97.35,76.7
2016,1,6,14,0,0.0,45.0,2.3,11.0,45.0,43.49,31.45
2016,1,6,14,15,9.0,118.5,2.3,11.0,123.5,120.75,96.89
2016,1,6,14,30,18.0,192.0,2.3,11.0,202.0,200.64,163.21
2016,1,6,14,45,9.0,110.0,2.3,11.0,115.0,112.44,90.02
2016,1,6,15,0,0.0,28.0,2.3,11.0,28.0,27.03,17.61
2016,1,6,15,15,88.0,97.5,2.1,11.0,131.5,151.33,124.79
2016,1,6,15,30,176.0,167.0,1.9,11.0,235.0,275.01,227.37
2016,1,6,15,45,151.0,152.5,1.75,11.0,206.5,244.12,201.2
2016,1,6,16,0,126.0,138.0,1.6,11.0,178.0,214.16,176.14
2016,1,6,16,15,108.0,117.5,1.35,10.5,147.5,181.35,148.63
2016,1,6,16,30,90.0,97.0,1.1,10.0,117.0,149.19,121.15
2016,1,6,16,45,71.5,75.0,0.85,10.0,88.5,115.63,91.86
2016,1,6,17,0,53.0,53.0,0.6,10.0,60.0,82.65,62.8
2016,1,6,17,15,26.5,32.5,0.55,10.0,36.0,45.15,28.97
2016,1,6,17,30,0.0,12.0,0.5,10.0,12.0,11.58,0.0
2016,1,6,17,45,0.0,6.0,0.5,10.0,6.0,5.9,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,14.0,2.2,7.5,29.0,13.76,0.0
2016,1,7,8,0,355.0,28.0,2.3,8.0,58.0,21.99,11.97
2016,1,7,8,15,460.5,37.0,2.35,8.0,103.0,27.64,18.92
2016,1,7,8,30,566.0,46.0,2.4,8.0,148.0,33.06,24.31
2016,1,7,8,45,628.5,52.0,2.5,8.5,195.5,45.99,27.17
2016,1,7,9,0,691.0,58.0,2.6,9.0,243.0,91.72,49.0
2016,1,7,9,15,730.5,62.0,2.6,9.5,289.0,135.29,78.66
2016,1,7,9,30,770.0,66.0,2.6,10.0,335.0,181.88,116.25
2016,1,7,9,45,803.0,67.5,2.65,11.0,378.0,227.46,155.77
2016,1,7,10,0,836.0,69.0,2.7,12.0,421.0,274.73,197.67
2016,1,7,10,15,854.5,71.0,2.65,13.0,457.5,319.49,237.78
2016,1,7,10,30,873.0,73.0,2.6,14.0,494.0,366.48,278.85
2016,1,7,10,45,890.5,73.0,2.6,15.0,525.0,408.08,314.72
2016,1,7,11,0,908.0,73.0,2.6,16.0,556.0,448.78,348.86
2016,1,7,11,15,917.0,74.0,2.7,16.5,579.0,485.48,379.88
2016,1,7,11,30,926.0,75.0,2.8,17.0,602.0,520.27,408.64
2016,1,7,11,45,933.0,75.0,2.95,18.0,617.5,550.96,432.96
2016,1,7,12,0,940.0,75.0,3.1,19.0,633.0,579.24,454.82
2016,1,7,12,15,943.0,75.5,3.1,19.5,640.0,603.23,473.36
2016,1,7,12,30,946.0,76.0,3.1,20.0,647.0,624.36,489.38
2016,1,7,12,45,949.5,74.5,3.15,20.5,646.0,640.78,501.83
2016,1,7,13,0,953.0,73.0,3.2,21.0,645.0,654.11,511.82
2016,1,7,13,15,950.5,72.5,3.2,21.0,635.5,661.63,518.14
2016,1,7,13,30,948.0,72.0,3.2,21.0,626.0,665.87,521.97
2016,1,7,13,45,943.5,70.5,3.2,21.0,608.0,664.52,521.65
2016,1,7,14,0,939.0,69.0,3.2,21.0,590.0,659.89,518.85
2016,1,7,14,15,929.5,67.5,3.1,20.5,564.0,648.95,511.9
2016,1,7,14,30,920.0,66.0,3.0,20.0,538.0,634.94,502.54
2016,1,7,14,45,906.0,64.5,2.95,20.0,505.0,615.3,488.0
2016,1,7,15,0,892.0,63.0,2.9,20.0,472.0,593.0,471.22
2016,1,7,15,15,872.0,61.0,2.5,19.5,432.5,564.3,448.95
2016,1,7,15,30,852.0,59.0,2.1,19.0,393.0,533.63,424.61
2016,1,7,15,45,823.0,56.0,1.75,18.5,348.5,498.11,396.04
2016,1,7,16,0,794.0,53.0,1.4,18.0,304.0,458.93,363.86
2016,1,7,16,15,750.0,49.0,1.35,17.0,256.5,411.02,325.75
2016,1,7,16,30,706.0,45.0,1.3,16.0,209.0,363.78,286.56
2016,1,7,16,45,632.5,39.5,1.3,15.0,160.5,304.37,236.42
2016,1,7,17,0,559.0,34.0,1.3,14.0,112.0,248.7,187.43
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.0,174.41,119.21
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,102.98,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,41.66,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.0,15.0,2.3,7.5,28.0,14.74,0.0
2016,1,8,8,0,314.0,30.0,2.4,8.0,56.0,24.0,13.57
2016,1,8,8,15,421.0,40.0,2.3,8.5,100.5,30.47,21.38
2016,1,8,8,30,528.0,50.0,2.2,9.0,145.0,36.66,27.45
2016,1,8,8,45,405.5,76.5,2.15,9.5,162.0,63.23,44.52
2016,1,8,9,0,283.0,103.0,2.1,10.0,179.0,103.35,73.34
2016,1,8,9,15,310.5,116.5,2.35,10.5,213.5,134.38,95.96
2016,1,8,9,30,338.0,130.0,2.6,11.0,248.0,167.68,122.56
2016,1,8,9,45,571.5,104.0,2.85,12.0,333.0,209.36,149.15
2016,1,8,10,0,805.0,78.0,3.1,13.0,418.0,275.24,198.59
2016,1,8,10,15,588.0,135.0,3.25,13.5,394.5,296.92,225.99
2016,1,8,10,30,371.0,192.0,3.4,14.0,371.0,301.6,236.51
2016,1,8,10,45,372.5,206.0,3.55,15.0,395.5,331.48,261.28
2016,1,8,11,0,374.0,220.0,3.7,16.0,420.0,360.75,284.92
2016,1,8,11,15,187.0,171.0,3.7,16.5,271.0,246.17,195.58
2016,1,8,11,30,0.0,122.0,3.7,17.0,122.0,117.73,91.56
2016,1,8,11,45,0.0,124.5,3.7,17.5,124.5,120.23,93.46
2016,1,8,12,0,0.0,127.0,3.7,18.0,127.0,122.73,95.23
2016,1,8,12,15,29.0,198.0,3.6,18.0,216.0,208.18,164.28
2016,1,8,12,30,58.0,269.0,3.5,18.0,305.0,295.3,233.17
2016,1,8,12,45,29.0,160.0,3.45,18.5,178.0,173.55,136.13
2016,1,8,13,0,0.0,51.0,3.4,19.0,51.0,49.31,34.99
2016,1,8,13,15,325.5,106.5,3.25,19.0,297.5,312.4,252.69
2016,1,8,13,30,651.0,162.0,3.1,19.0,544.0,577.6,457.89
2016,1,8,13,45,470.0,205.0,3.0,19.5,477.0,509.93,402.39
2016,1,8,14,0,289.0,248.0,2.9,20.0,410.0,438.69,345.34
2016,1,8,14,15,294.0,235.0,2.7,20.0,393.5,429.25,338.76
2016,1,8,14,30,299.0,222.0,2.5,20.0,377.0,418.52,330.87
2016,1,8,14,45,573.0,151.0,2.3,20.0,423.5,511.58,405.4
2016,1,8,15,0,847.0,80.0,2.1,20.0,470.0,590.05,465.98
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.5,560.44,442.34
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,528.94,417.48
2016,1,8,15,45,780.0,68.5,1.1,18.5,348.0,491.77,387.98
2016,1,8,16,0,756.0,63.0,0.8,18.0,305.0,453.4,356.67
2016,1,8,16,15,709.0,58.0,0.75,17.0,257.0,403.99,318.03
2016,1,8,16,30,662.0,53.0,0.7,16.0,209.0,355.44,278.5
2016,1,8,16,45,592.0,45.5,0.7,15.5,161.0,299.13,231.14
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,244.27,183.32
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,136.15,94.03
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,34.07,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,14.25,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,174.0,14.5,6.05,4.5,29.0,14.25,0.0
2016,1,9,8,0,348.0,29.0,6.4,5.0,58.0,22.99,12.92
2016,1,9,8,15,455.5,38.5,6.55,5.0,103.5,29.05,20.38
2016,1,9,8,30,563.0,48.0,6.7,5.0,149.0,34.84,26.19
2016,1,9,8,45,632.5,53.5,6.85,5.5,198.5,47.01,28.53
2016,1,9,9,0,702.0,59.0,7.0,6.0,248.0,93.14,50.52
2016,1,9,9,15,742.5,63.5,7.0,6.0,295.0,137.94,81.71
2016,1,9,9,30,783.0,68.0,7.0,6.0,342.0,185.85,121.47
2016,1,9,9,45,814.0,70.5,7.05,6.5,386.0,232.69,163.61
2016,1,9,10,0,845.0,73.0,7.1,7.0,430.0,281.05,208.35
2016,1,9,10,15,864.0,75.0,7.1,7.0,467.5,326.55,251.7
2016,1,9,10,30,883.0,77.0,7.1,7.0,505.0,371.88,294.6
2016,1,9,10,45,517.5,162.0,7.1,7.5,417.0,345.63,281.36
2016,1,9,11,0,152.0,247.0,7.1,8.0,329.0,293.73,242.09
2016,1,9,11,15,538.5,165.5,7.05,8.0,471.0,399.29,329.81
2016,1,9,11,30,925.0,84.0,7.0,8.0,613.0,530.02,439.01
2016,1,9,11,45,929.5,85.5,6.95,8.5,628.5,561.17,465.65
2016,1,9,12,0,934.0,87.0,6.9,9.0,644.0,589.82,489.85
2016,1,9,12,15,936.0,87.0,6.85,9.0,651.0,612.95,510.07
2016,1,9,12,30,938.0,87.0,6.8,9.0,658.0,633.18,527.62
2016,1,9,12,45,629.0,178.5,6.75,9.5,560.5,557.27,462.95
2016,1,9,13,0,320.0,270.0,6.7,10.0,463.0,465.89,384.54
2016,1,9,13,15,624.0,178.5,6.65,10.0,548.5,572.56,476.07
2016,1,9,13,30,928.0,87.0,6.6,10.0,634.0,672.31,560.51
2016,1,9,13,45,652.5,159.0,6.55,10.0,538.0,580.25,483.37
2016,1,9,14,0,377.0,231.0,6.5,10.0,442.0,476.54,396.06
2016,1,9,14,15,430.5,207.5,6.45,9.5,438.0,490.6,409.85
2016,1,9,14,30,484.0,184.0,6.4,9.0,434.0,497.71,417.75
2016,1,9,14,45,391.5,188.5,6.4,9.0,383.0,437.71,367.97
2016,1,9,15,0,299.0,193.0,6.4,9.0,332.0,384.68,323.43
2016,1,9,15,15,208.0,182.0,6.25,8.5,275.0,312.08,262.83
2016,1,9,15,30,117.0,171.0,6.1,8.0,218.0,248.06,208.53
2016,1,9,15,45,109.5,153.5,6.0,8.0,193.5,224.18,188.44
2016,1,9,16,0,102.0,136.0,5.9,8.0,169.0,200.26,167.98
2016,1,9,16,15,94.5,115.5,5.55,7.5,142.5,172.81,144.39
2016,1,9,16,30,87.0,95.0,5.2,7.0,116.0,145.34,120.3
2016,1,9,16,45,73.0,74.5,4.9,6.5,89.5,115.27,93.53
2016,1,9,17,0,59.0,54.0,4.6,6.0,63.0,85.59,66.76
2016,1,9,17,15,29.5,35.0,4.35,5.5,39.5,48.84,33.51
2016,1,9,17,30,0.0,16.0,4.1,5.0,16.0,15.52,0.0
2016,1,9,17,45,0.0,8.0,3.9,4.5,8.0,7.86,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.5,14.5,2.7,-0.5,30.0,14.25,0.0
2016,1,10,8,0,375.0,29.0,3.0,0.0,60.0,22.99,13.29
2016,1,10,8,15,481.0,38.5,3.1,0.5,107.0,29.04,20.83
2016,1,10,8,30,587.0,48.0,3.2,1.0,154.0,34.83,26.68
2016,1,10,8,45,651.0,54.5,3.3,1.5,203.5,48.09,29.81
2016,1,10,9,0,715.0,61.0,3.4,2.0,253.0,95.87,53.19
2016,1,10,9,15,755.0,65.5,3.35,2.5,301.0,141.29,84.92
2016,1,10,9,30,795.0,70.0,3.3,3.0,349.0,189.79,125.11
2016,1,10,9,45,823.0,73.0,3.25,3.5,393.0,237.1,167.73
2016,1,10,10,0,851.0,76.0,3.2,4.0,437.0,285.66,212.5
2016,1,10,10,15,870.0,78.5,3.05,4.5,475.0,331.99,255.58
2016,1,10,10,30,889.0,81.0,2.9,5.0,513.0,378.16,297.79
2016,1,10,10,45,902.5,83.0,2.8,5.5,544.0,421.35,336.71
2016,1,10,11,0,916.0,85.0,2.7,6.0,575.0,465.25,375.05
2016,1,10,11,15,924.5,86.0,2.55,6.0,599.0,502.44,407.59
2016,1,10,11,30,933.0,87.0,2.4,6.0,623.0,537.67,437.66
2016,1,10,11,45,935.5,89.0,2.3,6.5,637.5,568.65,462.92
2016,1,10,12,0,938.0,91.0,2.2,7.0,652.0,597.0,485.37
2016,1,10,12,15,940.0,91.5,2.1,7.0,659.0,620.86,504.66
2016,1,10,12,30,942.0,92.0,2.0,7.0,666.0,641.82,521.3
2016,1,10,12,45,941.0,91.5,1.9,7.5,664.0,657.0,532.27
2016,1,10,13,0,940.0,91.0,1.8,8.0,662.0,669.01,540.57
2016,1,10,13,15,936.0,90.5,1.7,8.0,652.0,675.95,545.81
2016,1,10,13,30,932.0,90.0,1.6,8.0,642.0,679.62,548.49
2016,1,10,13,45,923.0,90.0,1.55,8.5,622.5,677.43,546.08
2016,1,10,14,0,914.0,90.0,1.5,9.0,603.0,674.01,542.66
2016,1,10,14,15,903.0,88.0,1.5,8.5,576.5,662.34,535.49
2016,1,10,14,30,892.0,86.0,1.5,8.0,550.0,647.65,525.95
2016,1,10,14,45,878.0,83.5,1.5,8.0,516.5,627.72,511.32
2016,1,10,15,0,864.0,81.0,1.5,8.0,483.0,605.13,494.42
2016,1,10,15,15,842.0,78.0,1.45,7.5,443.0,574.96,471.84
2016,1,10,15,30,820.0,75.0,1.4,7.0,403.0,542.85,447.22
2016,1,10,15,45,788.0,71.5,1.4,7.0,358.0,503.27,415.53
2016,1,10,16,0,756.0,68.0,1.4,7.0,313.0,462.82,382.24
2016,1,10,16,15,709.5,62.5,1.25,6.5,264.5,412.89,340.31
2016,1,10,16,30,663.0,57.0,1.1,6.0,216.0,366.36,299.75
2016,1,10,16,45,586.5,50.0,1.0,5.5,167.0,305.29,246.38
2016,1,10,17,0,510.0,43.0,0.9,5.0,118.0,248.31,194.98
2016,1,10,17,15,255.0,38.0,0.95,4.5,75.5,141.12,103.74
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,39.87,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,16.22,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,69.0,15.5,1.1,0.5,21.0,15.24,0.0
2016,1,11,8,0,138.0,31.0,1.2,1.0,42.0,24.11,14.21
2016,1,11,8,15,185.0,49.5,1.25,1.5,76.0,40.19,30.89
2016,1,11,8,30,232.0,68.0,1.3,2.0,110.0,54.15,44.38
2016,1,11,8,45,260.5,85.5,1.4,3.0,145.5,71.72,54.81
2016,1,11,9,0,289.0,103.0,1.5,4.0,181.0,103.73,75.09
2016,1,11,9,15,316.5,116.5,1.5,4.5,216.0,135.13,98.38
2016,1,11,9,30,344.0,130.0,1.5,5.0,251.0,168.81,125.71
2016,1,11,9,45,262.0,157.5,1.55,6.0,256.0,193.3,150.43
2016,1,11,10,0,180.0,185.0,1.6,7.0,261.0,212.54,169.88
2016,1,11,10,15,511.5,137.0,1.55,7.0,380.0,275.83,214.86
2016,1,11,10,30,843.0,89.0,1.5,7.0,499.0,370.5,288.3
2016,1,11,10,45,854.5,91.5,1.5,7.5,529.0,411.74,324.42
2016,1,11,11,0,866.0,94.0,1.5,8.0,559.0,451.84,358.93
2016,1,11,11,15,875.0,95.5,1.45,8.5,582.5,488.49,389.58
2016,1,11,11,30,884.0,97.0,1.4,9.0,606.0,523.38,417.93
2016,1,11,11,45,509.5,191.0,1.4,9.5,486.0,446.32,358.28
2016,1,11,12,0,135.0,285.0,1.4,10.0,366.0,347.35,278.58
2016,1,11,12,15,171.0,288.0,1.4,10.0,391.5,375.79,302.02
2016,1,11,12,30,207.0,291.0,1.4,10.0,417.0,405.23,325.4
2016,1,11,12,45,235.5,286.5,1.45,10.5,430.0,423.48,339.64
2016,1,11,13,0,264.0,282.0,1.5,11.0,443.0,444.54,356.03
2016,1,11,13,15,357.5,256.5,1.5,11.0,471.0,482.16,386.72
2016,1,11,13,30,451.0,231.0,1.5,11.0,499.0,523.27,419.68
2016,1,11,13,45,258.5,240.5,1.5,11.0,393.0,411.27,331.35
2016,1,11,14,0,66.0,250.0,1.5,11.0,287.0,292.97,235.99
2016,1,11,14,15,94.5,244.5,1.45,11.0,295.5,306.5,248.21
2016,1,11,14,30,123.0,239.0,1.4,11.0,304.0,324.53,263.24
2016,1,11,14,45,200.5,219.0,1.4,11.5,316.5,350.94,285.42
2016,1,11,15,0,278.0,199.0,1.4,12.0,329.0,380.07,309.21
