Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,530.0,139.5,1.3,11.5,362.0,463.34,377.75
2016,1,11,15,30,782.0,80.0,1.2,11.0,395.0,529.4,430.26
2016,1,11,15,45,752.0,75.0,1.1,11.0,351.0,490.12,397.92
2016,1,11,16,0,722.0,70.0,1.0,11.0,307.0,451.96,366.58
2016,1,11,16,15,675.0,64.5,0.95,10.5,259.5,403.02,326.75
2016,1,11,16,30,628.0,59.0,0.9,10.0,212.0,355.1,286.37
2016,1,11,16,45,558.0,51.0,0.85,9.5,164.5,296.54,236.17
2016,1,11,17,0,488.0,43.0,0.8,9.0,117.0,241.71,187.55
2016,1,11,17,15,363.0,31.5,0.85,8.5,75.0,169.65,123.4
2016,1,11,17,30,238.0,20.0,0.9,8.0,33.0,100.15,18.5
2016,1,11,17,45,119.0,10.0,0.95,7.5,16.5,38.92,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,200.5,13.5,3.15,3.0,30.5,13.27,0.0
2016,1,12,8,0,401.0,27.0,3.5,4.0,61.0,20.98,11.45
2016,1,12,8,15,505.0,35.5,3.35,4.5,107.5,26.22,17.95
2016,1,12,8,30,609.0,44.0,3.2,5.0,154.0,34.21,25.68
2016,1,12,8,45,670.5,49.5,3.05,6.0,203.5,47.19,28.2
2016,1,12,9,0,732.0,55.0,2.9,7.0,253.0,91.54,47.74
2016,1,12,9,15,770.5,59.0,2.7,8.0,301.0,137.39,79.12
2016,1,12,9,30,809.0,63.0,2.5,9.0,349.0,186.13,118.57
2016,1,12,9,45,836.0,66.0,2.35,10.0,392.5,234.05,160.52
2016,1,12,10,0,863.0,69.0,2.2,11.0,436.0,283.11,204.19
2016,1,12,10,15,881.0,71.0,2.05,12.0,474.0,332.06,247.62
2016,1,12,10,30,899.0,73.0,1.9,13.0,512.0,377.83,287.48
2016,1,12,10,45,912.0,74.5,1.8,14.0,543.0,420.64,323.96
2016,1,12,11,0,925.0,76.0,1.7,15.0,574.0,462.24,358.18
2016,1,12,11,15,933.5,77.5,1.6,15.0,598.0,500.34,389.94
2016,1,12,11,30,942.0,79.0,1.5,15.0,622.0,536.47,419.25
2016,1,12,11,45,948.0,79.0,1.4,15.5,638.0,567.69,443.26
2016,1,12,12,0,954.0,79.0,1.3,16.0,654.0,596.42,464.62
2016,1,12,12,15,956.5,79.0,1.25,16.0,661.0,620.52,483.21
2016,1,12,12,30,959.0,79.0,1.2,16.0,668.0,641.69,499.26
2016,1,12,12,45,958.5,79.0,1.15,16.0,666.5,658.02,511.51
2016,1,12,13,0,958.0,79.0,1.1,16.0,665.0,671.14,521.25
2016,1,12,13,15,954.5,78.5,1.05,16.0,655.0,678.62,526.81
2016,1,12,13,30,951.0,78.0,1.0,16.0,645.0,682.77,529.9
2016,1,12,13,45,945.0,77.0,1.0,16.0,627.0,681.5,529.63
2016,1,12,14,0,939.0,76.0,1.0,16.0,609.0,676.93,526.99
2016,1,12,14,15,929.5,75.0,0.9,16.0,583.0,666.93,519.3
2016,1,12,14,30,920.0,74.0,0.8,16.0,557.0,653.83,509.31
2016,1,12,14,45,904.5,72.5,0.75,16.0,523.5,633.58,494.62
2016,1,12,15,0,889.0,71.0,0.7,16.0,490.0,610.68,477.85
2016,1,12,15,15,868.5,68.5,0.55,15.5,450.5,584.0,457.73
2016,1,12,15,30,848.0,66.0,0.4,15.0,411.0,552.7,433.86
2016,1,12,15,45,819.5,63.0,0.3,15.0,366.0,514.79,404.36
2016,1,12,16,0,791.0,60.0,0.2,15.0,321.0,475.79,373.39
2016,1,12,16,15,748.0,55.5,0.3,14.5,272.5,427.46,336.69
2016,1,12,16,30,705.0,51.0,0.4,14.0,224.0,379.65,298.61
2016,1,12,16,45,636.0,44.5,0.55,13.5,175.0,320.03,249.72
2016,1,12,17,0,567.0,38.0,0.7,13.0,126.0,263.72,201.25
2016,1,12,17,15,443.5,29.0,0.8,12.0,82.0,190.97,137.6
2016,1,12,17,30,320.0,20.0,0.9,11.0,38.0,125.05,35.73
2016,1,12,17,45,160.0,10.0,1.05,10.5,19.0,49.34,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,189.5,13.5,2.55,5.0,30.0,13.27,0.0
2016,1,13,8,0,379.0,27.0,2.9,6.0,60.0,20.95,11.35
2016,1,13,8,15,483.5,36.5,2.8,6.5,106.5,27.1,18.58
2016,1,13,8,30,588.0,46.0,2.7,7.0,153.0,32.95,24.33
2016,1,13,8,45,649.5,52.0,2.65,8.0,202.0,49.35,29.98
2016,1,13,9,0,711.0,58.0,2.6,9.0,251.0,93.12,49.41
2016,1,13,9,15,750.0,62.5,2.8,10.0,298.5,138.48,80.33
2016,1,13,9,30,789.0,67.0,3.0,11.0,346.0,186.84,119.27
2016,1,13,9,45,816.0,70.0,3.2,12.0,389.5,233.92,160.36
2016,1,13,10,0,843.0,73.0,3.4,13.0,433.0,282.18,203.38
2016,1,13,10,15,861.5,75.5,3.5,13.5,471.0,328.29,245.19
2016,1,13,10,30,880.0,78.0,3.6,14.0,509.0,374.23,286.29
2016,1,13,10,45,892.5,80.0,3.7,14.5,540.0,419.17,325.81
2016,1,13,11,0,905.0,82.0,3.8,15.0,571.0,460.47,361.53
2016,1,13,11,15,913.5,83.5,3.8,15.0,595.0,498.04,394.08
2016,1,13,11,30,922.0,85.0,3.8,15.0,619.0,533.71,424.4
2016,1,13,11,45,927.5,85.5,3.85,15.5,634.5,564.75,449.81
2016,1,13,12,0,933.0,86.0,3.9,16.0,650.0,593.34,472.75
2016,1,13,12,15,935.5,86.5,3.9,16.0,657.5,617.63,492.72
2016,1,13,12,30,938.0,87.0,3.9,16.0,665.0,639.05,510.19
2016,1,13,12,45,938.0,86.5,3.9,16.5,664.0,655.01,522.32
2016,1,13,13,0,938.0,86.0,3.9,17.0,663.0,667.83,531.88
2016,1,13,13,15,934.5,85.5,3.85,17.0,653.0,675.27,538.11
2016,1,13,13,30,931.0,85.0,3.8,17.0,643.0,679.45,541.8
2016,1,13,13,45,924.5,84.0,3.8,17.0,625.0,677.95,541.35
2016,1,13,14,0,918.0,83.0,3.8,17.0,607.0,673.21,538.42
2016,1,13,14,15,908.0,82.0,3.75,17.0,581.0,663.11,531.2
2016,1,13,14,30,898.0,81.0,3.7,17.0,555.0,649.99,521.62
2016,1,13,14,45,883.5,79.0,3.65,17.0,522.0,632.63,508.62
2016,1,13,15,0,869.0,77.0,3.6,17.0,489.0,610.27,491.68
2016,1,13,15,15,848.0,74.0,3.35,16.5,449.5,580.58,469.17
2016,1,13,15,30,827.0,71.0,3.1,16.0,410.0,548.88,444.64
2016,1,13,15,45,796.5,68.0,2.85,15.5,365.0,510.38,414.17
2016,1,13,16,0,766.0,65.0,2.6,15.0,320.0,470.92,382.13
2016,1,13,16,15,722.0,60.0,2.4,14.0,272.0,422.19,342.56
2016,1,13,16,30,678.0,55.0,2.2,13.0,224.0,374.06,302.04
2016,1,13,16,45,608.5,48.5,2.0,12.0,175.0,317.56,253.38
2016,1,13,17,0,539.0,42.0,1.8,11.0,126.0,262.4,204.33
2016,1,13,17,15,417.5,31.5,1.85,10.5,82.5,189.83,139.64
2016,1,13,17,30,296.0,21.0,1.9,10.0,39.0,120.68,44.34
2016,1,13,17,45,148.0,10.5,1.95,9.5,19.5,47.26,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,136.5,16.0,2.75,8.0,27.5,15.73,0.0
2016,1,14,8,0,273.0,32.0,3.1,9.0,55.0,25.94,15.23
2016,1,14,8,15,378.0,43.5,3.05,9.5,99.0,33.72,24.17
2016,1,14,8,30,483.0,55.0,3.0,10.0,143.0,41.13,31.35
2016,1,14,8,45,553.5,62.5,3.0,11.0,191.5,53.98,34.51
2016,1,14,9,0,624.0,70.0,3.0,12.0,240.0,95.08,53.52
2016,1,14,9,15,584.5,84.5,3.25,12.5,266.5,136.26,84.92
2016,1,14,9,30,545.0,99.0,3.5,13.0,293.0,172.97,117.36
2016,1,14,9,45,537.0,115.5,3.8,14.0,326.0,213.42,153.03
2016,1,14,10,0,529.0,132.0,4.1,15.0,359.0,252.47,187.76
2016,1,14,10,15,672.0,113.0,4.15,15.5,426.5,303.84,228.78
2016,1,14,10,30,815.0,94.0,4.2,16.0,494.0,367.67,280.74
2016,1,14,10,45,831.0,95.5,4.3,16.5,525.0,408.91,316.85
2016,1,14,11,0,847.0,97.0,4.4,17.0,556.0,449.41,351.65
2016,1,14,11,15,490.5,185.5,4.4,17.0,454.0,398.73,315.55
2016,1,14,11,30,134.0,274.0,4.4,17.0,352.0,325.02,257.73
2016,1,14,11,45,343.5,238.0,4.45,17.5,444.5,406.28,322.96
2016,1,14,12,0,553.0,202.0,4.5,18.0,537.0,498.2,395.64
2016,1,14,12,15,547.0,208.5,4.55,18.0,543.0,516.23,410.08
2016,1,14,12,30,541.0,215.0,4.6,18.0,549.0,532.35,423.13
2016,1,14,12,45,480.5,234.0,4.65,18.5,530.5,525.87,417.25
2016,1,14,13,0,420.0,253.0,4.7,19.0,512.0,513.42,406.73
2016,1,14,13,15,642.0,178.5,4.7,19.0,568.0,589.79,469.09
2016,1,14,13,30,864.0,104.0,4.7,19.0,624.0,660.25,526.1
2016,1,14,13,45,859.0,102.0,4.75,19.0,606.5,658.97,525.67
2016,1,14,14,0,854.0,100.0,4.8,19.0,589.0,654.64,523.2
2016,1,14,14,15,598.5,161.5,4.75,19.0,497.0,556.34,445.3
2016,1,14,14,30,343.0,223.0,4.7,19.0,405.0,450.9,360.7
2016,1,14,14,45,575.0,156.5,4.7,19.0,440.0,526.87,424.0
2016,1,14,15,0,807.0,90.0,4.7,19.0,475.0,589.58,475.31
2016,1,14,15,15,785.0,86.5,4.5,18.5,436.5,559.9,452.37
2016,1,14,15,30,763.0,83.0,4.3,18.0,398.0,528.41,427.97
2016,1,14,15,45,732.5,79.0,4.1,18.0,354.5,492.16,398.56
2016,1,14,16,0,702.0,75.0,3.9,18.0,311.0,453.52,366.74
2016,1,14,16,15,656.0,69.0,3.55,17.0,264.0,404.78,327.19
2016,1,14,16,30,610.0,63.0,3.2,16.0,217.0,356.98,287.12
2016,1,14,16,45,541.0,55.0,2.85,15.5,169.5,298.88,237.1
2016,1,14,17,0,472.0,47.0,2.5,15.0,122.0,244.35,188.88
2016,1,14,17,15,355.0,35.0,2.5,14.5,80.0,173.85,127.23
2016,1,14,17,30,238.0,23.0,2.5,14.0,38.0,107.16,45.37
2016,1,14,17,45,119.0,11.5,2.55,13.5,19.0,41.31,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,228.5,12.5,4.4,6.5,32.5,12.29,0.0
2016,1,15,8,0,457.0,25.0,4.5,7.0,65.0,20.71,11.19
2016,1,15,8,15,560.5,32.5,4.4,7.5,113.5,25.55,17.12
2016,1,15,8,30,664.0,40.0,4.3,8.0,162.0,30.26,21.78
2016,1,15,8,45,727.0,44.0,4.2,9.0,213.5,43.62,23.61
2016,1,15,9,0,790.0,48.0,4.1,10.0,265.0,89.94,43.46
2016,1,15,9,15,826.0,51.5,4.0,10.5,313.5,141.47,79.41
2016,1,15,9,30,862.0,55.0,3.9,11.0,362.0,192.32,120.93
2016,1,15,9,45,888.0,57.0,3.8,12.0,406.5,241.84,164.5
2016,1,15,10,0,914.0,59.0,3.7,13.0,451.0,292.21,209.67
2016,1,15,10,15,930.0,60.5,3.5,13.5,489.5,339.66,252.9
2016,1,15,10,30,946.0,62.0,3.3,14.0,528.0,386.53,294.83
2016,1,15,10,45,958.0,63.0,3.1,15.0,559.5,430.55,332.82
2016,1,15,11,0,970.0,64.0,2.9,16.0,591.0,473.18,368.35
2016,1,15,11,15,977.0,65.0,2.7,16.0,615.0,511.88,401.03
2016,1,15,11,30,984.0,66.0,2.5,16.0,639.0,548.4,431.02
2016,1,15,11,45,983.5,69.0,2.3,16.5,654.5,580.62,455.93
2016,1,15,12,0,983.0,72.0,2.1,17.0,670.0,609.93,477.72
2016,1,15,12,15,984.0,72.5,1.95,17.0,677.0,634.6,496.55
2016,1,15,12,30,985.0,73.0,1.8,17.0,684.0,656.18,512.59
2016,1,15,12,45,984.0,73.0,1.65,17.5,682.5,672.87,523.66
2016,1,15,13,0,983.0,73.0,1.5,18.0,681.0,686.24,531.95
2016,1,15,13,15,979.5,72.5,1.45,18.0,671.0,694.17,537.93
2016,1,15,13,30,976.0,72.0,1.4,18.0,661.0,698.67,541.39
2016,1,15,13,45,967.5,72.0,1.35,18.0,642.5,697.08,540.42
2016,1,15,14,0,959.0,72.0,1.3,18.0,624.0,692.12,537.02
2016,1,15,14,15,949.5,70.5,1.35,18.0,597.5,681.62,530.58
2016,1,15,14,30,940.0,69.0,1.4,18.0,571.0,667.92,521.73
2016,1,15,14,45,923.5,68.5,1.45,18.0,537.0,647.96,508.09
2016,1,15,15,0,907.0,68.0,1.5,18.0,503.0,625.3,492.22
2016,1,15,15,15,887.5,65.5,1.35,17.5,463.5,596.18,470.79
2016,1,15,15,30,868.0,63.0,1.2,17.0,424.0,564.93,447.32
2016,1,15,15,45,838.0,60.5,1.1,17.0,378.5,528.92,419.13
2016,1,15,16,0,808.0,58.0,1.0,17.0,333.0,489.09,387.41
2016,1,15,16,15,766.0,54.0,0.9,16.5,284.0,441.03,349.21
2016,1,15,16,30,724.0,50.0,0.8,16.0,235.0,393.38,309.99
2016,1,15,16,45,656.0,44.5,0.7,15.5,185.0,334.07,260.37
2016,1,15,17,0,588.0,39.0,0.6,15.0,135.0,277.94,211.7
2016,1,15,17,15,469.0,30.0,0.65,14.5,89.5,204.77,148.76
2016,1,15,17,30,350.0,21.0,0.7,14.0,44.0,136.77,65.35
2016,1,15,17,45,175.0,10.5,0.75,14.0,22.0,54.93,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,3.0,1.15,7.5,3.0,2.95,0.0
2016,1,16,8,0,0.0,6.0,1.2,8.0,6.0,5.78,0.0
2016,1,16,8,15,0.0,12.0,1.4,8.5,12.0,11.57,4.66
2016,1,16,8,30,0.0,18.0,1.6,9.0,18.0,17.36,10.09
2016,1,16,8,45,0.0,24.0,1.8,9.5,24.0,23.15,14.5
2016,1,16,9,0,0.0,30.0,2.0,10.0,30.0,28.95,19.56
2016,1,16,9,15,0.0,36.5,2.0,10.0,36.5,35.24,25.02
2016,1,16,9,30,0.0,43.0,2.0,10.0,43.0,41.53,30.42
2016,1,16,9,45,0.0,39.5,2.0,10.5,39.5,38.14,27.37
2016,1,16,10,0,0.0,36.0,2.0,11.0,36.0,34.76,24.34
2016,1,16,10,15,0.0,24.5,2.0,11.0,24.5,23.65,14.73
2016,1,16,10,30,0.0,13.0,2.0,11.0,13.0,12.55,5.15
2016,1,16,10,45,0.0,21.0,2.0,11.5,21.0,20.28,11.73
2016,1,16,11,0,0.0,29.0,2.0,12.0,29.0,28.01,18.25
2016,1,16,11,15,0.0,85.0,2.25,12.0,85.0,82.23,63.94
2016,1,16,11,30,0.0,141.0,2.5,12.0,141.0,135.86,108.35
2016,1,16,11,45,74.5,217.0,2.75,12.5,262.5,247.0,199.18
2016,1,16,12,0,149.0,293.0,3.0,13.0,384.0,363.51,291.77
2016,1,16,12,15,529.0,194.5,3.5,13.5,523.0,494.41,398.89
2016,1,16,12,30,909.0,96.0,4.0,14.0,662.0,636.22,512.66
2016,1,16,12,45,922.5,91.0,4.55,14.5,665.0,655.76,529.15
2016,1,16,13,0,936.0,86.0,5.1,15.0,668.0,672.5,544.13
2016,1,16,13,15,934.0,85.5,5.3,15.0,659.0,681.12,552.26
2016,1,16,13,30,932.0,85.0,5.5,15.0,650.0,686.48,557.83
2016,1,16,13,45,925.0,84.5,5.75,15.0,632.5,685.39,558.48
2016,1,16,14,0,918.0,84.0,6.0,15.0,615.0,681.05,556.52
2016,1,16,14,15,467.0,141.5,6.15,14.5,411.5,452.12,372.74
2016,1,16,14,30,16.0,199.0,6.3,14.0,208.0,206.45,166.4
2016,1,16,14,45,424.0,144.0,6.5,14.0,349.5,423.11,351.56
2016,1,16,15,0,832.0,89.0,6.7,14.0,491.0,608.16,504.64
2016,1,16,15,15,416.0,89.5,6.85,13.0,290.5,352.22,295.5
2016,1,16,15,30,0.0,90.0,7.0,12.0,90.0,87.5,69.06
2016,1,16,15,45,324.5,91.0,7.2,11.5,202.5,284.55,240.2
2016,1,16,16,0,649.0,92.0,7.4,11.0,315.0,449.1,378.25
2016,1,16,16,15,601.5,85.0,7.35,10.0,268.0,399.78,336.32
2016,1,16,16,30,554.0,78.0,7.3,9.0,221.0,351.48,294.37
2016,1,16,16,45,468.0,69.5,7.25,8.5,172.5,286.88,237.15
2016,1,16,17,0,382.0,61.0,7.2,8.0,124.0,228.14,184.07
2016,1,16,17,15,274.5,45.0,6.9,7.0,82.0,159.89,122.87
2016,1,16,17,30,167.0,29.0,6.6,6.0,40.0,95.89,51.99
2016,1,16,17,45,83.5,14.5,6.3,5.5,20.0,35.79,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,209.5,13.0,0.7,1.5,31.5,12.78,0.0
2016,1,17,8,0,419.0,26.0,0.7,2.0,63.0,21.66,12.5
2016,1,17,8,15,520.0,34.5,0.85,3.0,110.5,27.43,19.29
2016,1,17,8,30,621.0,43.0,1.0,4.0,158.0,32.99,24.76
2016,1,17,8,45,679.0,48.5,1.2,5.0,207.5,47.68,27.62
2016,1,17,9,0,737.0,54.0,1.4,6.0,257.0,92.7,48.2
2016,1,17,9,15,774.0,58.0,1.5,6.5,305.0,139.08,80.58
2016,1,17,9,30,811.0,62.0,1.6,7.0,353.0,188.22,121.03
2016,1,17,9,45,832.0,66.0,1.7,7.5,396.0,236.35,164.07
2016,1,17,10,0,853.0,70.0,1.8,8.0,439.0,285.1,208.51
2016,1,17,10,15,870.5,72.0,1.9,8.5,477.0,331.28,250.81
2016,1,17,10,30,888.0,74.0,2.0,9.0,515.0,379.74,294.25
2016,1,17,10,45,895.5,77.5,2.1,9.5,545.5,422.4,332.25
2016,1,17,11,0,903.0,81.0,2.2,10.0,576.0,463.5,368.01
2016,1,17,11,15,911.0,82.5,2.25,10.0,600.0,501.19,400.76
2016,1,17,11,30,919.0,84.0,2.3,10.0,624.0,536.95,431.27
2016,1,17,11,45,920.5,86.5,2.35,10.5,639.0,568.16,456.77
2016,1,17,12,0,922.0,89.0,2.4,11.0,654.0,596.75,479.65
2016,1,17,12,15,924.0,89.0,2.45,11.0,661.5,620.44,499.28
2016,1,17,12,30,926.0,89.0,2.5,11.0,669.0,641.26,516.45
2016,1,17,12,45,923.0,90.0,2.55,11.5,667.5,657.08,528.62
2016,1,17,13,0,920.0,91.0,2.6,12.0,666.0,669.74,538.21
2016,1,17,13,15,916.0,90.5,2.7,12.0,656.0,677.06,544.95
2016,1,17,13,30,912.0,90.0,2.8,12.0,646.0,681.14,549.2
2016,1,17,13,45,904.0,89.5,2.9,12.0,628.0,679.44,549.02
2016,1,17,14,0,896.0,89.0,3.0,12.0,610.0,674.57,546.39
2016,1,17,14,15,886.0,87.5,3.05,12.0,584.5,666.47,540.97
2016,1,17,14,30,876.0,86.0,3.1,12.0,559.0,653.37,531.72
2016,1,17,14,45,772.5,101.5,3.15,12.0,500.5,597.44,488.42
2016,1,17,15,0,669.0,117.0,3.2,12.0,442.0,543.2,445.88
2016,1,17,15,15,537.0,135.0,3.05,11.5,383.0,471.31,388.77
2016,1,17,15,30,405.0,153.0,2.9,11.0,324.0,406.09,335.96
2016,1,17,15,45,383.0,141.5,2.75,11.0,289.5,373.6,309.63
2016,1,17,16,0,361.0,130.0,2.6,11.0,255.0,340.92,282.51
2016,1,17,16,15,343.5,112.5,2.25,10.0,218.0,303.88,252.05
2016,1,17,16,30,326.0,95.0,1.9,9.0,181.0,266.74,220.56
2016,1,17,16,45,291.0,78.0,1.6,8.5,143.0,222.93,182.25
2016,1,17,17,0,256.0,61.0,1.3,8.0,105.0,180.83,144.53
2016,1,17,17,15,196.0,43.5,1.3,7.5,70.5,131.63,100.48
2016,1,17,17,30,136.0,26.0,1.3,7.0,36.0,83.51,47.54
2016,1,17,17,45,68.0,13.0,1.35,7.0,18.0,30.51,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,167.5,15.5,2.2,2.0,30.0,15.24,0.0
2016,1,18,8,0,335.0,31.0,2.5,3.0,60.0,24.68,14.98
2016,1,18,8,15,440.0,41.0,2.45,3.5,106.5,31.05,22.47
2016,1,18,8,30,545.0,51.0,2.4,4.0,153.0,37.14,28.53
2016,1,18,8,45,608.5,58.5,2.4,5.0,202.5,52.53,32.42
2016,1,18,9,0,672.0,66.0,2.4,6.0,252.0,96.39,53.68
2016,1,18,9,15,713.5,71.0,2.35,6.5,300.0,141.28,85.24
2016,1,18,9,30,755.0,76.0,2.3,7.0,348.0,192.41,127.26
2016,1,18,9,45,783.0,80.0,2.3,7.5,392.0,239.49,168.96
2016,1,18,10,0,811.0,84.0,2.3,8.0,436.0,287.98,212.71
2016,1,18,10,15,831.5,86.5,2.2,8.5,474.5,333.85,254.28
2016,1,18,10,30,852.0,89.0,2.1,9.0,513.0,379.84,295.18
2016,1,18,10,45,867.0,91.0,2.05,9.5,545.5,423.05,333.01
2016,1,18,11,0,882.0,93.0,2.0,10.0,578.0,465.37,369.06
2016,1,18,11,15,892.0,94.5,1.95,10.5,602.5,503.77,401.04
2016,1,18,11,30,902.0,96.0,1.9,11.0,627.0,540.45,430.74
2016,1,18,11,45,914.0,94.5,1.85,11.5,645.0,574.21,457.39
2016,1,18,12,0,926.0,93.0,1.8,12.0,663.0,604.69,480.9
2016,1,18,12,15,928.5,93.5,1.7,12.0,671.0,629.38,500.04
2016,1,18,12,30,931.0,94.0,1.6,12.0,679.0,651.23,516.63
2016,1,18,12,45,933.0,93.0,1.55,12.5,679.0,668.32,528.81
2016,1,18,13,0,935.0,92.0,1.5,13.0,679.0,682.33,538.5
2016,1,18,13,15,932.0,91.5,1.35,13.0,669.5,690.51,543.84
2016,1,18,13,30,929.0,91.0,1.2,13.0,660.0,695.43,546.6
2016,1,18,13,45,923.5,90.0,1.1,13.5,642.5,694.94,544.84
2016,1,18,14,0,918.0,89.0,1.0,14.0,625.0,691.21,540.68
2016,1,18,14,15,908.0,87.5,0.9,14.0,599.5,680.85,532.71
2016,1,18,14,30,898.0,86.0,0.8,14.0,574.0,669.85,524.15
2016,1,18,14,45,887.0,83.0,0.75,14.0,541.5,651.39,510.82
2016,1,18,15,0,876.0,80.0,0.7,14.0,509.0,630.13,495.34
2016,1,18,15,15,856.0,77.0,0.7,14.0,469.0,600.86,474.31
2016,1,18,15,30,836.0,74.0,0.7,14.0,429.0,569.5,451.31
2016,1,18,15,45,807.0,71.0,0.75,14.0,384.0,531.34,423.05
2016,1,18,16,0,778.0,68.0,0.8,14.0,339.0,492.08,393.02
2016,1,18,16,15,736.0,63.0,0.8,13.0,290.5,443.43,355.67
2016,1,18,16,30,694.0,58.0,0.8,12.0,242.0,395.19,317.02
2016,1,18,16,45,627.5,51.5,0.85,11.0,192.0,338.36,270.05
2016,1,18,17,0,561.0,45.0,0.9,10.0,142.0,282.57,221.91
2016,1,18,17,15,447.5,35.0,1.0,9.5,96.0,210.44,159.02
2016,1,18,17,30,334.0,25.0,1.1,9.0,50.0,144.6,87.33
2016,1,18,17,45,167.0,12.5,1.25,8.5,25.0,56.3,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,122.0,17.5,3.3,6.5,28.5,13.81,0.0
2016,1,19,8,0,244.0,35.0,3.4,7.0,57.0,27.35,16.98
2016,1,19,8,15,348.0,48.0,3.5,7.0,101.5,36.56,27.05
2016,1,19,8,30,452.0,61.0,3.6,7.0,146.0,46.5,36.65
2016,1,19,8,45,517.0,70.5,3.75,7.5,194.0,62.23,41.4
2016,1,19,9,0,582.0,80.0,3.9,8.0,242.0,103.26,62.4
2016,1,19,9,15,626.5,86.5,4.1,8.5,289.0,145.29,92.0
2016,1,19,9,30,671.0,93.0,4.3,9.0,336.0,191.16,129.34
2016,1,19,9,45,705.5,96.5,4.55,10.0,379.5,235.59,168.02
2016,1,19,10,0,740.0,100.0,4.8,11.0,423.0,282.19,209.41
2016,1,19,10,15,761.0,103.5,5.15,11.5,460.5,326.43,249.8
2016,1,19,10,30,782.0,107.0,5.5,12.0,498.0,371.0,290.08
2016,1,19,10,45,613.0,159.0,5.9,13.0,477.0,386.52,307.54
2016,1,19,11,0,444.0,211.0,6.3,14.0,456.0,386.3,309.89
2016,1,19,11,15,434.0,227.0,6.35,14.5,475.0,414.65,333.51
2016,1,19,11,30,424.0,243.0,6.4,15.0,494.0,441.42,355.25
2016,1,19,11,45,639.0,178.5,6.5,16.0,568.0,510.13,410.96
2016,1,19,12,0,854.0,114.0,6.6,17.0,642.0,586.83,472.69
2016,1,19,12,15,492.5,208.5,6.5,17.0,514.0,490.1,394.41
2016,1,19,12,30,131.0,303.0,6.4,17.0,386.0,374.37,298.54
2016,1,19,12,45,129.0,304.0,6.35,17.0,385.5,378.69,302.27
2016,1,19,13,0,127.0,305.0,6.3,17.0,385.0,382.51,305.4
2016,1,19,13,15,367.0,246.0,6.2,17.0,473.0,483.81,389.93
2016,1,19,13,30,607.0,187.0,6.1,17.0,561.0,589.87,476.53
2016,1,19,13,45,721.0,149.0,6.0,17.5,581.5,629.73,508.35
2016,1,19,14,0,835.0,111.0,5.9,18.0,602.0,665.02,536.56
2016,1,19,14,15,422.5,150.5,5.8,18.0,399.0,436.73,354.58
2016,1,19,14,30,10.0,190.0,5.7,18.0,196.0,193.44,153.03
2016,1,19,14,45,371.5,145.5,5.6,18.0,329.5,395.38,322.82
2016,1,19,15,0,733.0,101.0,5.5,18.0,463.0,569.17,463.55
2016,1,19,15,15,720.5,102.5,5.15,17.5,434.5,552.08,449.52
2016,1,19,15,30,708.0,104.0,4.8,17.0,406.0,532.99,434.28
2016,1,19,15,45,672.5,99.5,4.45,17.0,362.5,492.81,401.39
2016,1,19,16,0,637.0,95.0,4.1,17.0,319.0,452.18,367.75
2016,1,19,16,15,590.5,87.5,3.6,16.5,272.5,402.79,327.16
2016,1,19,16,30,544.0,80.0,3.1,16.0,226.0,354.39,286.38
2016,1,19,16,45,481.5,69.5,2.7,15.5,179.0,297.44,237.85
2016,1,19,17,0,419.0,59.0,2.3,15.0,132.0,243.55,190.73
2016,1,19,17,15,312.0,44.5,2.15,14.5,89.0,174.4,131.16
2016,1,19,17,30,205.0,30.0,2.0,14.0,46.0,112.21,69.38
2016,1,19,17,45,102.5,15.0,1.95,13.5,23.0,42.05,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,120.0,18.0,2.65,3.5,29.0,14.21,0.0
2016,1,20,8,0,240.0,36.0,2.7,4.0,58.0,28.16,18.02
2016,1,20,8,15,342.0,49.5,2.6,4.5,102.5,37.75,28.44
2016,1,20,8,30,444.0,63.0,2.5,5.0,147.0,48.36,38.66
2016,1,20,8,45,515.5,71.5,2.45,5.5,195.5,63.57,42.63
2016,1,20,9,0,587.0,80.0,2.4,6.0,244.0,104.16,63.28
2016,1,20,9,15,407.0,114.5,2.25,6.5,238.0,143.16,100.47
2016,1,20,9,30,227.0,149.0,2.1,7.0,232.0,166.91,128.51
2016,1,20,9,45,123.0,157.0,1.95,7.5,203.0,167.46,133.5
2016,1,20,10,0,19.0,165.0,1.8,8.0,174.0,159.82,130.51
2016,1,20,10,15,67.0,196.0,1.55,8.5,229.5,201.47,163.5
2016,1,20,10,30,115.0,227.0,1.3,9.0,285.0,248.27,200.37
2016,1,20,10,45,112.0,243.5,1.05,10.0,303.0,270.41,217.12
2016,1,20,11,0,109.0,260.0,0.8,11.0,321.0,290.19,231.48
2016,1,20,11,15,83.5,261.0,0.8,11.5,309.0,285.07,227.03
2016,1,20,11,30,58.0,262.0,0.8,12.0,297.0,277.77,220.81
2016,1,20,11,45,76.5,276.5,0.8,12.5,323.5,304.46,241.35
2016,1,20,12,0,95.0,291.0,0.8,13.0,350.0,332.17,262.3
2016,1,20,12,15,58.0,266.0,1.2,13.5,302.5,290.78,230.31
2016,1,20,12,30,21.0,241.0,1.6,14.0,255.0,245.69,194.72
2016,1,20,12,45,28.0,251.5,2.0,14.5,269.5,261.19,207.29
2016,1,20,13,0,35.0,262.0,2.4,15.0,284.0,279.43,221.74
2016,1,20,13,15,43.5,266.5,2.6,15.0,293.5,291.1,231.34
2016,1,20,13,30,52.0,271.0,2.8,15.0,303.0,302.93,241.14
2016,1,20,13,45,63.0,269.0,3.05,15.5,307.0,309.84,246.79
2016,1,20,14,0,74.0,267.0,3.3,16.0,311.0,316.65,252.41
2016,1,20,14,15,203.0,251.0,3.35,15.5,364.0,390.07,313.76
2016,1,20,14,30,332.0,235.0,3.4,15.0,417.0,462.01,372.97
2016,1,20,14,45,265.0,229.0,3.45,15.0,369.5,412.19,333.29
2016,1,20,15,0,198.0,223.0,3.5,15.0,322.0,357.36,289.71
2016,1,20,15,15,443.5,166.5,3.35,14.5,364.5,454.06,371.03
2016,1,20,15,30,689.0,110.0,3.2,14.0,407.0,530.72,434.02
2016,1,20,15,45,645.5,107.0,3.1,14.0,362.5,488.04,399.32
2016,1,20,16,0,602.0,104.0,3.0,14.0,318.0,445.29,364.55
2016,1,20,16,15,554.5,95.5,2.7,13.5,271.5,395.17,323.51
2016,1,20,16,30,507.0,87.0,2.4,13.0,225.0,345.04,281.46
2016,1,20,16,45,432.0,76.5,2.15,13.0,177.5,284.58,229.67
2016,1,20,17,0,357.0,66.0,1.9,13.0,130.0,228.67,180.8
2016,1,20,17,15,258.0,49.5,1.75,12.5,88.0,162.39,123.64
2016,1,20,17,30,159.0,33.0,1.6,12.0,46.0,103.17,66.54
2016,1,20,17,45,79.5,16.5,1.45,11.5,23.0,37.64,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,160.5,15.5,3.75,10.5,30.5,12.05,0.0
2016,1,21,8,0,321.0,31.0,4.1,11.0,61.0,24.44,14.47
2016,1,21,8,15,426.0,42.0,4.45,11.0,107.5,31.75,22.38
2016,1,21,8,30,531.0,53.0,4.8,11.0,154.0,38.69,29.08
2016,1,21,8,45,603.0,59.0,5.15,11.5,204.5,54.45,32.16
2016,1,21,9,0,675.0,65.0,5.5,12.0,255.0,97.69,52.95
2016,1,21,9,15,716.5,70.0,5.9,12.0,303.5,143.06,85.01
2016,1,21,9,30,758.0,75.0,6.3,12.0,352.0,194.6,127.53
2016,1,21,9,45,786.0,78.5,6.7,12.0,396.5,241.7,169.71
2016,1,21,10,0,814.0,82.0,7.1,12.0,441.0,290.22,214.3
2016,1,21,10,15,833.5,85.0,7.4,12.0,479.5,336.71,257.69
2016,1,21,10,30,853.0,88.0,7.7,12.0,518.0,383.24,300.81
2016,1,21,10,45,858.5,93.5,8.0,12.5,548.5,426.37,340.09
2016,1,21,11,0,864.0,99.0,8.3,13.0,579.0,467.95,377.23
2016,1,21,11,15,872.0,100.5,8.4,13.0,603.0,505.14,410.62
2016,1,21,11,30,880.0,102.0,8.5,13.0,627.0,540.54,441.94
2016,1,21,11,45,579.5,195.0,8.65,13.0,544.5,495.9,406.12
2016,1,21,12,0,279.0,288.0,8.8,13.0,462.0,433.6,353.72
2016,1,21,12,15,587.0,196.0,8.75,13.0,568.0,535.3,440.44
2016,1,21,12,30,895.0,104.0,8.7,13.0,674.0,646.32,533.95
2016,1,21,12,45,895.5,103.0,8.65,13.5,673.5,662.56,546.68
2016,1,21,13,0,896.0,102.0,8.6,14.0,673.0,675.79,557.01
2016,1,21,13,15,648.0,181.0,8.35,14.0,591.0,607.18,498.98
2016,1,21,13,30,400.0,260.0,8.1,14.0,509.0,526.21,430.43
2016,1,21,13,45,229.5,261.5,7.9,14.0,403.5,415.55,339.61
2016,1,21,14,0,59.0,263.0,7.7,14.0,298.0,302.82,245.36
2016,1,21,14,15,470.0,176.5,7.55,14.0,437.5,497.44,411.58
2016,1,21,14,30,881.0,90.0,7.4,14.0,577.0,671.24,555.85
2016,1,21,14,45,867.0,88.5,7.25,14.0,545.0,652.77,540.77
2016,1,21,15,0,853.0,87.0,7.1,14.0,513.0,631.63,523.95
2016,1,21,15,15,835.0,84.0,7.05,13.5,474.5,603.94,502.84
2016,1,21,15,30,817.0,81.0,7.0,13.0,436.0,574.1,479.54
2016,1,21,15,45,802.0,74.5,6.95,13.0,393.5,540.18,451.6
2016,1,21,16,0,787.0,68.0,6.9,13.0,351.0,504.42,421.45
2016,1,21,16,15,748.5,63.5,6.5,12.0,302.0,457.47,382.2
2016,1,21,16,30,710.0,59.0,6.1,11.0,253.0,410.65,341.77
2016,1,21,16,45,663.5,51.0,5.75,10.5,204.0,357.12,293.87
2016,1,21,17,0,617.0,43.0,5.4,10.0,155.0,305.19,245.79
2016,1,21,17,15,508.0,34.5,5.05,9.5,107.0,232.52,180.01
2016,1,21,17,30,399.0,26.0,4.7,9.0,59.0,171.88,115.88
2016,1,21,17,45,199.5,13.0,4.35,8.5,29.5,67.15,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
