Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,212.5,14.5,4.75,1.5,34.5,11.05,0.0
2016,1,22,8,0,425.0,29.0,5.0,2.0,69.0,22.41,13.48
2016,1,22,8,15,526.5,38.0,5.3,2.5,118.5,27.97,19.8
2016,1,22,8,30,628.0,47.0,5.6,3.0,168.0,36.5,28.05
2016,1,22,8,45,689.0,52.5,5.9,3.5,219.5,54.6,31.53
2016,1,22,9,0,750.0,58.0,6.2,4.0,271.0,100.9,54.34
2016,1,22,9,15,788.0,62.0,6.25,4.5,320.5,148.6,89.0
2016,1,22,9,30,826.0,66.0,6.3,5.0,370.0,199.21,131.97
2016,1,22,9,45,854.0,68.5,6.35,5.5,415.5,248.79,177.37
2016,1,22,10,0,882.0,71.0,6.4,6.0,461.0,299.65,224.9
2016,1,22,10,15,900.0,73.5,6.35,6.5,501.0,351.1,273.09
2016,1,22,10,30,918.0,76.0,6.3,7.0,541.0,399.3,317.84
2016,1,22,10,45,932.5,77.0,6.3,7.5,574.0,444.15,359.0
2016,1,22,11,0,947.0,78.0,6.3,8.0,607.0,487.87,398.23
2016,1,22,11,15,955.5,79.0,6.2,8.0,632.5,527.38,433.73
2016,1,22,11,30,964.0,80.0,6.1,8.0,658.0,564.87,466.76
2016,1,22,11,45,967.5,81.5,6.1,8.5,674.5,597.96,494.83
2016,1,22,12,0,971.0,83.0,6.1,9.0,691.0,628.38,520.11
2016,1,22,12,15,973.5,83.5,6.05,9.0,699.5,654.42,542.25
2016,1,22,12,30,976.0,84.0,6.0,9.0,708.0,677.47,561.66
2016,1,22,12,45,977.0,83.5,6.0,9.5,708.0,695.47,575.92
2016,1,22,13,0,978.0,83.0,6.0,10.0,708.0,710.21,587.4
2016,1,22,13,15,975.0,82.5,5.9,10.0,699.0,719.04,594.83
2016,1,22,13,30,972.0,82.0,5.8,10.0,690.0,724.43,599.47
2016,1,22,13,45,967.0,81.0,5.75,10.5,672.0,724.54,599.0
2016,1,22,14,0,962.0,80.0,5.7,11.0,654.0,721.24,595.82
2016,1,22,14,15,953.5,78.5,5.6,11.0,628.0,711.73,588.69
2016,1,22,14,30,945.0,77.0,5.5,11.0,602.0,698.96,578.94
2016,1,22,14,45,930.5,75.5,5.45,11.0,568.5,679.23,563.76
2016,1,22,15,0,916.0,74.0,5.4,11.0,535.0,656.66,546.17
2016,1,22,15,15,897.5,72.0,5.25,10.5,494.5,628.49,524.53
2016,1,22,15,30,879.0,70.0,5.1,10.0,454.0,600.91,502.84
2016,1,22,15,45,853.5,66.5,4.95,10.0,408.5,562.87,471.41
2016,1,22,16,0,828.0,63.0,4.8,10.0,363.0,523.4,438.17
2016,1,22,16,15,789.0,59.0,4.25,9.0,313.0,475.45,397.73
2016,1,22,16,30,750.0,55.0,3.7,8.0,263.0,427.59,356.31
2016,1,22,16,45,690.5,49.5,3.2,7.5,212.0,369.57,304.86
2016,1,22,17,0,631.0,44.0,2.7,7.0,161.0,313.95,253.9
2016,1,22,17,15,525.5,35.5,2.5,6.0,112.0,241.58,188.96
2016,1,22,17,30,420.0,27.0,2.3,5.0,63.0,176.6,122.79
2016,1,22,17,45,210.0,13.5,2.1,4.5,31.5,71.16,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,217.0,14.0,1.25,0.5,34.5,10.54,0.0
2016,1,23,8,0,434.0,28.0,1.4,1.0,69.0,23.35,14.5
2016,1,23,8,15,533.5,36.0,1.35,1.5,118.0,28.49,20.46
2016,1,23,8,30,633.0,44.0,1.3,2.0,167.0,33.47,25.47
2016,1,23,8,45,692.0,49.5,1.3,3.0,218.0,52.7,29.39
2016,1,23,9,0,751.0,55.0,1.3,4.0,269.0,99.2,52.48
2016,1,23,9,15,788.0,59.0,1.3,4.5,318.5,146.97,87.07
2016,1,23,9,30,825.0,63.0,1.3,5.0,368.0,197.53,129.47
2016,1,23,9,45,850.5,65.5,1.3,6.0,413.0,246.62,173.27
2016,1,23,10,0,876.0,68.0,1.3,7.0,458.0,299.78,220.88
2016,1,23,10,15,893.5,70.5,1.3,7.5,497.0,347.93,264.51
2016,1,23,10,30,911.0,73.0,1.3,8.0,536.0,395.76,306.96
2016,1,23,10,45,923.0,74.5,1.35,8.5,569.0,439.87,345.61
2016,1,23,11,0,935.0,76.0,1.4,9.0,602.0,482.69,382.17
2016,1,23,11,15,943.0,77.5,1.4,9.5,627.0,522.1,414.83
2016,1,23,11,30,951.0,79.0,1.4,10.0,652.0,559.51,444.96
2016,1,23,11,45,953.5,81.0,1.45,10.5,668.0,592.24,471.06
2016,1,23,12,0,956.0,83.0,1.5,11.0,684.0,622.31,494.53
2016,1,23,12,15,958.0,83.5,1.6,11.5,692.5,647.78,514.51
2016,1,23,12,30,960.0,84.0,1.7,12.0,701.0,670.29,531.94
2016,1,23,12,45,959.0,84.0,1.8,12.5,700.5,687.35,545.11
2016,1,23,13,0,958.0,84.0,1.9,13.0,700.0,701.16,555.73
2016,1,23,13,15,955.0,83.5,2.0,13.0,691.0,709.84,563.52
2016,1,23,13,30,952.0,83.0,2.1,13.0,682.0,715.16,568.8
2016,1,23,13,45,946.0,82.5,2.25,13.5,664.0,715.13,569.36
2016,1,23,14,0,940.0,82.0,2.4,14.0,646.0,711.75,567.38
2016,1,23,14,15,931.0,80.5,2.45,14.0,620.5,702.04,561.12
2016,1,23,14,30,922.0,79.0,2.5,14.0,595.0,689.14,552.44
2016,1,23,14,45,909.0,77.5,2.55,14.0,562.0,670.62,539.4
2016,1,23,15,0,896.0,76.0,2.6,14.0,529.0,649.3,524.04
2016,1,23,15,15,877.5,73.5,2.55,13.5,489.5,620.9,503.51
2016,1,23,15,30,859.0,71.0,2.5,13.0,450.0,593.16,482.95
2016,1,23,15,45,832.0,68.0,2.45,13.0,404.5,555.25,453.17
2016,1,23,16,0,805.0,65.0,2.4,13.0,359.0,516.04,421.68
2016,1,23,16,15,766.5,60.5,2.15,12.0,310.0,468.33,383.43
2016,1,23,16,30,728.0,56.0,1.9,11.0,261.0,420.75,343.92
2016,1,23,16,45,668.0,50.5,1.7,10.0,210.5,363.07,294.96
2016,1,23,17,0,608.0,45.0,1.5,9.0,160.0,307.87,246.27
2016,1,23,17,15,506.0,36.5,1.55,8.5,112.0,240.57,186.58
2016,1,23,17,30,404.0,28.0,1.6,8.0,64.0,178.21,124.79
2016,1,23,17,45,202.0,14.0,1.7,7.5,32.0,79.92,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,194.5,15.5,3.7,3.0,34.5,11.88,0.0
2016,1,24,8,0,389.0,31.0,4.0,4.0,69.0,24.17,15.04
2016,1,24,8,15,491.0,40.5,4.05,4.5,117.0,30.06,21.58
2016,1,24,8,30,593.0,50.0,4.1,5.0,165.0,35.69,27.13
2016,1,24,8,45,560.5,63.0,4.2,6.0,196.5,59.11,36.35
2016,1,24,9,0,528.0,76.0,4.3,7.0,228.0,98.83,60.04
2016,1,24,9,15,565.5,85.0,4.6,7.5,273.0,140.08,90.49
2016,1,24,9,30,603.0,94.0,4.9,8.0,318.0,184.53,127.54
2016,1,24,9,45,721.0,87.0,5.2,9.0,386.5,235.69,169.03
2016,1,24,10,0,839.0,80.0,5.5,10.0,455.0,299.23,222.58
2016,1,24,10,15,857.5,82.5,5.65,10.5,494.0,346.4,266.2
2016,1,24,10,30,876.0,85.0,5.8,11.0,533.0,393.48,309.16
2016,1,24,10,45,888.5,87.0,5.95,12.0,565.5,437.31,348.08
2016,1,24,11,0,901.0,89.0,6.1,13.0,598.0,480.03,385.04
2016,1,24,11,15,910.0,90.5,6.1,13.5,623.0,520.87,420.03
2016,1,24,11,30,919.0,92.0,6.1,14.0,648.0,557.92,451.18
2016,1,24,11,45,922.5,93.5,6.2,14.5,664.5,589.96,477.87
2016,1,24,12,0,926.0,95.0,6.3,15.0,681.0,619.46,501.99
2016,1,24,12,15,928.0,95.5,6.25,15.0,689.0,644.42,522.77
2016,1,24,12,30,930.0,96.0,6.2,15.0,697.0,666.5,540.98
2016,1,24,12,45,757.0,152.5,6.2,15.5,641.5,632.28,511.98
2016,1,24,13,0,584.0,209.0,6.2,16.0,586.0,588.52,475.17
2016,1,24,13,15,750.5,153.0,6.1,16.0,631.0,651.64,527.43
2016,1,24,13,30,917.0,97.0,6.0,16.0,676.0,709.36,574.84
2016,1,24,13,45,909.0,96.5,5.95,16.5,658.0,708.05,573.02
2016,1,24,14,0,901.0,96.0,5.9,17.0,640.0,705.64,570.48
2016,1,24,14,15,891.0,94.0,5.8,17.0,614.5,695.26,562.82
2016,1,24,14,30,881.0,92.0,5.7,17.0,589.0,681.78,552.74
2016,1,24,14,45,874.5,87.5,5.6,17.0,557.0,664.9,540.05
2016,1,24,15,0,868.0,83.0,5.5,17.0,525.0,645.06,524.93
2016,1,24,15,15,848.5,80.5,5.2,17.0,485.5,616.64,502.21
2016,1,24,15,30,829.0,78.0,4.9,17.0,446.0,586.08,477.55
2016,1,24,15,45,795.0,75.5,4.65,17.0,400.0,545.37,444.67
2016,1,24,16,0,761.0,73.0,4.4,17.0,354.0,503.8,410.56
2016,1,24,16,15,720.5,68.5,3.95,16.0,305.5,456.21,372.13
2016,1,24,16,30,680.0,64.0,3.5,15.0,257.0,411.34,334.78
2016,1,24,16,45,611.0,58.0,3.1,14.0,206.5,350.88,283.73
2016,1,24,17,0,542.0,52.0,2.7,13.0,156.0,293.78,233.93
2016,1,24,17,15,437.5,41.5,2.65,12.5,109.5,222.71,171.86
2016,1,24,17,30,333.0,31.0,2.6,12.0,63.0,159.53,112.16
2016,1,24,17,45,166.5,15.5,2.55,12.0,31.5,72.74,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,121.0,19.0,2.85,12.0,31.0,14.92,0.0
2016,1,25,8,0,242.0,38.0,3.1,13.0,62.0,29.62,19.02
2016,1,25,8,15,344.0,51.5,3.25,13.5,107.5,39.12,28.68
2016,1,25,8,30,446.0,65.0,3.4,14.0,153.0,49.56,38.4
2016,1,25,8,45,223.0,80.5,3.55,14.5,124.5,70.42,50.25
2016,1,25,9,0,0.0,96.0,3.7,15.0,96.0,89.26,70.14
2016,1,25,9,15,350.5,92.5,3.6,15.5,223.5,120.24,80.52
2016,1,25,9,30,701.0,89.0,3.5,16.0,351.0,198.54,131.07
2016,1,25,9,45,747.5,89.0,3.4,16.5,398.5,244.75,170.27
2016,1,25,10,0,794.0,89.0,3.3,17.0,446.0,296.78,215.05
2016,1,25,10,15,815.0,92.0,3.15,17.5,485.0,343.34,255.95
2016,1,25,10,30,836.0,95.0,3.0,18.0,524.0,390.13,296.23
2016,1,25,10,45,861.5,93.5,2.85,18.5,559.0,434.45,333.57
2016,1,25,11,0,887.0,92.0,2.7,19.0,594.0,478.7,369.82
2016,1,25,11,15,897.0,93.0,2.5,19.0,620.0,517.55,401.56
2016,1,25,11,30,907.0,94.0,2.3,19.0,646.0,555.93,431.94
2016,1,25,11,45,916.5,94.0,2.15,19.5,664.5,589.52,457.24
2016,1,25,12,0,926.0,94.0,2.0,20.0,683.0,620.9,480.1
2016,1,25,12,15,929.5,94.5,1.95,20.0,692.0,646.82,499.81
2016,1,25,12,30,933.0,95.0,1.9,20.0,701.0,669.93,517.12
2016,1,25,12,45,938.5,93.0,1.85,20.5,702.5,688.87,530.24
2016,1,25,13,0,944.0,91.0,1.8,21.0,704.0,704.78,540.97
2016,1,25,13,15,942.0,90.5,1.75,21.0,695.5,714.16,547.88
2016,1,25,13,30,940.0,90.0,1.7,21.0,687.0,720.22,552.41
2016,1,25,13,45,940.0,87.0,1.7,21.0,671.0,721.69,554.13
2016,1,25,14,0,940.0,84.0,1.7,21.0,655.0,719.79,553.39
2016,1,25,14,15,931.5,83.0,1.65,21.0,630.0,711.0,547.52
2016,1,25,14,30,923.0,82.0,1.6,21.0,605.0,699.03,539.24
2016,1,25,14,45,914.0,79.0,1.55,21.0,572.5,681.47,526.98
2016,1,25,15,0,905.0,76.0,1.5,21.0,540.0,660.95,512.48
2016,1,25,15,15,887.5,73.5,1.35,20.5,500.5,632.94,492.49
2016,1,25,15,30,870.0,71.0,1.2,20.0,461.0,605.54,472.48
2016,1,25,15,45,845.5,68.0,1.1,20.0,416.0,568.64,444.63
2016,1,25,16,0,821.0,65.0,1.0,20.0,371.0,530.27,415.11
2016,1,25,16,15,783.5,61.0,1.0,19.0,321.5,482.92,380.14
2016,1,25,16,30,746.0,57.0,1.0,18.0,272.0,435.56,343.63
2016,1,25,16,45,682.5,52.0,1.0,17.5,220.0,375.81,295.31
2016,1,25,17,0,619.0,47.0,1.0,17.0,168.0,318.69,247.2
2016,1,25,17,15,517.5,38.0,1.05,16.0,119.0,249.89,189.04
2016,1,25,17,30,416.0,29.0,1.1,15.0,70.0,185.82,130.02
2016,1,25,17,45,208.0,14.5,1.2,14.5,35.0,84.44,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,48.0,18.5,4.55,5.5,23.0,15.64,0.0
2016,1,26,8,0,96.0,37.0,4.8,6.0,46.0,30.45,20.45
2016,1,26,8,15,132.0,57.5,5.05,6.0,79.0,46.23,36.0
2016,1,26,8,30,168.0,78.0,5.3,6.0,112.0,61.43,50.46
2016,1,26,8,45,201.0,95.0,5.55,6.5,146.5,81.12,61.39
2016,1,26,9,0,234.0,112.0,5.8,7.0,181.0,110.87,81.78
2016,1,26,9,15,247.5,132.0,5.85,7.0,215.5,143.73,108.15
2016,1,26,9,30,261.0,152.0,5.9,7.0,250.0,177.88,137.16
2016,1,26,9,45,201.0,176.0,6.0,7.5,257.0,202.58,161.28
2016,1,26,10,0,141.0,200.0,6.1,8.0,264.0,218.34,177.05
2016,1,26,10,15,108.5,214.0,6.1,8.0,266.0,231.33,189.24
2016,1,26,10,30,76.0,228.0,6.1,8.0,268.0,238.58,196.05
2016,1,26,10,45,228.0,231.5,6.2,8.5,360.0,306.8,251.28
2016,1,26,11,0,380.0,235.0,6.3,9.0,452.0,387.03,316.94
2016,1,26,11,15,321.0,258.5,6.35,9.0,447.5,396.32,325.45
2016,1,26,11,30,262.0,282.0,6.4,9.0,443.0,401.04,329.65
2016,1,26,11,45,368.0,264.0,6.45,9.5,495.5,452.57,372.38
2016,1,26,12,0,474.0,246.0,6.5,10.0,548.0,509.42,419.21
2016,1,26,12,15,237.0,172.5,6.6,10.0,323.5,310.24,256.99
2016,1,26,12,30,0.0,99.0,6.7,10.0,99.0,95.83,75.33
2016,1,26,12,45,11.0,174.5,6.8,10.0,182.0,176.03,142.62
2016,1,26,13,0,22.0,250.0,6.9,10.0,265.0,257.28,209.78
2016,1,26,13,15,11.0,134.0,6.95,10.0,141.5,137.19,110.33
2016,1,26,13,30,0.0,18.0,7.0,10.0,18.0,17.39,9.16
2016,1,26,13,45,0.0,86.0,7.1,10.0,86.0,83.22,65.0
2016,1,26,14,0,0.0,154.0,7.2,10.0,154.0,150.0,121.12
2016,1,26,14,15,0.0,116.5,6.85,10.0,116.5,113.1,90.3
2016,1,26,14,30,0.0,79.0,6.5,10.0,79.0,76.42,59.48
2016,1,26,14,45,0.0,50.0,6.2,10.0,50.0,48.33,35.72
2016,1,26,15,0,0.0,21.0,5.9,10.0,21.0,20.28,11.78
2016,1,26,15,15,9.5,95.5,5.45,9.5,100.0,98.57,79.17
2016,1,26,15,30,19.0,170.0,5.0,9.0,179.0,181.14,149.57
2016,1,26,15,45,15.5,154.5,4.6,9.0,161.5,163.65,134.91
2016,1,26,16,0,12.0,139.0,4.2,9.0,144.0,146.29,120.38
2016,1,26,16,15,7.5,121.5,3.95,8.5,124.0,126.39,103.75
2016,1,26,16,30,3.0,104.0,3.7,8.0,104.0,106.71,87.06
2016,1,26,16,45,1.5,84.5,3.5,7.5,84.5,86.35,69.51
2016,1,26,17,0,0.0,65.0,3.3,7.0,65.0,65.91,51.57
2016,1,26,17,15,0.0,46.0,3.35,6.5,46.0,46.42,34.2
2016,1,26,17,30,0.0,27.0,3.4,6.0,27.0,26.38,15.96
2016,1,26,17,45,0.0,13.5,3.45,6.0,13.5,13.03,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,157.0,17.0,3.6,1.5,33.0,13.08,0.0
2016,1,27,8,0,314.0,34.0,3.8,2.0,66.0,26.76,17.73
2016,1,27,8,15,390.5,47.0,3.8,3.0,109.5,35.81,27.02
2016,1,27,8,30,467.0,60.0,3.8,4.0,153.0,44.36,35.25
2016,1,27,8,45,540.5,63.0,3.85,5.0,199.5,61.02,37.08
2016,1,27,9,0,614.0,66.0,3.9,6.0,246.0,99.44,56.78
2016,1,27,9,15,713.0,67.5,4.0,6.5,311.0,149.88,92.49
2016,1,27,9,30,812.0,69.0,4.1,7.0,376.0,206.26,137.73
2016,1,27,9,45,839.0,72.0,4.25,8.0,422.0,256.04,182.61
2016,1,27,10,0,866.0,75.0,4.4,9.0,468.0,307.06,229.12
2016,1,27,10,15,884.5,77.0,4.3,9.0,508.0,355.32,273.98
2016,1,27,10,30,903.0,79.0,4.2,9.0,548.0,406.04,320.06
2016,1,27,10,45,916.5,80.5,4.1,9.5,581.5,450.95,359.88
2016,1,27,11,0,930.0,82.0,4.0,10.0,615.0,494.71,397.61
2016,1,27,11,15,939.0,83.5,3.95,10.5,641.0,534.9,431.65
2016,1,27,11,30,948.0,85.0,3.9,11.0,667.0,573.16,463.2
2016,1,27,11,45,954.0,85.5,3.9,11.5,684.5,606.68,490.41
2016,1,27,12,0,960.0,86.0,3.9,12.0,702.0,637.69,515.02
2016,1,27,12,15,963.0,86.5,3.9,12.0,711.5,664.24,536.67
2016,1,27,12,30,966.0,87.0,3.9,12.0,721.0,687.83,555.74
2016,1,27,12,45,968.5,86.0,3.9,12.0,721.5,706.53,570.9
2016,1,27,13,0,971.0,85.0,3.9,12.0,722.0,722.02,583.49
2016,1,27,13,15,969.5,84.5,3.85,12.0,713.5,732.08,591.65
2016,1,27,13,30,968.0,84.0,3.8,12.0,705.0,738.73,596.76
2016,1,27,13,45,965.5,82.0,3.8,12.5,688.5,739.71,596.86
2016,1,27,14,0,963.0,80.0,3.8,13.0,672.0,737.23,594.55
2016,1,27,14,15,955.5,79.0,3.75,13.0,647.0,729.03,589.02
2016,1,27,14,30,948.0,78.0,3.7,13.0,622.0,717.53,581.16
2016,1,27,14,45,936.5,76.0,3.65,13.0,589.0,699.13,567.84
2016,1,27,15,0,925.0,74.0,3.6,13.0,556.0,677.76,551.92
2016,1,27,15,15,908.5,72.0,3.4,12.5,516.0,650.48,531.66
2016,1,27,15,30,892.0,70.0,3.2,12.0,476.0,620.8,509.17
2016,1,27,15,45,871.0,66.5,3.0,12.0,430.5,587.63,482.48
2016,1,27,16,0,850.0,63.0,2.8,12.0,385.0,549.79,451.63
2016,1,27,16,15,814.5,59.0,2.4,11.0,335.0,502.36,413.33
2016,1,27,16,30,779.0,55.0,2.0,10.0,285.0,454.73,373.56
2016,1,27,16,45,727.0,49.5,1.6,9.0,232.5,398.09,325.07
2016,1,27,17,0,675.0,44.0,1.2,8.0,180.0,343.28,276.28
2016,1,27,17,15,580.0,36.5,1.2,7.5,129.5,272.4,213.78
2016,1,27,17,30,485.0,29.0,1.2,7.0,79.0,207.95,152.81
2016,1,27,17,45,242.5,14.5,1.25,6.5,39.5,95.38,11.31
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,235.0,14.5,3.35,4.0,38.5,11.58,0.0
2016,1,28,8,0,470.0,29.0,3.7,5.0,77.0,23.86,15.07
2016,1,28,8,15,564.0,36.0,3.55,6.0,127.0,27.97,19.65
2016,1,28,8,30,658.0,43.0,3.4,7.0,177.0,32.02,23.62
2016,1,28,8,45,716.0,48.0,3.25,8.0,229.0,57.19,29.1
2016,1,28,9,0,774.0,53.0,3.1,9.0,281.0,105.23,54.45
2016,1,28,9,15,809.0,56.0,3.1,10.0,331.0,153.7,90.15
2016,1,28,9,30,844.0,59.0,3.1,11.0,381.0,208.11,135.84
2016,1,28,9,45,870.0,61.0,3.15,12.0,427.0,258.34,180.52
2016,1,28,10,0,896.0,63.0,3.2,13.0,473.0,309.55,226.45
2016,1,28,10,15,913.0,65.0,3.3,13.5,513.0,358.5,270.82
2016,1,28,10,30,930.0,67.0,3.4,14.0,553.0,407.07,314.02
2016,1,28,10,45,942.5,68.0,3.5,15.0,586.0,452.19,352.89
2016,1,28,11,0,955.0,69.0,3.6,16.0,619.0,496.01,389.54
2016,1,28,11,15,963.0,70.0,3.6,16.5,644.5,536.12,422.8
2016,1,28,11,30,971.0,71.0,3.6,17.0,670.0,574.15,453.55
2016,1,28,11,45,973.5,73.0,3.65,17.5,687.5,607.88,480.33
2016,1,28,12,0,976.0,75.0,3.7,18.0,705.0,638.86,504.41
2016,1,28,12,15,979.0,75.5,3.7,18.0,714.0,665.77,525.81
2016,1,28,12,30,982.0,76.0,3.7,18.0,723.0,689.68,544.65
2016,1,28,12,45,982.5,75.5,3.7,18.5,723.0,707.85,557.97
2016,1,28,13,0,983.0,75.0,3.7,19.0,723.0,722.71,568.65
2016,1,28,13,15,981.0,74.5,3.7,19.0,714.5,732.53,576.02
2016,1,28,13,30,979.0,74.0,3.7,19.0,706.0,738.87,580.94
2016,1,28,13,45,975.0,73.0,3.7,19.5,689.5,739.86,581.0
2016,1,28,14,0,971.0,72.0,3.7,20.0,673.0,737.36,578.71
2016,1,28,14,15,964.0,71.0,3.6,19.5,647.5,729.41,574.39
2016,1,28,14,30,957.0,70.0,3.5,19.0,622.0,718.11,567.76
2016,1,28,14,45,940.5,71.0,3.45,19.0,588.5,699.52,554.98
2016,1,28,15,0,924.0,72.0,3.4,19.0,555.0,678.13,539.37
2016,1,28,15,15,907.5,69.5,2.95,18.5,515.5,650.23,518.22
2016,1,28,15,30,891.0,67.0,2.5,18.0,476.0,619.92,494.82
2016,1,28,15,45,869.0,64.0,2.1,18.0,431.0,583.68,465.7
2016,1,28,16,0,847.0,61.0,1.7,18.0,386.0,548.82,436.92
2016,1,28,16,15,812.5,57.5,1.6,17.0,336.0,502.45,401.67
2016,1,28,16,30,778.0,54.0,1.5,16.0,286.0,455.83,364.87
2016,1,28,16,45,725.5,49.0,1.4,15.0,234.0,399.37,318.81
2016,1,28,17,0,673.0,44.0,1.3,14.0,182.0,344.79,272.27
2016,1,28,17,15,580.5,36.5,1.3,13.5,131.5,274.62,211.63
2016,1,28,17,30,488.0,29.0,1.3,13.0,81.0,210.73,152.81
2016,1,28,17,45,244.0,14.5,1.3,13.0,40.5,97.1,22.41
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,241.5,14.5,2.9,8.5,40.0,11.51,0.0
2016,1,29,8,0,483.0,29.0,3.3,10.0,80.0,23.74,14.68
2016,1,29,8,15,576.0,36.5,3.4,10.5,130.5,28.35,19.61
2016,1,29,8,30,669.0,44.0,3.5,11.0,181.0,32.84,23.95
2016,1,29,8,45,722.0,49.5,3.6,12.0,233.5,59.99,30.19
2016,1,29,9,0,775.0,55.0,3.7,13.0,286.0,108.54,56.09
2016,1,29,9,15,810.0,58.5,3.7,14.0,336.0,157.64,92.07
2016,1,29,9,30,845.0,62.0,3.7,15.0,386.0,209.34,135.04
2016,1,29,9,45,868.5,65.0,3.7,16.0,432.0,263.41,182.41
2016,1,29,10,0,892.0,68.0,3.7,17.0,478.0,314.93,228.01
2016,1,29,10,15,908.5,70.0,4.05,17.5,518.0,363.72,271.84
2016,1,29,10,30,925.0,72.0,4.4,18.0,558.0,412.09,314.7
2016,1,29,10,45,936.0,74.0,4.75,19.0,591.0,457.48,353.82
2016,1,29,11,0,947.0,76.0,5.1,20.0,624.0,501.5,390.82
2016,1,29,11,15,954.5,77.0,5.15,20.0,649.5,541.25,424.62
2016,1,29,11,30,962.0,78.0,5.2,20.0,675.0,578.91,456.08
2016,1,29,11,45,963.5,80.0,5.3,20.5,691.5,611.96,482.58
2016,1,29,12,0,965.0,82.0,5.4,21.0,708.0,642.23,506.4
2016,1,29,12,15,967.5,82.5,5.45,21.0,716.5,668.72,527.82
2016,1,29,12,30,970.0,83.0,5.5,21.0,725.0,692.22,546.7
2016,1,29,12,45,969.0,83.0,5.55,21.0,725.0,709.85,561.0
2016,1,29,13,0,968.0,83.0,5.6,21.0,725.0,724.18,572.69
2016,1,29,13,15,965.5,82.5,5.6,21.0,716.0,733.63,580.09
2016,1,29,13,30,963.0,82.0,5.6,21.0,707.0,739.65,584.86
2016,1,29,13,45,957.0,81.5,5.65,21.0,689.5,739.85,585.67
2016,1,29,14,0,951.0,81.0,5.7,21.0,672.0,736.64,584.1
2016,1,29,14,15,943.0,80.0,5.6,21.0,647.0,728.17,578.21
2016,1,29,14,30,935.0,79.0,5.5,21.0,622.0,716.45,570.02
2016,1,29,14,45,924.5,76.5,5.45,21.0,589.0,698.28,557.29
2016,1,29,15,0,914.0,74.0,5.4,21.0,556.0,677.13,541.67
2016,1,29,15,15,897.0,72.0,5.15,20.5,516.5,649.62,521.33
2016,1,29,15,30,880.0,70.0,4.9,20.0,477.0,619.77,498.84
2016,1,29,15,45,856.5,67.0,4.65,19.5,431.5,585.88,472.69
2016,1,29,16,0,833.0,64.0,4.4,19.0,386.0,547.45,442.49
2016,1,29,16,15,798.0,60.0,4.05,18.0,336.5,500.52,405.52
2016,1,29,16,30,763.0,56.0,3.7,17.0,287.0,453.41,367.28
2016,1,29,16,45,709.5,51.0,3.4,16.0,235.0,396.8,320.1
2016,1,29,17,0,656.0,46.0,3.1,15.0,183.0,342.15,272.7
2016,1,29,17,15,564.0,38.0,3.0,14.0,132.5,271.91,211.61
2016,1,29,17,30,472.0,30.0,2.9,13.0,82.0,207.96,152.9
2016,1,29,17,45,236.0,15.0,2.85,12.5,41.0,98.12,32.25
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,216.5,16.5,4.0,7.0,40.0,12.4,0.0
2016,1,30,8,0,433.0,33.0,4.2,8.0,80.0,25.41,16.33
2016,1,30,8,15,531.0,41.5,4.15,8.5,130.5,30.28,21.53
2016,1,30,8,30,629.0,50.0,4.1,9.0,181.0,34.97,26.1
2016,1,30,8,45,691.5,55.0,4.1,10.0,234.0,65.34,35.04
2016,1,30,9,0,754.0,60.0,4.1,11.0,287.0,112.76,60.71
2016,1,30,9,15,791.0,64.5,4.15,12.0,337.5,162.08,97.39
2016,1,30,9,30,828.0,69.0,4.2,13.0,388.0,214.26,141.1
2016,1,30,9,45,854.5,71.5,4.3,14.5,434.5,264.66,185.43
2016,1,30,10,0,881.0,74.0,4.4,16.0,481.0,316.22,230.94
2016,1,30,10,15,898.5,76.5,4.5,16.5,521.5,368.54,277.6
2016,1,30,10,30,916.0,79.0,4.6,17.0,562.0,417.49,320.74
2016,1,30,10,45,928.0,80.5,4.7,18.0,596.0,462.65,359.33
2016,1,30,11,0,940.0,82.0,4.8,19.0,630.0,506.52,395.74
2016,1,30,11,15,948.5,83.5,4.85,19.5,655.5,547.14,429.3
2016,1,30,11,30,957.0,85.0,4.9,20.0,681.0,585.76,460.46
2016,1,30,11,45,961.5,86.0,5.0,20.5,698.5,619.49,487.34
2016,1,30,12,0,966.0,87.0,5.1,21.0,716.0,650.61,511.67
2016,1,30,12,15,968.0,87.5,5.1,21.0,725.0,676.95,532.67
2016,1,30,12,30,970.0,88.0,5.1,21.0,734.0,700.26,551.11
2016,1,30,12,45,968.5,88.0,5.15,21.5,733.5,717.68,564.05
2016,1,30,13,0,967.0,88.0,5.2,22.0,733.0,731.78,574.35
2016,1,30,13,15,964.0,87.5,5.2,22.0,724.0,740.97,581.47
2016,1,30,13,30,961.0,87.0,5.2,22.0,715.0,746.73,586.0
2016,1,30,13,45,954.0,86.5,5.2,22.0,697.0,746.32,586.16
2016,1,30,14,0,947.0,86.0,5.2,22.0,679.0,742.49,583.98
2016,1,30,14,15,938.0,85.0,5.1,22.0,653.0,733.41,577.66
2016,1,30,14,30,929.0,84.0,5.0,22.0,627.0,721.09,569.09
2016,1,30,14,45,917.5,81.5,4.9,22.0,593.5,702.37,555.85
2016,1,30,15,0,906.0,79.0,4.8,22.0,560.0,680.7,539.84
2016,1,30,15,15,888.0,77.0,4.55,21.5,520.0,652.7,519.28
2016,1,30,15,30,870.0,75.0,4.3,21.0,480.0,625.42,498.86
2016,1,30,15,45,843.5,72.0,4.05,20.5,434.0,586.96,469.89
2016,1,30,16,0,817.0,69.0,3.8,20.0,388.0,547.1,439.18
2016,1,30,16,15,780.5,65.0,3.6,19.0,338.0,499.71,402.64
2016,1,30,16,30,744.0,61.0,3.4,18.0,288.0,452.24,364.72
2016,1,30,16,45,687.0,55.5,3.2,17.0,236.0,393.84,316.68
2016,1,30,17,0,630.0,50.0,3.0,16.0,184.0,337.63,268.6
2016,1,30,17,15,537.0,41.5,3.1,15.5,133.5,270.27,209.99
2016,1,30,17,30,444.0,33.0,3.2,15.0,83.0,206.83,152.36
2016,1,30,17,45,222.0,16.5,3.3,14.5,41.5,97.22,39.04
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,206.5,16.5,3.7,10.5,39.5,12.32,0.0
2016,1,31,8,0,413.0,33.0,3.9,11.0,79.0,25.26,16.05
2016,1,31,8,15,509.5,41.5,3.8,11.5,128.0,30.14,21.15
2016,1,31,8,30,606.0,50.0,3.7,12.0,177.0,34.82,25.64
2016,1,31,8,45,673.0,54.0,3.65,13.0,230.0,65.09,34.14
2016,1,31,9,0,740.0,58.0,3.6,14.0,283.0,111.25,59.01
2016,1,31,9,15,777.0,62.0,3.45,15.0,332.5,159.55,94.72
2016,1,31,9,30,814.0,66.0,3.3,16.0,382.0,210.72,137.14
2016,1,31,9,45,842.5,68.0,3.2,17.0,428.5,260.59,180.64
2016,1,31,10,0,871.0,70.0,3.1,18.0,475.0,314.96,227.92
2016,1,31,10,15,888.5,72.0,3.05,19.0,515.0,363.39,270.13
2016,1,31,10,30,906.0,74.0,3.0,20.0,555.0,411.52,310.99
2016,1,31,10,45,919.0,75.5,2.95,21.0,588.5,456.73,348.4
2016,1,31,11,0,932.0,77.0,2.9,22.0,622.0,500.76,383.61
2016,1,31,11,15,940.0,78.0,2.95,22.5,647.5,540.42,415.45
2016,1,31,11,30,948.0,79.0,3.0,23.0,673.0,578.07,444.92
2016,1,31,11,45,947.5,82.5,3.05,24.0,689.5,611.18,469.35
2016,1,31,12,0,947.0,86.0,3.1,25.0,706.0,641.48,491.02
2016,1,31,12,15,949.5,86.0,3.05,25.0,715.0,667.22,510.56
2016,1,31,12,30,952.0,86.0,3.0,25.0,724.0,690.02,527.65
2016,1,31,12,45,952.5,86.0,3.0,25.5,724.0,708.45,540.55
2016,1,31,13,0,953.0,86.0,3.0,26.0,724.0,723.67,550.97
2016,1,31,13,15,950.0,85.5,2.9,26.0,715.5,732.73,556.96
2016,1,31,13,30,947.0,85.0,2.8,26.0,707.0,738.4,560.7
2016,1,31,13,45,942.0,84.0,2.75,26.0,689.5,738.78,561.13
2016,1,31,14,0,937.0,83.0,2.7,26.0,672.0,735.77,559.37
2016,1,31,14,15,928.5,81.5,2.5,25.5,647.0,726.5,553.62
2016,1,31,14,30,920.0,80.0,2.3,25.0,622.0,714.0,545.69
2016,1,31,14,45,908.0,78.5,2.15,25.0,589.0,696.05,533.21
2016,1,31,15,0,896.0,77.0,2.0,25.0,556.0,675.22,518.31
2016,1,31,15,15,878.5,74.5,1.8,24.5,516.5,647.07,498.45
2016,1,31,15,30,861.0,72.0,1.6,24.0,477.0,619.65,478.68
2016,1,31,15,45,836.0,69.5,1.4,24.0,431.5,582.74,450.75
2016,1,31,16,0,811.0,67.0,1.2,24.0,386.0,544.4,421.28
2016,1,31,16,15,775.0,63.0,1.15,23.0,336.5,497.33,387.12
2016,1,31,16,30,739.0,59.0,1.1,22.0,287.0,450.16,351.55
2016,1,31,16,45,682.5,54.0,1.05,21.5,235.5,392.55,305.88
2016,1,31,17,0,626.0,49.0,1.0,21.0,184.0,337.13,260.18
2016,1,31,17,15,533.0,41.0,1.05,20.5,134.0,269.95,204.21
2016,1,31,17,30,440.0,33.0,1.1,20.0,84.0,206.93,149.3
2016,1,31,17,45,220.0,16.5,1.15,19.5,42.0,97.87,44.1
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,179.0,19.0,1.45,11.0,39.0,14.54,1.48
