Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,358.0,38.0,1.6,12.0,78.0,30.02,20.16
2016,2,1,8,15,457.0,48.0,1.75,12.5,127.0,35.97,26.26
2016,2,1,8,30,556.0,58.0,1.9,13.0,176.0,41.68,31.69
2016,2,1,8,45,624.0,63.5,2.1,14.0,228.5,69.66,38.4
2016,2,1,9,0,692.0,69.0,2.3,15.0,281.0,115.15,63.67
2016,2,1,9,15,379.5,116.0,2.6,15.5,235.5,149.13,103.1
2016,2,1,9,30,67.0,163.0,2.9,16.0,190.0,159.51,124.97
2016,2,1,9,45,79.5,184.5,3.25,17.0,219.5,186.3,146.04
2016,2,1,10,0,92.0,206.0,3.6,18.0,249.0,214.36,167.99
2016,2,1,10,15,480.5,147.0,3.9,18.5,400.5,291.96,223.01
2016,2,1,10,30,869.0,88.0,4.2,19.0,552.0,410.22,313.48
2016,2,1,10,45,882.5,89.5,4.5,19.5,585.0,454.62,351.6
2016,2,1,11,0,896.0,91.0,4.8,20.0,618.0,499.99,389.81
2016,2,1,11,15,905.0,92.5,5.05,20.0,644.0,539.54,423.52
2016,2,1,11,30,914.0,94.0,5.3,20.0,670.0,577.24,455.24
2016,2,1,11,45,915.5,96.5,5.55,20.5,686.5,609.66,481.47
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,639.44,505.21
2016,2,1,12,15,919.5,99.5,5.95,21.0,712.0,665.13,526.27
2016,2,1,12,30,922.0,100.0,6.1,21.0,721.0,687.98,544.95
2016,2,1,12,45,920.5,100.5,6.35,21.5,721.0,705.25,558.46
2016,2,1,13,0,919.0,101.0,6.6,22.0,721.0,719.36,569.44
2016,2,1,13,15,916.0,100.5,6.75,22.0,712.0,728.22,577.14
2016,2,1,13,30,913.0,100.0,6.9,22.0,703.0,733.81,582.07
2016,2,1,13,45,905.0,100.0,7.05,22.0,685.5,733.19,582.48
2016,2,1,14,0,897.0,100.0,7.2,22.0,668.0,729.31,580.58
2016,2,1,14,15,887.0,98.5,7.2,22.0,642.5,721.82,575.71
2016,2,1,14,30,877.0,97.0,7.2,22.0,617.0,708.93,566.86
2016,2,1,14,45,859.0,96.5,7.2,22.0,583.0,688.76,552.0
2016,2,1,15,0,841.0,96.0,7.2,22.0,549.0,665.97,534.98
2016,2,1,15,15,820.5,93.0,6.9,21.5,509.0,636.46,513.02
2016,2,1,15,30,800.0,90.0,6.6,21.0,469.0,604.87,489.12
2016,2,1,15,45,762.0,89.0,6.3,21.0,422.5,565.07,457.3
2016,2,1,16,0,724.0,88.0,6.0,21.0,376.0,523.14,423.39
2016,2,1,16,15,683.5,82.5,5.45,20.5,327.0,474.62,384.17
2016,2,1,16,30,643.0,77.0,4.9,20.0,278.0,426.53,344.39
2016,2,1,16,45,576.5,70.5,4.4,19.5,227.0,365.84,293.69
2016,2,1,17,0,510.0,64.0,3.9,19.0,176.0,308.29,244.47
2016,2,1,17,15,416.5,53.0,3.75,18.5,128.0,239.02,185.31
2016,2,1,17,30,323.0,42.0,3.6,18.0,80.0,176.36,130.33
2016,2,1,17,45,161.5,21.0,3.45,17.5,40.0,85.01,42.65
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.0,17.0,3.15,8.0,44.0,12.61,1.3
2016,2,2,8,0,478.0,34.0,3.5,9.0,88.0,25.95,16.95
2016,2,2,8,15,574.5,41.5,3.75,10.0,140.5,32.74,23.66
2016,2,2,8,30,671.0,49.0,4.0,11.0,193.0,36.99,27.73
2016,2,2,8,45,726.0,54.5,4.3,12.0,247.0,70.49,36.16
2016,2,2,9,0,781.0,60.0,4.6,13.0,301.0,120.12,64.56
2016,2,2,9,15,817.0,63.5,4.95,13.5,352.5,170.25,102.67
2016,2,2,9,30,853.0,67.0,5.3,14.0,404.0,223.13,147.73
2016,2,2,9,45,875.5,70.5,5.7,14.5,451.0,275.1,194.66
2016,2,2,10,0,898.0,74.0,6.1,15.0,498.0,330.93,245.23
2016,2,2,10,15,915.5,76.5,6.05,15.5,539.0,381.33,290.86
2016,2,2,10,30,933.0,79.0,6.0,16.0,580.0,431.4,335.29
2016,2,2,10,45,943.5,81.5,5.95,16.5,614.0,477.88,375.85
2016,2,2,11,0,954.0,84.0,5.9,17.0,648.0,522.93,414.14
2016,2,2,11,15,962.0,85.0,5.85,17.0,674.5,563.66,448.89
2016,2,2,11,30,970.0,86.0,5.8,17.0,701.0,602.3,481.23
2016,2,2,11,45,973.5,88.0,5.8,17.5,718.5,637.1,509.04
2016,2,2,12,0,977.0,90.0,5.8,18.0,736.0,669.19,534.13
2016,2,2,12,15,979.0,90.0,5.7,18.0,745.5,695.55,555.16
2016,2,2,12,30,981.0,90.0,5.6,18.0,755.0,718.84,573.49
2016,2,2,12,45,980.5,90.5,5.55,18.0,755.0,737.79,588.47
2016,2,2,13,0,980.0,91.0,5.5,18.0,755.0,753.41,600.46
2016,2,2,13,15,977.0,90.5,5.4,18.0,746.0,762.9,607.25
2016,2,2,13,30,974.0,90.0,5.3,18.0,737.0,768.89,611.57
2016,2,2,13,45,968.5,89.0,5.25,18.0,719.0,769.13,612.0
2016,2,2,14,0,963.0,88.0,5.2,18.0,701.0,765.87,610.0
2016,2,2,14,15,954.0,86.5,5.05,18.0,675.0,756.22,602.94
2016,2,2,14,30,945.0,85.0,4.9,18.0,649.0,743.24,593.56
2016,2,2,14,45,933.5,83.5,4.8,18.0,615.0,725.37,580.88
2016,2,2,15,0,922.0,82.0,4.7,18.0,581.0,704.51,565.85
2016,2,2,15,15,904.5,79.5,4.35,17.5,540.5,675.86,544.16
2016,2,2,15,30,887.0,77.0,4.0,17.0,500.0,647.89,522.98
2016,2,2,15,45,862.5,74.0,3.7,17.0,453.5,609.93,493.15
2016,2,2,16,0,838.0,71.0,3.4,17.0,407.0,570.4,461.59
2016,2,2,16,15,802.0,67.0,2.95,16.0,356.0,522.23,423.83
2016,2,2,16,30,766.0,63.0,2.5,15.0,305.0,473.85,384.68
2016,2,2,16,45,709.5,57.5,2.1,14.0,251.5,414.24,335.38
2016,2,2,17,0,653.0,52.0,1.7,13.0,198.0,356.72,286.04
2016,2,2,17,15,558.5,44.0,1.7,12.0,145.5,287.31,226.46
2016,2,2,17,30,464.0,36.0,1.7,11.0,93.0,221.82,167.95
2016,2,2,17,45,281.0,23.5,1.75,10.5,53.0,128.18,73.05
2016,2,2,18,0,98.0,11.0,1.8,10.0,13.0,36.98,0.0
2016,2,2,18,15,49.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.5,4.85,2.5,46.0,12.08,1.75
2016,2,3,8,0,503.0,33.0,5.2,3.0,92.0,27.2,18.58
2016,2,3,8,15,594.5,40.5,5.35,3.5,144.5,31.58,23.28
2016,2,3,8,30,686.0,48.0,5.5,4.0,197.0,35.89,27.54
2016,2,3,8,45,745.5,52.0,5.65,4.5,252.0,70.69,36.13
2016,2,3,9,0,805.0,56.0,5.8,5.0,307.0,120.66,65.78
2016,2,3,9,15,839.0,59.5,5.7,5.5,358.5,171.92,106.37
2016,2,3,9,30,873.0,63.0,5.6,6.0,410.0,229.07,156.72
2016,2,3,9,45,897.0,65.5,5.55,6.5,457.5,281.54,205.46
2016,2,3,10,0,921.0,68.0,5.5,7.0,505.0,334.78,255.2
2016,2,3,10,15,937.0,70.0,5.45,7.5,546.0,385.32,302.35
2016,2,3,10,30,953.0,72.0,5.4,8.0,587.0,435.34,348.04
2016,2,3,10,45,963.5,73.5,5.4,8.5,621.0,481.75,389.76
2016,2,3,11,0,974.0,75.0,5.4,9.0,655.0,526.67,429.1
2016,2,3,11,15,981.0,76.5,5.35,9.5,681.0,568.11,464.48
2016,2,3,11,30,988.0,78.0,5.3,10.0,707.0,607.35,497.11
2016,2,3,11,45,989.5,80.0,5.3,10.5,724.5,641.58,525.09
2016,2,3,12,0,991.0,82.0,5.3,11.0,742.0,672.94,550.16
2016,2,3,12,15,993.0,82.5,5.2,11.0,751.0,700.13,572.19
2016,2,3,12,30,995.0,83.0,5.1,11.0,760.0,724.2,591.43
2016,2,3,12,45,993.5,83.5,5.1,11.5,760.0,742.74,605.43
2016,2,3,13,0,992.0,84.0,5.1,12.0,760.0,757.85,615.78
2016,2,3,13,15,989.5,83.5,5.05,12.0,751.0,767.78,623.21
2016,2,3,13,30,987.0,83.0,5.0,12.0,742.0,774.17,628.11
2016,2,3,13,45,981.0,82.5,4.95,12.0,724.5,774.58,628.65
2016,2,3,14,0,975.0,82.0,4.9,12.0,707.0,771.45,626.69
2016,2,3,14,15,967.5,81.0,4.85,12.0,681.5,763.27,621.07
2016,2,3,14,30,960.0,80.0,4.8,12.0,656.0,751.7,613.04
2016,2,3,14,45,946.5,79.0,4.8,12.0,622.0,732.78,599.77
2016,2,3,15,0,933.0,78.0,4.8,12.0,588.0,710.87,584.27
2016,2,3,15,15,917.0,76.0,4.7,11.5,547.5,683.45,564.36
2016,2,3,15,30,901.0,74.0,4.6,11.0,507.0,653.54,541.93
2016,2,3,15,45,876.5,71.5,4.5,11.0,460.0,618.8,514.11
2016,2,3,16,0,852.0,69.0,4.4,11.0,413.0,579.35,482.11
2016,2,3,16,15,818.5,65.0,3.95,10.5,362.0,531.99,442.87
2016,2,3,16,30,785.0,61.0,3.5,10.0,311.0,484.24,402.67
2016,2,3,16,45,732.5,56.0,3.05,9.5,257.5,426.24,352.87
2016,2,3,17,0,680.0,51.0,2.6,9.0,204.0,370.0,302.93
2016,2,3,17,15,592.5,43.0,2.45,8.0,151.5,298.76,240.23
2016,2,3,17,30,505.0,35.0,2.3,7.0,99.0,233.2,180.18
2016,2,3,17,45,335.5,23.0,2.2,6.0,57.0,146.59,90.17
2016,2,3,18,0,166.0,11.0,2.1,5.0,15.0,55.67,0.0
2016,2,3,18,15,83.0,5.5,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.5,1.2,2.0,48.0,12.95,2.89
2016,2,4,8,0,526.0,33.0,1.3,3.0,96.0,27.03,18.57
2016,2,4,8,15,614.5,40.0,1.3,4.0,149.0,30.95,22.75
2016,2,4,8,30,703.0,47.0,1.3,5.0,202.0,34.81,26.53
2016,2,4,8,45,754.0,52.5,1.35,6.0,256.5,73.25,37.15
2016,2,4,9,0,805.0,58.0,1.4,7.0,311.0,124.39,68.02
2016,2,4,9,15,838.5,61.5,1.45,7.5,362.5,175.73,108.2
2016,2,4,9,30,872.0,65.0,1.5,8.0,414.0,229.52,154.74
2016,2,4,9,45,895.0,68.0,1.6,9.0,461.5,285.67,204.91
2016,2,4,10,0,918.0,71.0,1.7,10.0,509.0,339.14,252.77
2016,2,4,10,15,934.0,73.0,1.8,10.0,550.5,389.7,298.73
2016,2,4,10,30,950.0,75.0,1.9,10.0,592.0,439.74,343.37
2016,2,4,10,45,962.0,76.5,2.0,10.5,626.5,486.81,384.02
2016,2,4,11,0,974.0,78.0,2.1,11.0,661.0,532.51,422.44
2016,2,4,11,15,982.0,79.0,2.1,11.0,688.0,574.09,457.11
2016,2,4,11,30,990.0,80.0,2.1,11.0,715.0,613.55,489.28
2016,2,4,11,45,986.0,85.0,2.15,11.5,731.5,647.69,515.93
2016,2,4,12,0,982.0,90.0,2.2,12.0,748.0,678.69,539.58
2016,2,4,12,15,984.5,90.5,2.15,12.0,757.0,706.11,560.64
2016,2,4,12,30,987.0,91.0,2.1,12.0,766.0,730.46,579.05
2016,2,4,12,45,990.0,89.5,2.1,12.5,767.5,749.95,593.0
2016,2,4,13,0,993.0,88.0,2.1,13.0,769.0,766.13,603.5
2016,2,4,13,15,990.5,87.5,2.0,13.0,760.0,776.15,609.95
2016,2,4,13,30,988.0,87.0,1.9,13.0,751.0,782.62,613.98
2016,2,4,13,45,985.0,85.5,1.85,13.0,734.0,784.14,615.06
2016,2,4,14,0,982.0,84.0,1.8,13.0,717.0,782.09,613.78
2016,2,4,14,15,974.0,83.0,1.75,13.0,691.0,773.55,608.04
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,761.6,600.05
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.0,740.19,585.39
2016,2,4,15,0,924.0,85.0,1.6,13.0,593.0,716.01,568.83
2016,2,4,15,15,906.5,82.5,1.45,12.5,552.0,690.31,550.39
2016,2,4,15,30,889.0,80.0,1.3,12.0,511.0,659.15,527.57
2016,2,4,15,45,866.0,76.5,1.2,12.0,464.0,621.31,498.88
2016,2,4,16,0,843.0,73.0,1.1,12.0,417.0,581.79,468.37
2016,2,4,16,15,808.0,69.0,1.0,11.5,366.0,533.72,431.38
2016,2,4,16,30,773.0,65.0,0.9,11.0,315.0,485.35,392.99
2016,2,4,16,45,720.0,59.5,0.85,10.5,261.0,426.71,345.48
2016,2,4,17,0,667.0,54.0,0.8,10.0,207.0,369.86,297.51
2016,2,4,17,15,579.0,46.0,0.9,9.0,154.0,301.84,239.81
2016,2,4,17,30,491.0,38.0,1.0,8.0,101.0,237.04,182.21
2016,2,4,17,45,325.5,25.0,1.15,7.0,58.5,147.56,94.13
2016,2,4,18,0,160.0,12.0,1.3,6.0,16.0,55.53,0.0
2016,2,4,18,15,80.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,13.68,3.84
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,28.32,19.66
2016,2,5,8,15,543.5,45.5,2.6,4.5,144.0,32.99,24.56
2016,2,5,8,30,634.0,54.0,2.6,5.0,196.0,37.49,28.96
2016,2,5,8,45,684.5,61.0,2.65,6.0,248.5,76.13,40.91
2016,2,5,9,0,735.0,68.0,2.7,7.0,301.0,128.52,74.42
2016,2,5,9,15,771.0,72.5,3.15,8.0,352.0,177.58,112.99
2016,2,5,9,30,807.0,77.0,3.6,9.0,403.0,229.51,157.85
2016,2,5,9,45,829.0,81.5,4.05,10.0,449.0,280.41,203.97
2016,2,5,10,0,851.0,86.0,4.5,11.0,495.0,332.15,251.0
2016,2,5,10,15,868.5,88.5,4.45,11.5,535.5,381.01,295.25
2016,2,5,10,30,886.0,91.0,4.4,12.0,576.0,429.7,338.36
2016,2,5,10,45,897.5,93.5,4.4,12.5,610.0,475.34,378.05
2016,2,5,11,0,909.0,96.0,4.4,13.0,644.0,519.79,415.67
2016,2,5,11,15,775.0,141.0,4.35,13.0,621.5,527.43,423.72
2016,2,5,11,30,641.0,186.0,4.3,13.0,599.0,525.74,423.15
2016,2,5,11,45,787.0,144.5,4.25,13.5,665.0,592.2,476.41
2016,2,5,12,0,933.0,103.0,4.2,14.0,731.0,665.14,533.5
2016,2,5,12,15,935.5,103.5,4.15,14.0,740.0,691.52,554.13
2016,2,5,12,30,938.0,104.0,4.1,14.0,749.0,714.98,572.55
2016,2,5,12,45,937.0,104.5,4.05,14.0,749.5,733.09,586.7
2016,2,5,13,0,936.0,105.0,4.0,14.0,750.0,747.98,598.11
2016,2,5,13,15,815.5,143.0,3.95,14.0,700.5,716.24,573.05
2016,2,5,13,30,695.0,181.0,3.9,14.0,651.0,679.46,543.93
2016,2,5,13,45,806.5,141.5,3.9,14.0,674.5,722.95,579.53
2016,2,5,14,0,918.0,102.0,3.9,14.0,698.0,759.43,607.97
2016,2,5,14,15,909.5,101.0,3.85,14.0,672.5,753.52,603.93
2016,2,5,14,30,901.0,100.0,3.8,14.0,647.0,742.0,596.14
2016,2,5,14,45,877.0,102.0,3.75,14.0,611.5,719.95,580.58
2016,2,5,15,0,853.0,104.0,3.7,14.0,576.0,695.32,562.32
2016,2,5,15,15,834.0,100.5,3.55,13.5,535.5,665.79,540.98
2016,2,5,15,30,815.0,97.0,3.4,13.0,495.0,634.04,517.58
2016,2,5,15,45,788.0,93.5,3.3,13.0,449.0,595.41,487.6
2016,2,5,16,0,761.0,90.0,3.2,13.0,403.0,557.85,457.83
2016,2,5,16,15,723.0,84.5,2.75,12.0,353.0,508.97,419.14
2016,2,5,16,30,685.0,79.0,2.3,11.0,303.0,460.23,379.44
2016,2,5,16,45,627.5,72.0,1.9,10.5,250.5,400.85,329.43
2016,2,5,17,0,570.0,65.0,1.5,10.0,198.0,343.88,279.97
2016,2,5,17,15,481.5,54.5,1.5,9.0,147.0,273.4,219.57
2016,2,5,17,30,393.0,44.0,1.5,8.0,96.0,209.04,162.39
2016,2,5,17,45,196.5,30.0,1.5,7.5,56.0,113.45,74.73
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,15.73,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,67.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,135.0,11.0,5.5,4.0,14.0,10.81,0.0
2016,2,6,7,45,306.5,23.5,5.65,4.5,55.0,18.25,7.49
2016,2,6,8,0,478.0,36.0,5.8,5.0,96.0,27.19,18.59
2016,2,6,8,15,568.0,44.5,6.2,5.5,148.5,31.94,23.47
2016,2,6,8,30,658.0,53.0,6.6,6.0,201.0,40.09,31.19
2016,2,6,8,45,713.5,58.5,7.0,7.0,255.5,80.43,42.91
2016,2,6,9,0,769.0,64.0,7.4,8.0,310.0,130.22,74.11
2016,2,6,9,15,804.0,68.0,7.5,8.5,361.5,180.65,114.55
2016,2,6,9,30,839.0,72.0,7.6,9.0,413.0,233.78,161.44
2016,2,6,9,45,867.5,74.0,7.75,9.5,461.5,285.78,209.43
2016,2,6,10,0,896.0,76.0,7.9,10.0,510.0,342.27,261.51
2016,2,6,10,15,913.0,78.0,7.85,10.5,551.5,392.46,308.08
2016,2,6,10,30,930.0,80.0,7.8,11.0,593.0,442.26,353.38
2016,2,6,10,45,945.0,80.5,7.75,11.5,628.0,489.14,395.27
2016,2,6,11,0,960.0,81.0,7.7,12.0,663.0,534.9,435.18
2016,2,6,11,15,968.5,82.5,7.6,12.0,690.0,576.92,471.86
2016,2,6,11,30,977.0,84.0,7.5,12.0,717.0,616.88,506.09
2016,2,6,11,45,981.0,85.0,7.45,12.5,735.0,651.49,534.5
2016,2,6,12,0,985.0,86.0,7.4,13.0,753.0,683.38,560.11
2016,2,6,12,15,987.5,86.5,7.25,13.0,762.5,710.96,582.68
2016,2,6,12,30,990.0,87.0,7.1,13.0,772.0,735.45,602.46
2016,2,6,12,45,991.0,86.5,7.0,13.0,773.0,754.74,617.59
2016,2,6,13,0,992.0,86.0,6.9,13.0,774.0,770.65,629.57
2016,2,6,13,15,990.0,85.5,6.75,13.0,765.0,781.04,637.23
2016,2,6,13,30,988.0,85.0,6.6,13.0,756.0,787.88,642.29
2016,2,6,13,45,984.0,84.0,6.45,13.0,739.0,789.22,643.27
2016,2,6,14,0,980.0,83.0,6.3,13.0,722.0,787.0,641.69
2016,2,6,14,15,972.5,82.0,6.15,13.0,696.0,778.77,635.66
2016,2,6,14,30,965.0,81.0,6.0,13.0,670.0,767.13,627.18
2016,2,6,14,45,946.0,82.0,5.85,13.0,635.0,746.41,611.84
2016,2,6,15,0,927.0,83.0,5.7,13.0,600.0,722.85,594.41
2016,2,6,15,15,910.5,81.0,5.45,12.5,559.5,695.05,574.13
2016,2,6,15,30,894.0,79.0,5.2,12.0,519.0,667.96,553.35
2016,2,6,15,45,873.0,75.5,5.0,12.0,472.5,631.03,523.72
2016,2,6,16,0,852.0,72.0,4.8,12.0,426.0,592.29,492.18
2016,2,6,16,15,819.0,68.0,4.2,11.0,374.5,544.77,453.42
2016,2,6,16,30,786.0,64.0,3.6,10.0,323.0,496.82,413.68
2016,2,6,16,45,739.0,58.0,3.05,9.5,269.5,439.7,364.73
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,383.97,315.34
2016,2,6,17,15,609.5,44.5,2.25,8.0,162.5,313.82,253.7
2016,2,6,17,30,527.0,37.0,2.0,7.0,109.0,248.88,194.45
2016,2,6,17,45,374.5,25.5,1.8,6.5,65.0,167.99,114.5
2016,2,6,18,0,222.0,14.0,1.6,6.0,21.0,75.83,0.0
2016,2,6,18,15,111.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,50.0,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,100.0,12.0,3.0,2.0,14.0,11.8,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.5,21.05,10.22
2016,2,7,8,0,435.0,41.0,3.1,3.0,97.0,31.82,23.01
2016,2,7,8,15,526.0,50.5,3.15,4.0,149.0,37.18,28.49
2016,2,7,8,30,617.0,60.0,3.2,5.0,201.0,42.32,33.43
2016,2,7,8,45,682.5,64.5,3.3,6.0,256.0,82.56,45.16
2016,2,7,9,0,748.0,69.0,3.4,7.0,311.0,134.66,78.73
2016,2,7,9,15,784.0,73.5,3.55,7.5,362.5,184.73,118.91
2016,2,7,9,30,820.0,78.0,3.7,8.0,414.0,237.66,165.27
2016,2,7,9,45,848.5,80.0,3.9,9.0,462.0,288.87,211.63
2016,2,7,10,0,877.0,82.0,4.1,10.0,510.0,341.5,259.25
2016,2,7,10,15,894.0,84.5,4.25,10.5,551.0,391.61,304.88
2016,2,7,10,30,911.0,87.0,4.4,11.0,592.0,444.06,351.39
2016,2,7,10,45,924.0,88.5,4.6,12.0,626.5,490.38,391.39
2016,2,7,11,0,937.0,90.0,4.8,13.0,661.0,535.49,429.3
2016,2,7,11,15,945.0,91.5,4.9,13.5,687.5,576.57,463.65
2016,2,7,11,30,953.0,93.0,5.0,14.0,714.0,615.62,495.59
2016,2,7,11,45,954.5,95.5,5.1,15.0,731.5,649.63,521.9
2016,2,7,12,0,956.0,98.0,5.2,16.0,749.0,680.86,545.43
2016,2,7,12,15,958.5,98.5,5.2,16.0,758.0,707.89,567.08
2016,2,7,12,30,961.0,99.0,5.2,16.0,767.0,731.92,586.17
2016,2,7,12,45,963.5,97.5,5.2,16.5,768.0,750.84,599.94
2016,2,7,13,0,966.0,96.0,5.2,17.0,769.0,766.52,610.43
2016,2,7,13,15,963.5,95.5,5.1,17.0,760.0,776.38,617.41
2016,2,7,13,30,961.0,95.0,5.0,17.0,751.0,782.78,621.96
2016,2,7,13,45,958.5,93.0,4.95,17.5,734.0,784.15,621.98
2016,2,7,14,0,956.0,91.0,4.9,18.0,717.0,782.02,619.6
2016,2,7,14,15,947.5,89.5,4.75,18.0,691.5,772.69,612.76
2016,2,7,14,30,939.0,88.0,4.6,18.0,666.0,760.02,603.61
2016,2,7,14,45,926.5,86.5,4.45,18.5,632.0,741.35,589.02
2016,2,7,15,0,914.0,85.0,4.3,19.0,598.0,719.71,572.39
2016,2,7,15,15,897.5,82.5,3.95,18.5,557.5,691.53,552.56
2016,2,7,15,30,881.0,80.0,3.6,18.0,517.0,664.11,532.2
2016,2,7,15,45,859.0,76.5,3.25,17.5,470.5,626.77,504.02
2016,2,7,16,0,837.0,73.0,2.9,17.0,424.0,587.72,473.96
2016,2,7,16,15,803.5,69.0,2.65,16.0,373.0,540.22,437.75
2016,2,7,16,30,770.0,65.0,2.4,15.0,322.0,492.35,400.05
2016,2,7,16,45,718.5,59.5,2.2,14.0,268.0,433.92,352.74
2016,2,7,17,0,667.0,54.0,2.0,13.0,214.0,377.23,304.98
2016,2,7,17,15,584.0,46.5,2.0,12.0,161.5,310.59,247.8
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,247.01,191.1
2016,2,7,17,45,345.5,27.0,2.0,10.5,65.0,161.34,110.79
2016,2,7,18,0,190.0,15.0,2.0,10.0,21.0,68.45,0.0
2016,2,7,18,15,95.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.69,0.0
2016,2,8,7,45,274.0,26.0,4.45,5.0,61.5,20.37,10.04
2016,2,8,8,0,548.0,34.0,4.6,6.0,105.0,27.35,18.76
2016,2,8,8,15,631.0,40.5,4.9,6.5,158.5,30.78,22.38
2016,2,8,8,30,714.0,47.0,5.2,7.0,212.0,34.19,25.71
2016,2,8,8,45,762.5,51.5,5.55,8.0,266.5,80.55,39.8
2016,2,8,9,0,811.0,56.0,5.9,9.0,321.0,131.79,72.86
2016,2,8,9,15,703.0,82.5,5.9,9.5,338.0,178.81,117.02
2016,2,8,9,30,595.0,109.0,5.9,10.0,355.0,217.16,156.47
2016,2,8,9,45,561.5,133.5,5.95,10.5,386.0,261.71,198.22
2016,2,8,10,0,528.0,158.0,6.0,11.0,417.0,301.98,235.64
2016,2,8,10,15,439.5,195.5,5.95,11.0,423.0,330.47,263.52
2016,2,8,10,30,351.0,233.0,5.9,11.0,429.0,352.33,284.23
2016,2,8,10,45,443.0,220.5,5.9,11.5,482.5,397.53,321.5
2016,2,8,11,0,535.0,208.0,5.9,12.0,536.0,450.62,365.19
2016,2,8,11,15,761.5,142.5,5.95,12.5,630.5,529.65,430.43
2016,2,8,11,30,988.0,77.0,6.0,13.0,725.0,623.0,506.7
2016,2,8,11,45,987.5,80.5,6.1,13.5,742.5,657.83,534.8
2016,2,8,12,0,987.0,84.0,6.2,14.0,760.0,689.68,560.18
2016,2,8,12,15,989.5,84.5,6.2,14.0,769.5,717.4,582.8
2016,2,8,12,30,992.0,85.0,6.2,14.0,779.0,742.03,602.74
2016,2,8,12,45,995.0,83.5,6.25,14.5,780.0,761.76,616.73
2016,2,8,13,0,998.0,82.0,6.3,15.0,781.0,778.15,628.17
2016,2,8,13,15,996.0,82.0,6.25,15.0,772.5,789.12,636.44
2016,2,8,13,30,994.0,82.0,6.2,15.0,764.0,796.53,642.16
2016,2,8,13,45,992.0,79.5,6.2,15.0,747.5,797.73,643.55
2016,2,8,14,0,990.0,77.0,6.2,15.0,731.0,795.31,642.39
2016,2,8,14,15,983.0,76.0,6.15,15.0,705.0,787.31,636.97
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,775.84,629.08
2016,2,8,14,45,968.0,72.5,6.1,15.0,645.5,758.65,617.14
2016,2,8,15,0,960.0,70.0,6.1,15.0,612.0,738.21,602.79
2016,2,8,15,15,945.5,68.0,5.95,14.5,571.5,710.88,583.74
2016,2,8,15,30,931.0,66.0,5.8,14.0,531.0,680.88,562.15
2016,2,8,15,45,912.5,63.0,5.7,14.0,484.5,644.8,533.69
2016,2,8,16,0,894.0,60.0,5.6,14.0,438.0,606.75,503.11
2016,2,8,16,15,864.5,57.0,5.1,13.0,386.5,560.78,466.21
2016,2,8,16,30,835.0,54.0,4.6,12.0,335.0,514.17,427.68
2016,2,8,16,45,791.0,49.5,4.1,11.5,280.5,461.28,381.94
2016,2,8,17,0,747.0,45.0,3.6,11.0,226.0,406.39,333.47
2016,2,8,17,15,671.0,39.0,3.3,10.0,172.0,337.96,273.17
2016,2,8,17,30,595.0,33.0,3.0,9.0,118.0,274.34,214.76
2016,2,8,17,45,446.5,24.0,2.7,8.0,72.0,189.11,133.39
2016,2,8,18,0,298.0,15.0,2.4,7.0,26.0,99.94,0.0
2016,2,8,18,15,149.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,18.68,0.0
2016,2,9,7,45,275.0,26.0,3.55,5.0,63.0,20.19,10.32
2016,2,9,8,0,550.0,33.0,3.8,6.0,107.0,26.16,17.76
2016,2,9,8,15,631.0,39.5,3.7,7.0,160.0,29.68,21.37
2016,2,9,8,30,712.0,46.0,3.6,8.0,213.0,35.02,26.4
2016,2,9,8,45,760.0,50.0,3.5,9.0,267.0,81.22,39.54
2016,2,9,9,0,808.0,54.0,3.4,10.0,321.0,132.03,72.59
2016,2,9,9,15,839.0,57.5,3.6,11.0,372.5,187.54,117.58
2016,2,9,9,30,870.0,61.0,3.8,12.0,424.0,241.55,164.78
2016,2,9,9,45,891.0,63.5,4.05,13.0,470.5,293.84,212.12
2016,2,9,10,0,912.0,66.0,4.3,14.0,517.0,346.64,259.78
2016,2,9,10,15,927.0,68.0,4.4,14.5,558.0,397.08,305.22
2016,2,9,10,30,942.0,70.0,4.5,15.0,599.0,446.93,349.14
2016,2,9,10,45,951.5,71.5,4.6,15.5,632.5,493.02,389.03
2016,2,9,11,0,961.0,73.0,4.7,16.0,666.0,537.55,426.61
2016,2,9,11,15,968.5,74.5,4.75,16.5,692.5,579.27,460.88
2016,2,9,11,30,976.0,76.0,4.8,17.0,719.0,618.85,492.63
2016,2,9,11,45,970.0,81.5,4.85,17.5,735.0,652.05,518.65
2016,2,9,12,0,964.0,87.0,4.9,18.0,751.0,682.03,541.62
2016,2,9,12,15,966.5,87.5,4.9,18.0,760.5,709.25,563.13
2016,2,9,12,30,969.0,88.0,4.9,18.0,770.0,733.45,582.08
2016,2,9,12,45,970.5,87.0,4.9,18.5,770.5,752.32,594.75
2016,2,9,13,0,972.0,86.0,4.9,19.0,771.0,767.88,605.0
2016,2,9,13,15,969.5,86.0,4.85,19.0,762.5,778.26,612.47
2016,2,9,13,30,967.0,86.0,4.8,19.0,754.0,785.14,617.54
2016,2,9,13,45,963.0,84.5,4.75,19.0,736.5,785.89,618.27
2016,2,9,14,0,959.0,83.0,4.7,19.0,719.0,783.12,616.62
2016,2,9,14,15,951.5,81.5,4.6,19.0,693.5,774.36,610.47
2016,2,9,14,30,944.0,80.0,4.5,19.0,668.0,762.22,602.02
2016,2,9,14,45,930.0,79.5,4.45,19.0,634.0,743.35,589.01
2016,2,9,15,0,916.0,79.0,4.4,19.0,600.0,721.53,573.92
2016,2,9,15,15,900.0,77.0,4.05,18.5,560.0,693.98,554.6
2016,2,9,15,30,884.0,75.0,3.7,18.0,520.0,663.96,532.86
2016,2,9,15,45,863.5,71.5,3.4,18.0,474.0,630.47,506.77
2016,2,9,16,0,843.0,68.0,3.1,18.0,428.0,591.96,476.5
2016,2,9,16,15,811.5,64.5,2.7,17.0,377.0,545.68,440.97
2016,2,9,16,30,780.0,61.0,2.3,16.0,326.0,498.92,403.93
2016,2,9,16,45,735.0,56.0,1.9,15.0,273.0,443.56,358.82
2016,2,9,17,0,690.0,51.0,1.5,14.0,220.0,389.48,313.02
2016,2,9,17,15,612.0,44.0,1.5,13.0,167.5,320.96,255.11
2016,2,9,17,30,534.0,37.0,1.5,12.0,115.0,257.39,198.99
2016,2,9,17,45,390.5,26.0,1.5,11.5,70.5,177.44,125.18
2016,2,9,18,0,247.0,15.0,1.5,11.0,26.0,94.85,0.0
2016,2,9,18,15,123.5,7.5,1.45,11.0,13.0,7.37,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,20.0,12.78,0.0
2016,2,10,7,45,360.5,24.5,1.75,6.0,63.0,18.62,9.37
2016,2,10,8,0,517.0,36.0,2.0,7.0,106.0,29.0,20.29
2016,2,10,8,15,599.5,43.0,2.1,8.0,159.0,32.8,24.15
2016,2,10,8,30,682.0,50.0,2.2,9.0,212.0,40.43,31.22
2016,2,10,8,45,731.5,55.0,2.3,10.0,266.0,86.1,43.81
2016,2,10,9,0,781.0,60.0,2.4,11.0,320.0,136.63,77.14
2016,2,10,9,15,813.5,63.5,2.65,11.5,371.5,187.51,118.4
2016,2,10,9,30,846.0,67.0,2.9,12.0,423.0,240.79,165.05
2016,2,10,9,45,868.0,70.0,3.2,13.0,470.0,296.28,214.7
2016,2,10,10,0,890.0,73.0,3.5,14.0,517.0,348.95,261.81
2016,2,10,10,15,906.5,75.0,3.45,14.5,558.0,399.1,306.37
2016,2,10,10,30,923.0,77.0,3.4,15.0,599.0,448.84,349.43
2016,2,10,10,45,933.5,79.0,3.4,15.5,633.0,495.2,388.75
2016,2,10,11,0,944.0,81.0,3.4,16.0,667.0,540.15,425.79
2016,2,10,11,15,952.0,82.5,3.35,16.5,693.5,581.65,459.02
2016,2,10,11,30,960.0,84.0,3.3,17.0,720.0,621.1,489.73
2016,2,10,11,45,964.0,85.0,3.25,18.0,738.0,655.44,514.85
2016,2,10,12,0,968.0,86.0,3.2,19.0,756.0,687.1,537.23
2016,2,10,12,15,970.0,86.5,3.2,19.0,765.5,714.14,557.97
2016,2,10,12,30,972.0,87.0,3.2,19.0,775.0,738.12,575.97
2016,2,10,12,45,971.0,87.5,3.2,19.5,775.0,756.86,588.11
2016,2,10,13,0,970.0,88.0,3.2,20.0,775.0,772.24,597.9
2016,2,10,13,15,968.0,87.5,3.15,20.0,767.0,782.47,605.01
2016,2,10,13,30,966.0,87.0,3.1,20.0,759.0,789.21,609.8
2016,2,10,13,45,960.5,86.5,3.1,20.5,741.5,789.91,609.57
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,787.12,607.06
2016,2,10,14,15,947.5,85.0,3.1,21.0,698.5,778.91,602.03
2016,2,10,14,30,940.0,84.0,3.1,21.0,673.0,767.34,594.78
2016,2,10,14,45,927.5,83.0,3.1,21.5,639.5,749.0,581.67
2016,2,10,15,0,915.0,82.0,3.1,22.0,606.0,727.67,566.56
2016,2,10,15,15,899.5,79.5,2.85,21.5,565.5,699.87,547.78
2016,2,10,15,30,884.0,77.0,2.6,21.0,525.0,669.57,526.58
2016,2,10,15,45,858.5,75.0,2.4,21.0,478.0,634.57,500.09
2016,2,10,16,0,833.0,73.0,2.2,21.0,431.0,594.78,469.71
2016,2,10,16,15,801.0,69.0,2.1,19.5,380.5,547.8,436.27
2016,2,10,16,30,769.0,65.0,2.0,18.0,330.0,500.38,401.12
2016,2,10,16,45,716.0,60.5,1.95,17.0,276.0,441.69,355.05
2016,2,10,17,0,663.0,56.0,1.9,16.0,222.0,384.83,308.5
2016,2,10,17,15,584.5,48.0,2.05,15.5,169.0,318.68,252.47
2016,2,10,17,30,506.0,40.0,2.2,15.0,116.0,255.25,196.65
2016,2,10,17,45,362.5,28.0,2.4,14.5,71.0,171.54,121.59
2016,2,10,18,0,219.0,16.0,2.6,14.0,26.0,91.02,0.0
2016,2,10,18,15,109.5,8.0,2.75,13.5,13.0,7.86,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,21.63,0.0
2016,2,11,7,45,270.5,29.5,4.15,11.0,67.0,23.27,13.08
2016,2,11,8,0,541.0,37.0,4.3,12.0,112.0,29.83,20.57
2016,2,11,8,15,622.0,44.0,4.15,12.5,166.5,33.59,24.37
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,43.46,33.4
2016,2,11,8,45,752.0,55.5,3.85,14.0,275.5,89.99,45.03
2016,2,11,9,0,801.0,60.0,3.7,15.0,330.0,141.32,78.94
2016,2,11,9,15,833.0,63.5,3.85,16.0,382.0,193.33,120.71
2016,2,11,9,30,865.0,67.0,4.0,17.0,434.0,247.67,167.51
2016,2,11,9,45,887.5,70.0,4.2,18.5,481.5,304.4,217.07
2016,2,11,10,0,910.0,73.0,4.4,20.0,529.0,358.3,263.9
2016,2,11,10,15,925.5,75.0,4.55,20.5,570.5,409.13,308.52
2016,2,11,10,30,941.0,77.0,4.7,21.0,612.0,459.41,351.69
2016,2,11,10,45,951.5,78.5,4.85,22.0,646.5,506.16,390.35
2016,2,11,11,0,962.0,80.0,5.0,23.0,681.0,551.43,426.69
2016,2,11,11,15,969.5,81.0,4.9,23.5,707.5,592.93,459.36
2016,2,11,11,30,977.0,82.0,4.8,24.0,734.0,632.29,489.44
2016,2,11,11,45,973.5,86.5,4.7,24.5,750.5,666.12,514.5
2016,2,11,12,0,970.0,91.0,4.6,25.0,767.0,696.85,536.58
2016,2,11,12,15,972.0,91.5,4.5,25.0,776.0,724.04,556.78
2016,2,11,12,30,974.0,92.0,4.4,25.0,785.0,748.14,574.27
2016,2,11,12,45,971.5,93.0,4.35,25.0,784.5,766.46,586.93
2016,2,11,13,0,969.0,94.0,4.3,25.0,784.0,781.36,597.27
2016,2,11,13,15,965.5,93.5,4.2,25.0,775.0,790.57,603.52
2016,2,11,13,30,962.0,93.0,4.1,25.0,766.0,796.28,607.43
2016,2,11,13,45,954.5,93.0,4.05,25.5,747.5,796.07,606.35
2016,2,11,14,0,947.0,93.0,4.0,26.0,729.0,792.39,603.0
2016,2,11,14,15,938.5,91.5,3.85,25.5,703.0,782.98,597.74
2016,2,11,14,30,930.0,90.0,3.7,25.0,677.0,770.25,590.26
2016,2,11,14,45,916.5,89.0,3.6,25.0,643.0,751.3,577.53
2016,2,11,15,0,903.0,88.0,3.5,25.0,609.0,729.42,562.8
2016,2,11,15,15,886.5,85.5,3.25,24.5,568.0,704.4,546.31
2016,2,11,15,30,870.0,83.0,3.0,24.0,527.0,673.74,524.95
2016,2,11,15,45,844.5,80.5,2.75,23.5,480.0,635.14,497.04
2016,2,11,16,0,819.0,78.0,2.5,23.0,433.0,595.03,467.47
2016,2,11,16,15,785.5,74.0,2.35,22.0,382.0,547.45,432.79
2016,2,11,16,30,752.0,70.0,2.2,21.0,331.0,499.53,396.68
2016,2,11,16,45,701.0,64.5,2.1,20.0,277.0,441.07,351.2
2016,2,11,17,0,650.0,59.0,2.0,19.0,223.0,387.2,307.4
2016,2,11,17,15,571.5,51.0,2.1,18.0,170.5,318.62,250.61
2016,2,11,17,30,493.0,43.0,2.2,17.0,118.0,255.32,195.89
