Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,45,352.5,30.5,2.3,16.5,73.0,172.07,122.42
2016,2,11,18,0,212.0,18.0,2.4,16.0,28.0,92.36,0.0
2016,2,11,18,15,106.0,9.0,2.45,15.5,14.0,35.46,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,11.0,2.15,9.0,11.0,0.0,0.0
2016,2,12,7,30,0.0,22.0,2.5,10.0,22.0,21.63,0.0
2016,2,12,7,45,241.0,31.5,2.85,11.0,66.0,24.4,14.3
2016,2,12,8,0,482.0,41.0,3.2,12.0,110.0,30.75,21.44
2016,2,12,8,15,565.0,49.0,3.05,12.5,163.0,34.81,25.5
2016,2,12,8,30,648.0,57.0,2.9,13.0,216.0,46.73,28.87
2016,2,12,8,45,700.5,62.5,2.75,14.0,270.5,95.21,50.59
2016,2,12,9,0,753.0,68.0,2.6,15.0,325.0,145.25,84.07
2016,2,12,9,15,786.5,72.5,2.6,16.0,376.5,196.03,124.78
2016,2,12,9,30,820.0,77.0,2.6,17.0,428.0,249.39,170.29
2016,2,12,9,45,844.0,80.0,2.65,18.0,475.0,301.04,215.5
2016,2,12,10,0,868.0,83.0,2.7,19.0,522.0,353.69,261.06
2016,2,12,10,15,884.0,85.5,2.8,19.5,563.0,403.6,304.29
2016,2,12,10,30,900.0,88.0,2.9,20.0,604.0,455.83,348.13
2016,2,12,10,45,911.5,90.0,3.0,21.0,638.0,501.96,385.53
2016,2,12,11,0,923.0,92.0,3.1,22.0,672.0,546.81,420.75
2016,2,12,11,15,930.5,93.5,3.15,22.0,698.0,587.52,453.44
2016,2,12,11,30,938.0,95.0,3.2,22.0,724.0,626.19,483.92
2016,2,12,11,45,941.5,96.0,3.25,22.5,741.5,659.76,509.09
2016,2,12,12,0,945.0,97.0,3.3,23.0,759.0,690.67,531.79
2016,2,12,12,15,946.5,97.5,3.3,23.0,768.0,716.99,551.63
2016,2,12,12,30,948.0,98.0,3.3,23.0,777.0,740.29,568.89
2016,2,12,12,45,946.5,98.5,3.3,23.5,777.0,758.38,580.36
2016,2,12,13,0,945.0,99.0,3.3,24.0,777.0,773.18,589.58
2016,2,12,13,15,942.0,99.0,3.3,24.0,768.0,783.03,596.59
2016,2,12,13,30,939.0,99.0,3.3,24.0,759.0,789.47,601.36
2016,2,12,13,45,932.0,98.5,3.3,24.0,741.0,789.05,601.5
2016,2,12,14,0,925.0,98.0,3.3,24.0,723.0,785.22,599.43
2016,2,12,14,15,916.0,96.5,3.3,24.0,697.0,775.52,593.41
2016,2,12,14,30,907.0,95.0,3.3,24.0,671.0,762.58,585.24
2016,2,12,14,45,883.0,97.5,3.3,24.0,635.0,743.25,572.63
2016,2,12,15,0,859.0,100.0,3.3,24.0,599.0,718.41,556.15
2016,2,12,15,15,841.5,97.0,3.2,23.5,558.5,689.73,537.36
2016,2,12,15,30,824.0,94.0,3.1,23.0,518.0,658.74,515.96
2016,2,12,15,45,798.0,91.0,3.05,22.5,471.5,620.25,488.71
2016,2,12,16,0,772.0,88.0,3.0,22.0,425.0,580.38,459.82
2016,2,12,16,15,737.0,83.0,2.75,21.0,375.0,534.34,425.63
2016,2,12,16,30,702.0,78.0,2.5,20.0,325.0,486.19,388.82
2016,2,12,16,45,649.0,72.0,2.25,19.0,271.5,428.0,342.91
2016,2,12,17,0,596.0,66.0,2.0,18.0,218.0,371.9,297.02
2016,2,12,17,15,517.0,56.5,2.05,17.0,166.5,303.22,240.05
2016,2,12,17,30,438.0,47.0,2.1,16.0,115.0,239.89,185.44
2016,2,12,17,45,305.5,33.0,2.15,15.5,71.0,159.68,115.12
2016,2,12,18,0,173.0,19.0,2.2,15.0,27.0,83.07,0.0
2016,2,12,18,15,86.5,9.5,2.25,14.5,13.5,31.3,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,43.0,7.5,2.3,7.5,9.5,7.37,0.0
2016,2,13,7,30,86.0,15.0,2.3,8.0,19.0,11.7,0.0
2016,2,13,7,45,209.5,33.5,2.3,9.0,59.5,25.97,16.01
2016,2,13,8,0,333.0,52.0,2.3,10.0,100.0,39.59,29.52
2016,2,13,8,15,414.0,64.5,2.3,10.5,150.0,47.73,37.35
2016,2,13,8,30,495.0,77.0,2.3,11.0,200.0,64.39,44.47
2016,2,13,8,45,554.0,85.5,2.3,12.0,252.5,104.16,63.33
2016,2,13,9,0,613.0,94.0,2.3,13.0,305.0,150.16,94.79
2016,2,13,9,15,651.0,101.0,2.25,13.5,355.0,196.95,132.44
2016,2,13,9,30,689.0,108.0,2.2,14.0,405.0,247.04,175.04
2016,2,13,9,45,718.0,112.5,2.2,15.0,451.0,295.35,216.85
2016,2,13,10,0,747.0,117.0,2.2,16.0,497.0,345.42,259.66
2016,2,13,10,15,767.0,120.5,2.35,16.5,537.5,392.66,300.35
2016,2,13,10,30,787.0,124.0,2.5,17.0,578.0,440.2,340.39
2016,2,13,10,45,803.0,126.0,2.65,18.0,612.5,486.78,378.02
2016,2,13,11,0,819.0,128.0,2.8,19.0,647.0,530.19,412.25
2016,2,13,11,15,829.0,130.0,2.95,19.5,673.0,569.53,443.35
2016,2,13,11,30,839.0,132.0,3.1,20.0,699.0,607.34,472.61
2016,2,13,11,45,873.0,120.5,3.3,20.5,723.5,644.87,501.69
2016,2,13,12,0,907.0,109.0,3.5,21.0,748.0,681.88,529.95
2016,2,13,12,15,910.0,109.5,3.6,21.0,757.5,708.37,550.43
2016,2,13,12,30,913.0,110.0,3.7,21.0,767.0,732.02,568.68
2016,2,13,12,45,915.0,109.0,3.8,21.5,768.0,750.55,581.27
2016,2,13,13,0,917.0,108.0,3.9,22.0,769.0,765.97,591.52
2016,2,13,13,15,914.5,107.5,4.0,22.0,761.0,775.44,598.77
2016,2,13,13,30,912.0,107.0,4.1,22.0,753.0,781.59,603.83
2016,2,13,13,45,909.0,105.5,4.25,22.0,736.0,783.02,605.87
2016,2,13,14,0,906.0,104.0,4.4,22.0,719.0,781.12,605.67
2016,2,13,14,15,898.0,102.5,4.45,22.0,694.0,772.23,600.35
2016,2,13,14,30,890.0,101.0,4.5,22.0,669.0,763.18,595.05
2016,2,13,14,45,873.0,100.5,4.55,22.0,635.0,742.8,581.61
2016,2,13,15,0,856.0,100.0,4.6,22.0,601.0,719.68,566.22
2016,2,13,15,15,839.0,97.5,4.5,21.5,561.0,691.84,547.69
2016,2,13,15,30,822.0,95.0,4.4,21.0,521.0,661.69,526.37
2016,2,13,15,45,800.0,90.5,4.35,21.0,475.5,624.06,498.27
2016,2,13,16,0,778.0,86.0,4.3,21.0,430.0,584.84,468.47
2016,2,13,16,15,744.5,81.5,3.85,20.0,379.5,539.76,434.31
2016,2,13,16,30,711.0,77.0,3.4,19.0,329.0,492.6,397.56
2016,2,13,16,45,663.0,70.5,3.0,18.5,276.5,435.87,351.51
2016,2,13,17,0,615.0,64.0,2.6,18.0,224.0,380.87,305.43
2016,2,13,17,15,537.5,55.0,2.5,17.0,172.0,312.35,248.1
2016,2,13,17,30,460.0,46.0,2.4,16.0,120.0,249.06,193.19
2016,2,13,17,45,328.5,33.0,2.3,15.5,75.0,168.76,122.73
2016,2,13,18,0,197.0,20.0,2.2,15.0,30.0,92.57,13.31
2016,2,13,18,15,98.5,10.0,2.3,14.5,15.0,35.11,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,61.0,9.0,4.2,11.5,11.5,8.85,0.0
2016,2,14,7,30,122.0,18.0,4.5,12.0,23.0,14.16,0.0
2016,2,14,7,45,262.5,33.0,4.8,12.5,65.5,26.1,16.05
2016,2,14,8,0,403.0,48.0,5.1,13.0,108.0,36.98,26.87
2016,2,14,8,15,201.5,49.5,5.5,13.5,79.5,35.75,26.23
2016,2,14,8,30,0.0,51.0,5.9,14.0,51.0,49.27,36.45
2016,2,14,8,45,0.0,64.0,6.35,15.0,64.0,61.69,46.89
2016,2,14,9,0,0.0,77.0,6.8,16.0,77.0,73.95,56.98
2016,2,14,9,15,0.0,89.0,6.85,16.5,89.0,85.34,66.27
2016,2,14,9,30,0.0,101.0,6.9,17.0,101.0,96.75,75.45
2016,2,14,9,45,0.0,110.0,7.0,18.0,110.0,105.43,82.09
2016,2,14,10,0,0.0,119.0,7.1,19.0,119.0,114.11,88.63
2016,2,14,10,15,0.0,128.5,7.0,19.0,128.5,123.27,95.85
2016,2,14,10,30,0.0,138.0,6.9,19.0,138.0,132.45,103.05
2016,2,14,10,45,9.0,186.5,6.8,19.5,192.5,182.27,142.76
2016,2,14,11,0,18.0,235.0,6.7,20.0,247.0,232.87,182.51
2016,2,14,11,15,18.5,244.0,6.5,20.5,257.0,243.02,189.84
2016,2,14,11,30,19.0,253.0,6.3,21.0,267.0,253.16,197.17
2016,2,14,11,45,90.5,302.0,6.1,21.5,366.5,343.48,267.98
2016,2,14,12,0,162.0,351.0,5.9,22.0,466.0,439.9,341.93
2016,2,14,12,15,258.5,340.5,5.7,22.0,526.5,501.73,390.24
2016,2,14,12,30,355.0,330.0,5.5,22.0,587.0,566.41,440.3
2016,2,14,12,45,379.5,324.0,5.3,22.0,599.0,587.43,456.13
2016,2,14,13,0,404.0,318.0,5.1,22.0,611.0,607.8,471.52
2016,2,14,13,15,398.5,314.5,5.0,22.0,601.0,607.89,471.6
2016,2,14,13,30,393.0,311.0,4.9,22.0,591.0,606.37,470.56
2016,2,14,13,45,360.5,311.5,4.85,22.5,564.0,587.34,455.29
2016,2,14,14,0,328.0,312.0,4.8,23.0,537.0,566.85,439.01
2016,2,14,14,15,440.5,263.5,4.7,23.0,553.5,606.77,471.77
2016,2,14,14,30,553.0,215.0,4.6,23.0,570.0,638.69,498.23
2016,2,14,14,45,435.0,236.5,4.6,23.0,507.0,572.47,447.34
2016,2,14,15,0,317.0,258.0,4.6,23.0,444.0,502.0,393.03
2016,2,14,15,15,388.5,224.0,4.45,22.5,437.0,511.65,403.45
2016,2,14,15,30,460.0,190.0,4.3,22.0,430.0,523.8,415.12
2016,2,14,15,45,393.5,183.5,4.2,22.0,376.5,464.53,369.36
2016,2,14,16,0,327.0,177.0,4.1,22.0,323.0,400.71,319.79
2016,2,14,16,15,303.0,161.5,3.55,21.0,284.5,361.61,290.06
2016,2,14,16,30,279.0,146.0,3.0,20.0,246.0,323.09,260.02
2016,2,14,16,45,258.0,125.0,2.55,19.5,206.0,280.48,225.68
2016,2,14,17,0,237.0,104.0,2.1,19.0,166.0,238.53,191.04
2016,2,14,17,15,201.5,83.0,2.0,18.0,127.0,191.09,151.53
2016,2,14,17,30,166.0,62.0,1.9,17.0,88.0,145.94,112.89
2016,2,14,17,45,99.5,41.0,1.85,16.5,55.0,92.28,66.54
2016,2,14,18,0,33.0,20.0,1.8,16.0,22.0,34.55,5.57
2016,2,14,18,15,16.5,10.0,1.85,15.5,11.0,14.11,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,75.0,9.0,4.0,9.5,12.5,8.85,0.0
2016,2,15,7,30,150.0,18.0,4.1,10.0,25.0,14.1,0.0
2016,2,15,7,45,290.0,32.5,4.2,10.5,69.0,25.37,15.78
2016,2,15,8,0,430.0,47.0,4.3,11.0,113.0,35.73,26.06
2016,2,15,8,15,512.0,56.5,4.55,12.0,165.5,40.81,30.97
2016,2,15,8,30,594.0,66.0,4.8,13.0,218.0,59.46,36.23
2016,2,15,8,45,652.5,71.5,5.05,14.0,272.5,102.7,57.05
2016,2,15,9,0,711.0,77.0,5.3,15.0,327.0,151.88,91.39
2016,2,15,9,15,746.0,82.0,5.35,15.5,378.5,201.93,132.67
2016,2,15,9,30,781.0,87.0,5.4,16.0,430.0,257.71,181.14
2016,2,15,9,45,811.0,89.5,5.5,16.5,478.5,309.07,226.98
2016,2,15,10,0,841.0,92.0,5.6,17.0,527.0,362.1,274.01
2016,2,15,10,15,858.0,94.5,5.6,17.5,568.0,411.5,317.58
2016,2,15,10,30,875.0,97.0,5.6,18.0,609.0,460.71,359.95
2016,2,15,10,45,889.0,98.5,5.6,18.5,643.5,507.12,399.05
2016,2,15,11,0,903.0,100.0,5.6,19.0,678.0,554.46,437.76
2016,2,15,11,15,911.0,101.5,5.6,19.5,704.5,594.97,470.31
2016,2,15,11,30,919.0,103.0,5.6,20.0,731.0,633.52,500.55
2016,2,15,11,45,921.5,105.0,5.7,20.5,748.5,667.04,526.58
2016,2,15,12,0,924.0,107.0,5.8,21.0,766.0,697.92,550.12
2016,2,15,12,15,926.5,107.5,5.7,21.0,775.0,724.56,570.57
2016,2,15,12,30,929.0,108.0,5.6,21.0,784.0,748.28,588.22
2016,2,15,12,45,934.5,105.5,5.6,21.0,786.0,768.11,602.62
2016,2,15,13,0,940.0,103.0,5.6,21.0,788.0,784.85,614.86
2016,2,15,13,15,938.5,102.5,5.45,21.0,780.0,795.26,621.92
2016,2,15,13,30,937.0,102.0,5.3,21.0,772.0,802.29,626.62
2016,2,15,13,45,940.0,97.5,5.15,21.5,756.5,805.11,627.16
2016,2,15,14,0,943.0,93.0,5.0,22.0,741.0,804.44,625.3
2016,2,15,14,15,936.5,91.5,4.85,21.5,716.0,796.36,620.7
2016,2,15,14,30,930.0,90.0,4.7,21.0,691.0,784.92,613.81
2016,2,15,14,45,922.5,87.5,4.6,21.0,658.5,768.42,602.42
2016,2,15,15,0,915.0,85.0,4.5,21.0,626.0,748.77,588.87
2016,2,15,15,15,901.0,82.5,4.25,20.5,586.0,721.61,570.39
2016,2,15,15,30,887.0,80.0,4.0,20.0,546.0,691.88,550.22
2016,2,15,15,45,873.5,75.0,3.8,20.0,501.0,660.71,527.11
2016,2,15,16,0,860.0,70.0,3.6,20.0,456.0,623.92,499.06
2016,2,15,16,15,831.0,66.5,3.05,19.0,404.5,577.68,463.88
2016,2,15,16,30,802.0,63.0,2.5,18.0,353.0,530.75,427.07
2016,2,15,16,45,763.0,57.5,2.0,17.5,299.0,475.94,382.31
2016,2,15,17,0,724.0,52.0,1.5,17.0,245.0,421.94,336.66
2016,2,15,17,15,653.0,46.0,1.45,16.0,190.5,354.39,280.73
2016,2,15,17,30,582.0,40.0,1.4,15.0,136.0,291.13,225.91
2016,2,15,17,45,454.0,30.0,1.35,14.0,87.5,208.5,153.69
2016,2,15,18,0,326.0,20.0,1.3,13.0,39.0,131.93,46.8
2016,2,15,18,15,163.0,10.0,1.3,13.0,19.5,52.59,0.0
2016,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,15.0,3.35,10.0,15.0,14.74,0.0
2016,2,16,7,30,0.0,30.0,3.6,11.0,30.0,26.4,0.0
2016,2,16,7,45,240.0,37.0,3.85,12.0,75.0,28.6,18.56
2016,2,16,8,0,480.0,44.0,4.1,13.0,120.0,32.65,23.17
2016,2,16,8,15,558.0,52.5,4.2,14.0,173.0,37.02,27.37
2016,2,16,8,30,636.0,61.0,4.3,15.0,226.0,58.1,32.88
2016,2,16,8,45,684.5,67.0,4.4,16.0,279.5,103.57,55.6
2016,2,16,9,0,733.0,73.0,4.5,17.0,333.0,157.04,93.87
2016,2,16,9,15,766.0,77.0,4.7,17.5,384.0,206.85,134.96
2016,2,16,9,30,799.0,81.0,4.9,18.0,435.0,259.26,180.57
2016,2,16,9,45,822.0,84.5,5.15,19.0,481.5,310.58,225.96
2016,2,16,10,0,845.0,88.0,5.4,20.0,528.0,362.84,271.67
2016,2,16,10,15,861.0,90.5,5.25,20.5,569.0,412.14,314.45
2016,2,16,10,30,877.0,93.0,5.1,21.0,610.0,461.14,355.8
2016,2,16,10,45,887.0,95.5,5.0,21.5,643.5,509.06,395.16
2016,2,16,11,0,897.0,98.0,4.9,22.0,677.0,553.0,430.34
2016,2,16,11,15,905.0,99.5,4.65,22.5,703.0,593.33,461.34
2016,2,16,11,30,913.0,101.0,4.4,23.0,729.0,631.72,489.81
2016,2,16,11,45,906.5,107.5,4.2,23.5,744.0,663.83,513.03
2016,2,16,12,0,900.0,114.0,4.0,24.0,759.0,692.85,533.37
2016,2,16,12,15,902.5,114.5,3.75,24.0,768.5,718.98,552.17
2016,2,16,12,30,905.0,115.0,3.5,24.0,778.0,742.26,568.32
2016,2,16,12,45,903.5,115.5,3.3,24.5,777.5,759.75,578.45
2016,2,16,13,0,902.0,116.0,3.1,25.0,777.0,774.06,586.31
2016,2,16,13,15,899.0,115.5,2.95,25.0,768.5,783.06,591.86
2016,2,16,13,30,896.0,115.0,2.8,25.0,760.0,788.76,595.23
2016,2,16,13,45,891.5,114.0,2.65,25.0,743.0,792.06,597.03
2016,2,16,14,0,887.0,113.0,2.5,25.0,726.0,789.85,595.14
2016,2,16,14,15,878.5,111.5,2.6,25.0,700.5,780.84,590.32
2016,2,16,14,30,870.0,110.0,2.7,25.0,675.0,768.65,583.43
2016,2,16,14,45,859.5,107.0,2.8,25.0,642.0,750.33,572.3
2016,2,16,15,0,849.0,104.0,2.9,25.0,609.0,729.11,559.13
2016,2,16,15,15,778.0,111.0,2.95,24.5,551.0,673.61,521.74
2016,2,16,15,30,707.0,118.0,3.0,24.0,493.0,620.46,484.26
2016,2,16,15,45,734.5,99.0,3.1,23.5,458.5,601.73,473.13
2016,2,16,16,0,762.0,80.0,3.2,23.0,424.0,577.01,456.85
2016,2,16,16,15,707.5,84.5,3.0,22.0,375.5,529.43,421.38
2016,2,16,16,30,653.0,89.0,2.8,21.0,327.0,481.36,384.7
2016,2,16,16,45,639.0,77.0,2.65,20.0,280.5,437.82,350.95
2016,2,16,17,0,625.0,65.0,2.5,19.0,234.0,393.45,314.89
2016,2,16,17,15,550.5,56.5,2.6,18.0,181.0,325.5,258.74
2016,2,16,17,30,476.0,48.0,2.7,17.0,128.0,262.5,204.55
2016,2,16,17,45,355.5,35.5,2.85,16.5,82.5,184.42,136.5
2016,2,16,18,0,235.0,23.0,3.0,16.0,37.0,111.46,46.45
2016,2,16,18,15,117.5,11.5,3.1,15.5,18.5,42.45,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,126.0,9.5,1.7,7.0,16.5,9.34,0.0
2016,2,17,7,30,252.0,19.0,1.9,8.0,33.0,14.9,0.0
2016,2,17,7,45,381.0,31.0,2.15,9.0,79.0,23.5,14.63
2016,2,17,8,0,510.0,43.0,2.4,10.0,125.0,31.51,22.53
2016,2,17,8,15,586.0,51.0,2.6,11.0,179.0,35.51,26.41
2016,2,17,8,30,662.0,59.0,2.8,12.0,233.0,59.29,32.58
2016,2,17,8,45,707.0,65.0,3.05,13.0,287.0,109.39,59.79
2016,2,17,9,0,752.0,71.0,3.3,14.0,341.0,160.35,96.75
2016,2,17,9,15,784.0,75.0,3.35,14.5,392.5,211.17,139.26
2016,2,17,9,30,816.0,79.0,3.4,15.0,444.0,264.43,186.0
2016,2,17,9,45,837.5,83.0,3.5,16.0,491.0,316.75,232.41
2016,2,17,10,0,859.0,87.0,3.6,17.0,538.0,369.84,278.77
2016,2,17,10,15,875.0,89.5,3.5,17.5,579.0,419.89,322.1
2016,2,17,10,30,891.0,92.0,3.4,18.0,620.0,472.25,365.88
2016,2,17,10,45,901.0,94.5,3.3,18.5,654.0,518.21,403.52
2016,2,17,11,0,911.0,97.0,3.2,19.0,688.0,562.78,438.88
2016,2,17,11,15,919.0,98.5,3.15,19.0,714.5,603.69,471.47
2016,2,17,11,30,927.0,100.0,3.1,19.0,741.0,642.61,501.81
2016,2,17,11,45,929.5,101.5,3.05,19.5,758.5,675.95,526.38
2016,2,17,12,0,932.0,103.0,3.0,20.0,776.0,706.6,548.39
2016,2,17,12,15,934.5,103.5,3.0,20.0,785.5,733.47,568.54
2016,2,17,12,30,937.0,104.0,3.0,20.0,795.0,757.38,585.41
2016,2,17,12,45,936.0,105.0,3.05,20.5,795.0,776.21,597.67
2016,2,17,13,0,935.0,106.0,3.1,21.0,795.0,791.79,607.7
2016,2,17,13,15,932.5,105.5,3.1,21.0,786.0,801.43,614.57
2016,2,17,13,30,930.0,105.0,3.1,21.0,777.0,807.67,619.22
2016,2,17,13,45,923.5,104.5,3.1,21.5,759.5,807.48,618.34
2016,2,17,14,0,917.0,104.0,3.1,22.0,742.0,803.9,615.27
2016,2,17,14,15,909.0,102.5,3.1,22.0,716.0,794.8,609.68
2016,2,17,14,30,901.0,101.0,3.1,22.0,690.0,782.44,601.95
2016,2,17,14,45,889.0,99.0,3.1,22.0,656.5,766.77,591.99
2016,2,17,15,0,877.0,97.0,3.1,22.0,623.0,745.02,577.78
2016,2,17,15,15,861.0,94.5,3.05,21.5,582.5,717.14,560.03
2016,2,17,15,30,845.0,92.0,3.0,21.0,542.0,686.82,540.36
2016,2,17,15,45,822.0,88.5,2.95,21.0,495.5,648.6,512.54
2016,2,17,16,0,799.0,85.0,2.9,21.0,449.0,608.78,483.04
2016,2,17,16,15,767.5,81.0,2.55,20.0,398.5,562.03,448.32
2016,2,17,16,30,736.0,77.0,2.2,19.0,348.0,517.17,413.95
2016,2,17,16,45,689.5,71.0,1.9,18.5,294.0,460.06,368.47
2016,2,17,17,0,643.0,65.0,1.6,18.0,240.0,404.51,322.81
2016,2,17,17,15,570.0,56.5,1.65,17.0,186.5,336.19,266.98
2016,2,17,17,30,497.0,48.0,1.7,16.0,133.0,272.69,212.74
2016,2,17,17,45,373.5,35.5,1.75,15.0,86.0,192.13,143.32
2016,2,17,18,0,250.0,23.0,1.8,14.0,39.0,117.76,56.25
2016,2,17,18,15,125.0,11.5,1.85,14.0,19.5,44.8,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,58.5,12.5,3.9,12.5,15.5,12.29,0.0
2016,2,18,7,30,117.0,25.0,4.1,13.0,31.0,19.79,1.83
2016,2,18,7,45,254.5,41.5,4.35,13.5,77.0,32.13,21.73
2016,2,18,8,0,392.0,58.0,4.6,14.0,123.0,43.85,32.98
2016,2,18,8,15,473.0,69.5,4.8,14.5,175.5,52.13,40.74
2016,2,18,8,30,554.0,81.0,5.0,15.0,228.0,77.76,48.81
2016,2,18,8,45,346.5,116.5,5.25,16.0,215.0,121.44,83.06
2016,2,18,9,0,139.0,152.0,5.5,17.0,202.0,150.18,114.02
2016,2,18,9,15,464.5,121.5,5.5,17.5,324.5,190.45,134.13
2016,2,18,9,30,790.0,91.0,5.5,18.0,447.0,271.99,192.11
2016,2,18,9,45,568.0,154.5,5.55,18.5,424.0,301.47,226.22
2016,2,18,10,0,346.0,218.0,5.6,19.0,401.0,313.28,242.47
2016,2,18,10,15,621.0,155.5,5.6,19.5,514.5,381.68,295.26
2016,2,18,10,30,896.0,93.0,5.6,20.0,628.0,478.8,372.14
2016,2,18,10,45,911.0,93.5,5.7,20.5,663.0,525.6,411.11
2016,2,18,11,0,926.0,94.0,5.8,21.0,698.0,571.36,448.43
2016,2,18,11,15,933.5,95.0,5.85,21.0,724.5,612.11,481.86
2016,2,18,11,30,941.0,96.0,5.9,21.0,751.0,650.8,513.06
2016,2,18,11,45,946.0,97.0,5.95,21.5,769.0,685.65,539.79
2016,2,18,12,0,951.0,98.0,6.0,22.0,787.0,717.91,564.05
2016,2,18,12,15,952.5,98.0,6.05,22.0,796.0,744.07,584.24
2016,2,18,12,30,954.0,98.0,6.1,22.0,805.0,767.15,601.11
2016,2,18,12,45,953.5,98.0,6.15,22.5,805.0,785.62,613.48
2016,2,18,13,0,953.0,98.0,6.2,23.0,805.0,800.75,623.49
2016,2,18,13,15,950.5,98.0,6.2,23.0,796.0,811.02,631.1
2016,2,18,13,30,948.0,98.0,6.2,23.0,787.0,817.82,636.35
2016,2,18,13,45,942.5,97.0,6.2,23.5,769.5,817.85,635.58
2016,2,18,14,0,937.0,96.0,6.2,24.0,752.0,814.39,632.46
2016,2,18,14,15,929.0,94.5,6.15,24.0,725.5,805.09,626.32
2016,2,18,14,30,921.0,93.0,6.1,24.0,699.0,792.47,617.91
2016,2,18,14,45,902.5,94.5,6.05,24.0,664.0,772.11,603.97
2016,2,18,15,0,884.0,96.0,6.0,24.0,629.0,752.44,590.63
2016,2,18,15,15,867.5,93.0,5.85,23.5,588.0,723.43,571.19
2016,2,18,15,30,851.0,90.0,5.7,23.0,547.0,691.98,549.85
2016,2,18,15,45,825.0,88.0,5.55,23.0,500.0,653.16,520.76
2016,2,18,16,0,799.0,86.0,5.4,23.0,453.0,612.89,489.9
2016,2,18,16,15,767.0,81.5,5.0,22.5,401.5,565.12,453.03
2016,2,18,16,30,735.0,77.0,4.6,22.0,350.0,519.26,416.75
2016,2,18,16,45,684.5,71.5,4.2,21.5,296.0,460.41,369.49
2016,2,18,17,0,634.0,66.0,3.8,21.0,242.0,403.45,322.61
2016,2,18,17,15,561.0,58.0,3.65,20.0,188.5,335.77,266.54
2016,2,18,17,30,488.0,50.0,3.5,19.0,135.0,272.87,212.43
2016,2,18,17,45,362.5,37.0,3.4,18.5,87.5,190.95,141.86
2016,2,18,18,0,237.0,24.0,3.3,18.0,40.0,116.19,59.88
2016,2,18,18,15,118.5,12.0,3.5,17.5,20.0,43.87,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,67.5,12.0,4.4,15.5,16.5,11.8,0.0
2016,2,19,7,30,135.0,24.0,4.6,16.0,33.0,18.85,3.38
2016,2,19,7,45,267.0,40.0,4.8,16.5,78.0,30.76,20.4
2016,2,19,8,0,399.0,56.0,5.0,17.0,123.0,43.36,32.18
2016,2,19,8,15,476.5,66.5,5.1,17.5,175.0,48.89,37.42
2016,2,19,8,30,554.0,77.0,5.2,18.0,227.0,75.94,45.71
2016,2,19,8,45,277.0,77.0,5.3,18.5,152.0,84.34,53.99
2016,2,19,9,0,0.0,77.0,5.4,19.0,77.0,74.13,56.38
2016,2,19,9,15,0.0,110.0,5.35,19.5,110.0,104.54,81.22
2016,2,19,9,30,0.0,143.0,5.3,20.0,143.0,134.91,105.58
2016,2,19,9,45,1.5,157.0,5.25,20.5,158.0,148.9,116.29
2016,2,19,10,0,3.0,171.0,5.2,21.0,173.0,163.05,127.05
2016,2,19,10,15,138.5,221.5,5.1,21.5,305.0,257.56,200.25
2016,2,19,10,30,274.0,272.0,5.0,22.0,437.0,367.58,284.96
2016,2,19,10,45,557.0,196.5,4.95,22.5,555.0,449.05,348.29
2016,2,19,11,0,840.0,121.0,4.9,23.0,673.0,553.51,429.56
2016,2,19,11,15,848.5,123.0,4.8,23.0,699.0,593.18,460.73
2016,2,19,11,30,857.0,125.0,4.7,23.0,725.0,631.15,490.13
2016,2,19,11,45,858.5,127.5,4.6,23.5,741.5,663.29,513.56
2016,2,19,12,0,860.0,130.0,4.5,24.0,758.0,692.94,534.58
2016,2,19,12,15,862.5,130.5,4.45,24.0,767.0,718.68,553.7
2016,2,19,12,30,865.0,131.0,4.4,24.0,776.0,741.71,570.68
2016,2,19,12,45,863.0,132.0,4.35,24.5,775.5,759.15,581.69
2016,2,19,13,0,861.0,133.0,4.3,25.0,775.0,773.53,590.54
2016,2,19,13,15,858.0,132.5,4.2,25.0,766.0,782.54,596.64
2016,2,19,13,30,855.0,132.0,4.1,25.0,757.0,788.36,600.64
2016,2,19,13,45,848.0,131.5,4.1,25.0,739.5,787.95,600.79
2016,2,19,14,0,841.0,131.0,4.1,25.0,722.0,784.36,598.87
2016,2,19,14,15,832.0,129.0,4.05,25.0,696.5,774.56,592.53
2016,2,19,14,30,823.0,127.0,4.0,25.0,671.0,761.73,584.19
2016,2,19,14,45,810.5,124.0,4.0,25.0,638.0,742.32,571.45
2016,2,19,15,0,798.0,121.0,4.0,25.0,605.0,720.2,556.84
2016,2,19,15,15,780.0,117.5,3.9,25.0,565.5,693.23,538.2
2016,2,19,15,30,762.0,114.0,3.8,25.0,526.0,662.21,515.95
2016,2,19,15,45,737.5,109.5,3.75,25.0,480.5,623.9,488.19
2016,2,19,16,0,713.0,105.0,3.7,25.0,435.0,584.33,459.03
2016,2,19,16,15,678.5,99.5,3.3,24.0,385.0,536.62,423.97
2016,2,19,16,30,644.0,94.0,2.9,23.0,335.0,488.94,387.98
2016,2,19,16,45,595.0,86.5,2.55,22.5,283.0,431.63,342.9
2016,2,19,17,0,546.0,79.0,2.2,22.0,231.0,376.2,298.01
2016,2,19,17,15,472.0,68.0,2.1,21.0,179.5,307.91,242.61
2016,2,19,17,30,398.0,57.0,2.0,20.0,128.0,244.58,189.41
2016,2,19,17,45,283.5,42.0,1.95,19.0,83.5,168.0,124.76
2016,2,19,18,0,169.0,27.0,1.9,18.0,39.0,99.16,54.39
2016,2,19,18,15,84.5,13.5,1.9,18.0,19.5,36.38,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,50.0,12.5,2.75,16.5,16.0,12.29,0.0
2016,2,20,7,30,100.0,25.0,3.0,17.0,32.0,20.9,6.05
2016,2,20,7,45,205.5,43.5,3.3,17.5,74.0,33.53,22.77
2016,2,20,8,0,311.0,62.0,3.6,18.0,116.0,46.77,35.05
2016,2,20,8,15,385.5,75.5,3.85,18.5,165.5,55.35,42.93
2016,2,20,8,30,460.0,89.0,4.1,19.0,215.0,84.21,53.71
2016,2,20,8,45,511.5,98.5,4.35,19.5,265.5,124.62,77.43
2016,2,20,9,0,563.0,108.0,4.6,20.0,316.0,170.29,110.86
2016,2,20,9,15,281.5,92.5,4.7,20.5,196.5,132.88,93.06
2016,2,20,9,30,0.0,77.0,4.8,21.0,77.0,74.46,55.81
2016,2,20,9,45,0.0,83.0,4.9,21.5,83.0,80.28,60.3
2016,2,20,10,0,0.0,89.0,5.0,22.0,89.0,86.09,64.7
2016,2,20,10,15,16.5,167.0,5.0,22.0,177.0,165.73,128.29
2016,2,20,10,30,33.0,245.0,5.0,22.0,265.0,242.8,188.69
2016,2,20,10,45,17.5,210.5,5.05,22.5,221.5,209.15,161.64
2016,2,20,11,0,2.0,176.0,5.1,23.0,178.0,169.96,130.27
2016,2,20,11,15,3.5,182.0,5.05,23.5,185.0,176.89,135.3
2016,2,20,11,30,5.0,188.0,5.0,24.0,192.0,183.92,140.36
2016,2,20,11,45,3.0,173.5,5.0,24.5,176.0,169.26,128.48
2016,2,20,12,0,1.0,159.0,5.0,25.0,160.0,154.31,116.45
2016,2,20,12,15,5.5,196.0,5.0,25.0,200.5,193.22,146.73
2016,2,20,12,30,10.0,233.0,5.0,25.0,241.0,232.56,177.05
2016,2,20,12,45,13.5,249.0,5.0,25.5,259.5,251.25,191.01
2016,2,20,13,0,17.0,265.0,5.0,26.0,278.0,270.18,205.12
2016,2,20,13,15,19.0,270.5,4.95,26.0,284.5,277.87,211.04
2016,2,20,13,30,21.0,276.0,4.9,26.0,291.0,285.63,217.06
2016,2,20,13,45,172.0,301.0,4.9,26.0,423.0,436.5,334.99
2016,2,20,14,0,323.0,326.0,4.9,26.0,555.0,585.5,447.7
2016,2,20,14,15,241.0,324.5,4.8,26.0,492.0,517.62,395.95
2016,2,20,14,30,159.0,323.0,4.7,26.0,429.0,455.06,348.25
2016,2,20,14,45,111.0,297.0,4.6,26.0,369.0,386.28,296.49
2016,2,20,15,0,63.0,271.0,4.5,26.0,309.0,323.99,248.85
2016,2,20,15,15,90.5,259.5,4.25,25.5,311.0,332.44,257.08
2016,2,20,15,30,118.0,248.0,4.0,25.0,313.0,346.49,269.38
2016,2,20,15,45,90.5,222.5,3.8,25.0,270.0,292.76,228.07
2016,2,20,16,0,63.0,197.0,3.6,25.0,227.0,246.77,192.4
2016,2,20,16,15,56.0,176.0,3.2,24.0,200.5,219.65,172.14
2016,2,20,16,30,49.0,155.0,2.8,23.0,174.0,192.71,151.57
2016,2,20,16,45,44.0,133.0,2.45,22.5,148.0,165.91,130.45
2016,2,20,17,0,39.0,111.0,2.1,22.0,122.0,139.22,108.97
2016,2,20,17,15,26.5,88.0,2.15,21.5,94.5,107.88,83.25
2016,2,20,17,30,14.0,65.0,2.2,21.0,67.0,73.36,54.5
2016,2,20,17,45,7.0,43.0,2.3,21.0,44.0,47.18,32.21
2016,2,20,18,0,0.0,21.0,2.4,21.0,21.0,20.4,7.8
2016,2,20,18,15,0.0,10.5,2.6,21.0,10.5,10.32,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,4.0,2.15,17.0,4.0,3.93,0.0
2016,2,21,7,30,0.0,8.0,2.4,17.0,8.0,7.71,0.0
2016,2,21,7,45,0.0,18.0,2.7,17.5,18.0,17.36,9.15
2016,2,21,8,0,0.0,28.0,3.0,18.0,28.0,27.02,17.95
2016,2,21,8,15,0.0,39.5,3.15,18.0,39.5,38.14,27.98
2016,2,21,8,30,0.0,51.0,3.3,18.0,51.0,49.27,35.91
2016,2,21,8,45,0.0,63.0,3.45,18.5,63.0,60.89,45.55
2016,2,21,9,0,0.0,75.0,3.6,19.0,75.0,72.36,54.89
2016,2,21,9,15,0.0,78.0,3.6,19.0,78.0,75.4,57.24
2016,2,21,9,30,0.0,81.0,3.6,19.0,81.0,78.34,59.47
2016,2,21,9,45,0.0,90.5,3.6,19.5,90.5,87.42,66.6
2016,2,21,10,0,0.0,100.0,3.6,20.0,100.0,96.49,73.63
2016,2,21,10,15,0.0,127.0,3.5,20.0,127.0,122.02,94.06
2016,2,21,10,30,0.0,154.0,3.4,20.0,154.0,147.58,114.27
2016,2,21,10,45,0.0,154.5,3.35,20.0,154.5,148.37,114.6
2016,2,21,11,0,0.0,155.0,3.3,20.0,155.0,149.1,114.96
2016,2,21,11,15,0.0,147.5,3.15,20.0,147.5,142.18,109.25
2016,2,21,11,30,0.0,140.0,3.0,20.0,140.0,135.16,103.52
2016,2,21,11,45,2.0,161.0,2.85,20.5,162.5,156.68,120.26
2016,2,21,12,0,4.0,182.0,2.7,21.0,185.0,178.4,136.94
2016,2,21,12,15,3.0,174.0,2.45,21.0,176.5,170.33,130.42
2016,2,21,12,30,2.0,166.0,2.2,21.0,168.0,162.14,123.89
2016,2,21,12,45,5.0,191.0,1.95,21.0,195.0,188.78,144.68
2016,2,21,13,0,8.0,216.0,1.7,21.0,222.0,215.7,165.4
2016,2,21,13,15,8.5,217.0,1.5,21.0,223.5,217.49,166.63
2016,2,21,13,30,9.0,218.0,1.3,21.0,225.0,219.28,167.94
2016,2,21,13,45,26.5,263.0,1.15,21.5,282.5,281.92,215.67
2016,2,21,14,0,44.0,308.0,1.0,22.0,340.0,342.81,260.59
2016,2,21,14,15,33.0,281.5,0.95,22.0,305.0,308.56,234.76
2016,2,21,14,30,22.0,255.0,0.9,22.0,270.0,268.36,204.79
2016,2,21,14,45,47.5,266.0,0.9,22.0,296.0,306.05,234.48
2016,2,21,15,0,73.0,277.0,0.9,22.0,322.0,337.97,259.23
2016,2,21,15,15,79.5,261.0,0.85,21.5,307.0,326.41,251.52
2016,2,21,15,30,86.0,245.0,0.8,21.0,292.0,314.29,243.61
2016,2,21,15,45,43.0,155.0,0.75,21.0,178.5,186.91,145.5
2016,2,21,16,0,0.0,65.0,0.7,21.0,65.0,62.83,46.04
2016,2,21,16,15,0.0,57.5,0.65,20.5,57.5,55.56,40.52
2016,2,21,16,30,0.0,50.0,0.6,20.0,50.0,48.3,34.73
2016,2,21,16,45,0.0,41.5,0.55,20.0,41.5,40.07,27.97
2016,2,21,17,0,0.0,33.0,0.5,20.0,33.0,31.85,21.13
2016,2,21,17,15,0.0,25.0,0.5,19.5,25.0,24.12,14.63
2016,2,21,17,30,0.0,17.0,0.5,19.0,17.0,16.39,8.05
2016,2,21,17,45,0.0,10.5,0.55,19.0,10.5,10.12,2.62
2016,2,21,18,0,0.0,4.0,0.6,19.0,4.0,3.85,0.0
2016,2,21,18,15,0.0,2.0,0.65,19.0,2.0,1.97,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
