Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,100.0,23.0,3.25,16.5,34.0,17.98,3.34
2016,3,3,7,30,200.0,46.0,3.5,17.0,68.0,35.68,24.59
2016,3,3,7,45,352.0,55.5,3.8,17.5,122.0,41.51,30.56
2016,3,3,8,0,504.0,65.0,4.1,18.0,176.0,47.03,35.76
2016,3,3,8,15,570.5,73.0,4.35,18.5,232.0,71.0,41.69
2016,3,3,8,30,637.0,81.0,4.6,19.0,288.0,117.39,66.98
2016,3,3,8,45,713.0,79.0,4.9,20.0,348.5,163.74,99.07
2016,3,3,9,0,789.0,77.0,5.2,21.0,409.0,220.84,144.43
2016,3,3,9,15,817.5,80.5,5.55,21.5,462.5,274.9,191.63
2016,3,3,9,30,846.0,84.0,5.9,22.0,516.0,330.95,240.94
2016,3,3,9,45,873.5,84.0,6.3,22.5,565.5,388.69,291.25
2016,3,3,10,0,901.0,84.0,6.7,23.0,615.0,443.95,338.86
2016,3,3,10,15,915.5,86.0,6.8,23.0,657.0,495.95,383.48
2016,3,3,10,30,930.0,88.0,6.9,23.0,699.0,547.28,426.58
2016,3,3,10,45,942.0,89.0,7.0,23.5,734.5,595.42,465.43
2016,3,3,11,0,954.0,90.0,7.1,24.0,770.0,642.15,502.25
2016,3,3,11,15,961.5,91.0,7.05,24.0,797.0,684.45,535.6
2016,3,3,11,30,969.0,92.0,7.0,24.0,824.0,724.54,566.67
2016,3,3,11,45,976.0,91.5,7.0,24.5,843.0,760.45,592.01
2016,3,3,12,0,983.0,91.0,7.0,25.0,862.0,793.7,614.56
2016,3,3,12,15,985.5,91.0,6.9,25.0,871.0,821.27,633.79
2016,3,3,12,30,988.0,91.0,6.8,25.0,880.0,845.65,650.71
2016,3,3,12,45,991.5,89.5,6.75,25.0,881.0,865.99,664.95
2016,3,3,13,0,995.0,88.0,6.7,25.0,882.0,882.91,676.84
2016,3,3,13,15,993.0,87.5,6.6,25.0,872.5,892.9,683.68
2016,3,3,13,30,991.0,87.0,6.5,25.0,863.0,899.22,688.06
2016,3,3,13,45,990.0,85.0,6.45,25.0,845.5,901.1,689.67
2016,3,3,14,0,989.0,83.0,6.4,25.0,828.0,899.27,688.82
2016,3,3,14,15,982.5,82.0,6.3,25.0,801.0,890.32,682.86
2016,3,3,14,30,976.0,81.0,6.2,25.0,774.0,877.8,674.53
2016,3,3,14,45,962.0,82.0,6.1,25.0,738.5,858.02,661.16
2016,3,3,15,0,948.0,83.0,6.0,25.0,703.0,835.15,645.69
2016,3,3,15,15,935.0,81.0,5.85,24.5,661.0,806.84,627.41
2016,3,3,15,30,922.0,79.0,5.7,24.0,619.0,775.78,607.08
2016,3,3,15,45,905.0,76.0,5.55,24.0,570.5,738.19,580.66
2016,3,3,16,0,888.0,73.0,5.4,24.0,522.0,698.53,552.58
2016,3,3,16,15,863.0,70.0,5.0,23.0,469.0,651.82,519.86
2016,3,3,16,30,838.0,67.0,4.6,22.0,416.0,607.89,486.95
2016,3,3,16,45,801.0,62.5,4.25,21.5,359.5,550.71,442.33
2016,3,3,17,0,764.0,58.0,3.9,21.0,303.0,494.17,397.16
2016,3,3,17,15,706.0,52.5,3.5,19.5,245.0,426.97,343.21
2016,3,3,17,30,648.0,47.0,3.1,18.0,187.0,363.05,289.5
2016,3,3,17,45,546.5,39.0,2.75,17.0,133.0,282.29,220.02
2016,3,3,18,0,445.0,31.0,2.4,16.0,79.0,214.07,157.69
2016,3,3,18,15,222.5,15.5,2.4,15.5,39.5,98.43,22.32
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.5,17.0,1.2,9.0,43.5,12.5,1.97
2016,3,4,7,30,449.0,34.0,1.2,10.0,87.0,25.54,16.72
2016,3,4,7,45,550.5,42.5,1.3,11.0,142.5,30.18,21.42
2016,3,4,8,0,652.0,51.0,1.4,12.0,198.0,37.94,28.59
2016,3,4,8,15,709.5,57.0,1.6,13.0,256.5,68.26,35.74
2016,3,4,8,30,767.0,63.0,1.8,14.0,315.0,120.05,64.64
2016,3,4,8,45,803.0,67.5,2.0,15.0,372.0,173.35,104.72
2016,3,4,9,0,839.0,72.0,2.2,16.0,429.0,230.01,152.2
2016,3,4,9,15,864.0,75.5,2.3,16.5,482.5,285.98,201.57
2016,3,4,9,30,889.0,79.0,2.4,17.0,536.0,347.23,255.15
2016,3,4,9,45,904.0,82.5,2.55,18.0,584.0,402.22,302.7
2016,3,4,10,0,919.0,86.0,2.7,19.0,632.0,457.09,348.78
2016,3,4,10,15,931.5,88.0,2.6,19.0,673.5,509.1,392.09
2016,3,4,10,30,944.0,90.0,2.5,19.0,715.0,560.22,433.36
2016,3,4,10,45,949.5,93.5,2.4,19.5,748.5,607.78,469.77
2016,3,4,11,0,955.0,97.0,2.3,20.0,782.0,653.42,503.46
2016,3,4,11,15,961.0,98.0,2.25,20.5,808.0,694.89,533.38
2016,3,4,11,30,967.0,99.0,2.2,21.0,834.0,734.05,560.79
2016,3,4,11,45,965.5,102.5,2.2,21.5,850.0,767.92,583.12
2016,3,4,12,0,964.0,106.0,2.2,22.0,866.0,798.72,602.52
2016,3,4,12,15,965.5,106.5,2.2,22.0,874.5,825.68,620.36
2016,3,4,12,30,967.0,107.0,2.2,22.0,883.0,849.46,636.08
2016,3,4,12,45,965.5,107.5,2.2,22.5,882.0,867.62,646.81
2016,3,4,13,0,964.0,108.0,2.2,23.0,881.0,882.33,655.31
2016,3,4,13,15,961.0,107.5,2.2,23.0,871.0,891.31,661.38
2016,3,4,13,30,958.0,107.0,2.2,23.0,861.0,896.71,665.27
2016,3,4,13,45,843.0,153.0,2.25,23.0,805.5,857.5,639.88
2016,3,4,14,0,728.0,199.0,2.3,23.0,750.0,814.56,612.12
2016,3,4,14,15,830.0,150.5,2.35,23.0,759.0,844.92,634.37
2016,3,4,14,30,932.0,102.0,2.4,23.0,768.0,868.28,651.3
2016,3,4,14,45,920.5,100.5,2.45,23.0,733.0,848.37,639.07
2016,3,4,15,0,909.0,99.0,2.5,23.0,698.0,825.41,625.14
2016,3,4,15,15,894.5,96.5,2.5,23.0,655.5,796.18,606.51
2016,3,4,15,30,880.0,94.0,2.5,23.0,613.0,768.39,588.86
2016,3,4,15,45,665.5,138.5,2.5,23.0,512.5,644.47,500.54
2016,3,4,16,0,451.0,183.0,2.5,23.0,412.0,523.85,409.73
2016,3,4,16,15,618.0,124.0,2.2,22.0,403.5,559.7,441.37
2016,3,4,16,30,785.0,65.0,1.9,21.0,395.0,575.09,455.81
2016,3,4,16,45,719.0,70.5,1.65,20.5,340.5,514.2,408.45
2016,3,4,17,0,653.0,76.0,1.4,20.0,286.0,458.85,364.54
2016,3,4,17,15,591.0,68.0,1.45,19.0,231.0,391.41,311.96
2016,3,4,17,30,529.0,60.0,1.5,18.0,176.0,327.88,259.99
2016,3,4,17,45,436.5,47.5,1.55,17.0,125.0,251.24,195.58
2016,3,4,18,0,344.0,35.0,1.6,16.0,74.0,182.84,135.19
2016,3,4,18,15,172.0,17.5,1.65,15.5,37.0,86.13,26.09
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,80.5,22.0,1.15,11.5,31.5,18.55,6.8
2016,3,5,7,30,161.0,44.0,1.2,12.0,63.0,35.97,25.71
2016,3,5,7,45,208.5,65.0,1.3,13.0,104.0,51.92,40.5
2016,3,5,8,0,256.0,86.0,1.4,14.0,145.0,67.22,54.34
2016,3,5,8,15,298.0,102.0,1.45,15.0,188.5,93.59,65.97
2016,3,5,8,30,340.0,118.0,1.5,16.0,232.0,125.57,85.81
2016,3,5,8,45,473.0,113.5,1.6,17.0,301.0,163.6,110.03
2016,3,5,9,0,606.0,109.0,1.7,18.0,370.0,214.58,147.55
2016,3,5,9,15,709.5,102.0,1.7,18.5,443.5,269.77,191.87
2016,3,5,9,30,813.0,95.0,1.7,19.0,517.0,337.92,247.27
2016,3,5,9,45,832.0,98.5,1.7,19.5,564.5,390.81,292.21
2016,3,5,10,0,851.0,102.0,1.7,20.0,612.0,444.2,336.33
2016,3,5,10,15,865.5,105.0,1.8,20.5,653.0,495.26,377.73
2016,3,5,10,30,880.0,108.0,1.9,21.0,694.0,545.84,417.54
2016,3,5,10,45,890.0,110.0,2.0,21.5,728.0,594.37,454.69
2016,3,5,11,0,900.0,112.0,2.1,22.0,762.0,639.0,488.11
2016,3,5,11,15,907.0,113.5,2.25,22.5,787.5,679.63,518.15
2016,3,5,11,30,914.0,115.0,2.4,23.0,813.0,718.18,546.11
2016,3,5,11,45,917.0,116.5,2.55,23.5,830.5,751.68,569.6
2016,3,5,12,0,920.0,118.0,2.7,24.0,848.0,782.5,590.05
2016,3,5,12,15,922.0,118.5,2.8,24.0,856.5,808.79,608.22
2016,3,5,12,30,924.0,119.0,2.9,24.0,865.0,832.09,624.41
2016,3,5,12,45,921.5,120.5,3.05,24.5,863.5,849.71,635.91
2016,3,5,13,0,919.0,122.0,3.2,25.0,862.0,864.03,645.25
2016,3,5,13,15,916.0,121.5,3.25,25.0,852.5,872.59,651.47
2016,3,5,13,30,913.0,121.0,3.3,25.0,843.0,877.73,655.56
2016,3,5,13,45,903.0,122.0,3.4,25.0,823.0,875.22,654.91
2016,3,5,14,0,893.0,123.0,3.5,25.0,803.0,869.34,652.13
2016,3,5,14,15,821.5,147.0,3.5,25.0,756.5,837.5,631.1
2016,3,5,14,30,750.0,171.0,3.5,25.0,710.0,802.61,608.06
2016,3,5,14,45,782.0,152.0,3.55,25.0,690.5,801.74,609.0
2016,3,5,15,0,814.0,133.0,3.6,25.0,671.0,794.33,605.27
2016,3,5,15,15,796.5,129.5,3.55,24.5,629.5,763.6,585.93
2016,3,5,15,30,779.0,126.0,3.5,24.0,588.0,733.34,566.94
2016,3,5,15,45,753.5,122.5,3.5,24.0,540.0,692.87,539.3
2016,3,5,16,0,728.0,119.0,3.5,24.0,492.0,651.15,509.55
2016,3,5,16,15,696.0,113.0,3.15,23.0,440.0,601.44,474.09
2016,3,5,16,30,664.0,107.0,2.8,22.0,388.0,551.56,437.62
2016,3,5,16,45,616.5,100.0,2.5,21.5,333.0,491.63,391.74
2016,3,5,17,0,569.0,93.0,2.2,21.0,278.0,433.46,345.99
2016,3,5,17,15,504.0,82.5,2.05,20.0,223.5,364.84,291.6
2016,3,5,17,30,439.0,72.0,1.9,19.0,169.0,299.52,237.88
2016,3,5,17,45,339.0,57.0,1.8,18.0,119.0,221.58,172.63
2016,3,5,18,0,239.0,42.0,1.7,17.0,69.0,153.02,113.38
2016,3,5,18,15,119.5,21.0,1.7,16.5,34.5,73.31,26.52
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,16.5,3.2,13.5,16.5,15.92,5.72
2016,3,6,7,30,0.0,33.0,3.3,14.0,33.0,31.73,21.87
2016,3,6,7,45,0.0,54.0,3.45,14.5,54.0,50.76,39.25
2016,3,6,8,0,0.0,75.0,3.6,15.0,75.0,69.49,56.15
2016,3,6,8,15,2.5,97.0,3.9,15.5,98.0,89.67,70.28
2016,3,6,8,30,5.0,119.0,4.2,16.0,121.0,110.52,87.37
2016,3,6,8,45,273.0,131.0,4.5,16.5,249.5,153.45,111.01
2016,3,6,9,0,541.0,143.0,4.8,17.0,378.0,233.22,166.93
2016,3,6,9,15,369.0,188.5,4.95,17.5,358.0,261.4,197.88
2016,3,6,9,30,197.0,234.0,5.1,18.0,338.0,270.66,210.88
2016,3,6,9,45,98.5,156.0,5.25,18.5,208.0,179.85,140.31
2016,3,6,10,0,0.0,78.0,5.4,19.0,78.0,75.46,56.41
2016,3,6,10,15,0.0,83.5,5.5,19.0,83.5,80.81,60.66
2016,3,6,10,30,0.0,89.0,5.6,19.0,89.0,86.15,64.85
2016,3,6,10,45,0.0,104.5,5.75,19.5,104.5,101.07,76.64
2016,3,6,11,0,0.0,120.0,5.9,20.0,120.0,115.95,88.29
2016,3,6,11,15,0.0,124.0,6.0,20.5,124.0,119.85,91.09
2016,3,6,11,30,0.0,128.0,6.1,21.0,128.0,123.75,93.91
2016,3,6,11,45,0.0,129.5,6.25,21.5,129.5,125.27,94.83
2016,3,6,12,0,0.0,131.0,6.4,22.0,131.0,126.78,95.78
2016,3,6,12,15,0.0,132.5,6.45,22.0,132.5,128.3,96.93
2016,3,6,12,30,0.0,134.0,6.5,22.0,134.0,129.82,98.1
2016,3,6,12,45,0.0,134.0,6.55,22.5,134.0,129.89,97.96
2016,3,6,13,0,0.0,134.0,6.6,23.0,134.0,129.95,97.83
2016,3,6,13,15,78.5,265.0,6.55,23.0,327.5,329.45,255.61
2016,3,6,13,30,157.0,396.0,6.5,23.0,521.0,528.79,407.52
2016,3,6,13,45,155.0,389.0,6.45,23.5,510.5,523.57,402.6
2016,3,6,14,0,153.0,382.0,6.4,24.0,500.0,517.66,397.76
2016,3,6,14,15,77.0,271.0,6.3,24.0,331.0,335.69,259.46
2016,3,6,14,30,1.0,160.0,6.2,24.0,162.0,156.86,119.0
2016,3,6,14,45,5.0,186.0,6.1,24.0,190.0,186.25,142.56
2016,3,6,15,0,9.0,212.0,6.0,24.0,218.0,216.09,166.26
2016,3,6,15,15,128.5,241.5,5.8,23.5,318.5,353.71,277.64
2016,3,6,15,30,248.0,271.0,5.6,23.0,419.0,475.32,374.26
2016,3,6,15,45,467.0,199.0,5.45,23.0,450.0,567.08,449.41
2016,3,6,16,0,686.0,127.0,5.3,23.0,481.0,633.08,503.76
2016,3,6,16,15,661.0,113.5,5.1,22.5,426.5,580.94,464.84
2016,3,6,16,30,636.0,100.0,4.9,22.0,372.0,528.19,425.09
2016,3,6,16,45,570.0,101.0,4.75,22.0,320.0,467.03,376.43
2016,3,6,17,0,504.0,102.0,4.6,22.0,268.0,406.76,327.57
2016,3,6,17,15,444.0,89.5,4.45,21.5,215.5,341.77,274.66
2016,3,6,17,30,384.0,77.0,4.3,21.0,163.0,281.09,223.71
2016,3,6,17,45,290.0,61.0,4.2,20.5,115.0,206.84,160.88
2016,3,6,18,0,196.0,45.0,4.1,20.0,67.0,141.47,104.41
2016,3,6,18,15,98.0,22.5,4.25,19.5,33.5,69.26,28.41
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.48,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.96,0.0
2016,3,7,7,45,0.0,2.0,4.9,17.5,2.0,1.93,0.0
2016,3,7,8,0,0.0,3.0,5.1,18.0,3.0,2.89,0.0
2016,3,7,8,15,0.0,3.5,5.45,18.5,3.5,3.37,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.86,0.0
2016,3,7,8,45,0.0,21.5,6.2,19.5,21.5,20.75,11.73
2016,3,7,9,0,0.0,39.0,6.6,20.0,39.0,37.67,25.71
2016,3,7,9,15,37.5,135.0,6.7,20.0,155.0,135.8,105.11
2016,3,7,9,30,75.0,231.0,6.8,20.0,271.0,233.57,182.97
2016,3,7,9,45,39.0,205.0,6.95,20.5,226.0,204.15,159.58
2016,3,7,10,0,3.0,179.0,7.1,21.0,181.0,171.67,133.4
2016,3,7,10,15,3.5,181.5,7.0,21.0,184.0,174.95,135.7
2016,3,7,10,30,4.0,184.0,6.9,21.0,187.0,178.17,137.96
2016,3,7,10,45,2.5,171.0,6.8,21.0,173.0,165.66,127.74
2016,3,7,11,0,1.0,158.0,6.7,21.0,159.0,152.79,117.28
2016,3,7,11,15,8.5,213.5,6.6,21.0,220.5,210.54,162.88
2016,3,7,11,30,16.0,269.0,6.5,21.0,282.0,268.96,208.41
2016,3,7,11,45,38.5,320.5,6.4,21.5,352.0,334.33,258.71
2016,3,7,12,0,61.0,372.0,6.3,22.0,422.0,402.55,310.35
2016,3,7,12,15,68.0,381.5,6.25,22.0,437.5,420.61,323.93
2016,3,7,12,30,75.0,391.0,6.2,22.0,453.0,438.92,337.81
2016,3,7,12,45,51.5,358.5,6.2,22.0,401.0,391.9,301.71
2016,3,7,13,0,28.0,326.0,6.2,22.0,349.0,343.29,264.22
2016,3,7,13,15,36.0,338.5,6.2,22.0,367.5,364.26,280.66
2016,3,7,13,30,44.0,351.0,6.2,22.0,386.0,385.51,297.19
2016,3,7,13,45,23.5,259.0,6.2,22.0,278.0,277.09,213.91
2016,3,7,14,0,3.0,167.0,6.2,22.0,170.0,165.13,126.23
2016,3,7,14,15,1.5,160.5,6.3,22.0,162.0,157.62,120.51
2016,3,7,14,30,0.0,154.0,6.4,22.0,154.0,150.09,114.69
2016,3,7,14,45,0.0,126.5,6.5,22.0,126.5,122.99,93.38
2016,3,7,15,0,0.0,99.0,6.6,22.0,99.0,95.91,71.92
2016,3,7,15,15,0.0,71.5,6.5,22.0,71.5,69.17,50.55
2016,3,7,15,30,0.0,44.0,6.4,22.0,44.0,42.53,29.08
2016,3,7,15,45,7.5,115.5,6.3,22.0,119.5,117.99,90.64
2016,3,7,16,0,15.0,187.0,6.2,22.0,195.0,197.38,154.78
2016,3,7,16,15,7.5,134.5,5.95,21.5,138.5,137.84,107.35
2016,3,7,16,30,0.0,82.0,5.7,21.0,82.0,79.43,60.02
2016,3,7,16,45,0.0,69.5,5.5,20.5,69.5,67.19,50.25
2016,3,7,17,0,0.0,57.0,5.3,20.0,57.0,55.08,40.41
2016,3,7,17,15,0.0,45.5,5.2,19.5,45.5,43.94,31.22
2016,3,7,17,30,0.0,34.0,5.1,19.0,34.0,32.82,21.86
2016,3,7,17,45,0.0,24.0,5.0,19.0,24.0,23.16,13.57
2016,3,7,18,0,0.0,14.0,4.9,19.0,14.0,13.5,5.25
2016,3,7,18,15,0.0,7.0,4.9,19.0,7.0,6.75,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,18.5,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.98,0.0
2016,3,8,7,15,0.0,5.5,4.45,19.0,5.5,5.3,0.0
2016,3,8,7,30,0.0,10.0,4.5,19.0,10.0,9.64,2.61
2016,3,8,7,45,0.0,16.5,4.6,19.5,16.5,15.91,8.23
2016,3,8,8,0,0.0,23.0,4.7,20.0,23.0,22.19,13.83
2016,3,8,8,15,0.0,30.0,4.8,20.0,30.0,28.95,18.64
2016,3,8,8,30,0.0,37.0,4.9,20.0,37.0,35.72,24.27
2016,3,8,8,45,0.0,44.5,5.05,20.5,44.5,42.98,30.17
2016,3,8,9,0,0.0,52.0,5.2,21.0,52.0,50.24,35.98
2016,3,8,9,15,208.5,127.0,5.3,21.5,238.0,168.87,126.36
2016,3,8,9,30,417.0,202.0,5.4,22.0,424.0,310.62,235.35
2016,3,8,9,45,410.5,225.0,5.5,22.5,459.0,352.09,269.47
2016,3,8,10,0,404.0,248.0,5.6,23.0,494.0,395.29,304.21
2016,3,8,10,15,364.5,277.0,5.45,23.5,510.5,423.78,326.53
2016,3,8,10,30,325.0,306.0,5.3,24.0,527.0,448.26,344.8
2016,3,8,10,45,389.5,300.5,5.2,24.5,578.0,496.62,381.45
2016,3,8,11,0,454.0,295.0,5.1,25.0,629.0,547.65,419.65
2016,3,8,11,15,665.5,207.0,4.9,25.0,715.0,621.95,478.05
2016,3,8,11,30,877.0,119.0,4.7,25.0,801.0,708.64,544.64
2016,3,8,11,45,872.5,125.5,4.55,25.0,816.0,740.36,566.44
2016,3,8,12,0,868.0,132.0,4.4,25.0,831.0,769.15,585.64
2016,3,8,12,15,870.5,132.5,4.15,25.0,839.5,794.55,602.14
2016,3,8,12,30,873.0,133.0,3.9,25.0,848.0,817.14,616.54
2016,3,8,12,45,868.5,136.0,3.7,25.0,846.5,835.67,628.24
2016,3,8,13,0,864.0,139.0,3.5,25.0,845.0,849.53,636.71
2016,3,8,13,15,861.0,138.5,3.3,25.0,835.5,857.86,641.43
2016,3,8,13,30,858.0,138.0,3.1,25.0,826.0,862.96,644.0
2016,3,8,13,45,852.0,137.5,2.95,25.0,808.0,862.28,643.05
2016,3,8,14,0,846.0,137.0,2.8,25.0,790.0,858.37,640.05
2016,3,8,14,15,837.5,135.0,2.7,25.0,763.5,847.61,632.9
2016,3,8,14,30,829.0,133.0,2.6,25.0,737.0,833.75,623.81
2016,3,8,14,45,797.0,140.0,2.55,25.0,699.0,807.27,606.57
2016,3,8,15,0,765.0,147.0,2.5,25.0,661.0,781.47,589.9
2016,3,8,15,15,748.0,143.5,2.45,25.0,620.5,751.94,570.63
2016,3,8,15,30,731.0,140.0,2.4,25.0,580.0,720.35,549.87
2016,3,8,15,45,707.0,135.0,2.4,25.0,533.5,680.16,522.51
2016,3,8,16,0,683.0,130.0,2.4,25.0,487.0,638.78,493.67
2016,3,8,16,15,651.0,123.5,2.2,24.5,436.0,589.47,458.52
2016,3,8,16,30,619.0,117.0,2.0,24.0,385.0,540.13,422.59
2016,3,8,16,45,576.0,108.5,1.85,24.0,331.5,482.32,378.83
2016,3,8,17,0,533.0,100.0,1.7,24.0,278.0,426.02,335.14
2016,3,8,17,15,469.0,89.0,1.6,23.0,224.5,356.57,281.36
2016,3,8,17,30,405.0,78.0,1.5,22.0,171.0,294.22,231.12
2016,3,8,17,45,315.0,62.0,1.45,21.0,122.5,220.07,170.09
2016,3,8,18,0,225.0,46.0,1.4,20.0,74.0,154.33,114.32
2016,3,8,18,15,112.5,23.0,1.55,19.5,37.0,75.96,37.92
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.5,4.2,18.0,2.5,2.41,0.0
2016,3,9,7,30,0.0,5.0,4.2,18.0,5.0,4.82,0.0
2016,3,9,7,45,0.0,8.0,4.25,18.5,8.0,7.71,1.11
2016,3,9,8,0,0.0,11.0,4.3,19.0,11.0,10.6,3.7
2016,3,9,8,15,0.0,14.0,4.3,19.0,14.0,13.5,5.73
2016,3,9,8,30,0.0,17.0,4.3,19.0,17.0,16.4,8.16
2016,3,9,8,45,0.0,30.0,4.35,19.5,30.0,28.96,18.6
2016,3,9,9,0,0.0,43.0,4.4,20.0,43.0,41.54,28.92
2016,3,9,9,15,0.0,47.5,4.35,20.0,47.5,45.9,32.4
2016,3,9,9,30,0.0,52.0,4.3,20.0,52.0,50.26,35.87
2016,3,9,9,45,0.0,38.5,4.25,20.5,38.5,37.21,24.97
2016,3,9,10,0,0.0,25.0,4.2,21.0,25.0,24.16,14.16
2016,3,9,10,15,0.0,35.5,4.0,21.0,35.5,34.32,22.41
2016,3,9,10,30,0.0,46.0,3.8,21.0,46.0,44.49,30.61
2016,3,9,10,45,0.0,40.0,3.65,21.5,40.0,38.69,25.78
2016,3,9,11,0,0.0,34.0,3.5,22.0,34.0,32.89,20.99
2016,3,9,11,15,0.0,56.5,3.55,21.5,56.5,54.69,38.58
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,76.51,56.11
2016,3,9,11,45,0.5,112.0,3.65,21.0,112.5,108.78,81.77
2016,3,9,12,0,1.0,145.0,3.7,21.0,146.0,141.04,107.2
2016,3,9,12,15,6.5,197.0,3.85,21.0,203.0,195.6,150.02
2016,3,9,12,30,12.0,249.0,4.0,21.0,260.0,250.67,192.7
2016,3,9,12,45,16.5,276.5,4.15,21.0,291.0,281.69,216.58
2016,3,9,13,0,21.0,304.0,4.3,21.0,322.0,313.09,240.73
2016,3,9,13,15,10.5,195.0,4.3,21.0,204.0,198.31,152.17
2016,3,9,13,30,0.0,86.0,4.3,21.0,86.0,83.32,61.37
2016,3,9,13,45,0.0,107.0,4.3,21.0,107.0,103.76,77.8
2016,3,9,14,0,0.0,128.0,4.3,21.0,128.0,124.31,94.2
2016,3,9,14,15,1.0,144.0,4.2,21.0,145.0,140.93,107.51
2016,3,9,14,30,2.0,160.0,4.1,21.0,162.0,157.69,120.93
2016,3,9,14,45,1.0,139.0,4.1,21.0,140.0,136.17,104.04
2016,3,9,15,0,0.0,118.0,4.1,21.0,118.0,114.65,87.08
2016,3,9,15,15,0.0,108.0,3.95,21.0,108.0,104.81,79.42
2016,3,9,15,30,0.0,98.0,3.8,21.0,98.0,94.96,71.7
2016,3,9,15,45,0.0,95.0,3.65,21.0,95.0,92.03,69.56
2016,3,9,16,0,0.0,92.0,3.5,21.0,92.0,89.12,67.43
2016,3,9,16,15,0.0,56.5,3.3,20.5,56.5,54.6,39.52
2016,3,9,16,30,0.0,21.0,3.1,20.0,21.0,20.27,11.27
2016,3,9,16,45,0.0,18.0,2.9,19.5,18.0,17.37,8.93
2016,3,9,17,0,0.0,15.0,2.7,19.0,15.0,14.47,6.55
2016,3,9,17,15,0.0,12.0,2.6,18.5,12.0,11.57,4.13
2016,3,9,17,30,0.0,9.0,2.5,18.0,9.0,8.67,1.67
2016,3,9,17,45,0.0,6.5,2.4,18.0,6.5,6.26,0.0
2016,3,9,18,0,0.0,4.0,2.3,18.0,4.0,3.85,0.0
2016,3,9,18,15,0.0,2.0,2.55,17.5,2.0,1.93,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.98,0.0
2016,3,10,7,15,0.0,4.0,4.05,13.0,4.0,3.85,0.0
2016,3,10,7,30,0.0,7.0,4.0,13.0,7.0,6.74,0.28
2016,3,10,7,45,0.0,11.0,4.0,13.5,11.0,10.6,3.83
2016,3,10,8,0,0.0,15.0,4.0,14.0,15.0,14.46,7.35
2016,3,10,8,15,0.0,19.0,4.05,14.5,19.0,18.33,10.06
2016,3,10,8,30,0.0,23.0,4.1,15.0,23.0,22.19,13.3
2016,3,10,8,45,0.0,43.5,4.2,15.5,43.5,42.01,30.01
2016,3,10,9,0,0.0,64.0,4.3,16.0,64.0,61.86,46.48
2016,3,10,9,15,0.0,57.0,4.45,16.0,57.0,55.09,40.64
2016,3,10,9,30,0.0,50.0,4.6,16.0,50.0,48.33,34.85
2016,3,10,9,45,0.0,67.5,4.75,16.5,67.5,65.28,48.71
2016,3,10,10,0,0.0,85.0,4.9,17.0,85.0,82.25,62.42
2016,3,10,10,15,2.0,133.0,5.1,17.0,134.0,128.97,100.36
2016,3,10,10,30,4.0,181.0,5.3,17.0,183.0,175.52,137.68
2016,3,10,10,45,2.0,100.0,5.5,17.0,101.0,97.92,74.72
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,18.38,9.5
2016,3,10,11,15,0.0,20.5,5.8,17.0,20.5,19.83,10.69
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,21.29,11.87
2016,3,10,11,45,0.5,84.0,6.05,17.5,84.5,81.73,61.13
2016,3,10,12,0,1.0,146.0,6.2,18.0,147.0,142.01,109.46
2016,3,10,12,15,3.5,164.5,6.15,18.0,167.5,161.94,125.36
2016,3,10,12,30,6.0,183.0,6.1,18.0,188.0,182.05,141.41
2016,3,10,12,45,3.0,144.0,6.05,18.0,146.5,142.04,109.39
2016,3,10,13,0,0.0,105.0,6.0,18.0,105.0,101.78,77.01
2016,3,10,13,15,4.5,159.0,5.95,18.0,162.5,158.17,122.45
2016,3,10,13,30,9.0,213.0,5.9,18.0,220.0,215.07,167.82
2016,3,10,13,45,12.5,241.0,5.85,18.0,251.0,246.04,192.41
2016,3,10,14,0,16.0,269.0,5.8,18.0,282.0,277.36,217.24
2016,3,10,14,15,9.0,218.5,5.7,18.0,226.0,221.5,173.23
2016,3,10,14,30,2.0,168.0,5.6,18.0,170.0,165.63,128.81
2016,3,10,14,45,1.0,112.5,5.6,18.0,113.5,110.01,84.28
2016,3,10,15,0,0.0,57.0,5.6,18.0,57.0,55.14,39.73
2016,3,10,15,15,0.0,80.0,5.5,17.5,80.0,77.42,58.23
2016,3,10,15,30,0.0,103.0,5.4,17.0,103.0,99.91,76.97
2016,3,10,15,45,0.0,62.0,5.3,17.0,62.0,59.95,44.24
2016,3,10,16,0,0.0,21.0,5.2,17.0,21.0,20.28,11.33
2016,3,10,16,15,0.0,37.5,4.95,16.5,37.5,36.22,24.82
2016,3,10,16,30,0.0,54.0,4.7,16.0,54.0,52.18,38.41
2016,3,10,16,45,0.0,46.5,4.45,16.0,46.5,44.91,32.41
2016,3,10,17,0,0.0,39.0,4.2,16.0,39.0,37.66,26.36
2016,3,10,17,15,0.0,31.5,4.05,16.0,31.5,30.4,20.23
2016,3,10,17,30,0.0,24.0,3.9,16.0,24.0,23.15,14.02
2016,3,10,17,45,0.0,17.0,3.75,16.0,17.0,16.39,8.15
2016,3,10,18,0,0.0,10.0,3.6,16.0,10.0,9.64,2.27
2016,3,10,18,15,0.0,5.0,3.6,15.5,5.0,4.82,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,0.0,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,6.75,0.0
2016,3,11,7,15,0.0,22.5,1.95,14.0,22.5,21.72,12.34
2016,3,11,7,30,0.0,38.0,1.9,14.0,38.0,36.49,26.41
2016,3,11,7,45,0.0,58.5,1.85,14.5,58.5,55.11,43.33
2016,3,11,8,0,0.0,79.0,1.8,15.0,79.0,73.54,56.83
2016,3,11,8,15,0.5,100.5,1.85,15.0,100.5,93.42,73.56
2016,3,11,8,30,1.0,122.0,1.9,15.0,122.0,113.54,90.17
2016,3,11,8,45,0.5,71.5,1.95,15.5,71.5,69.21,52.81
2016,3,11,9,0,0.0,21.0,2.0,16.0,21.0,20.27,11.5
2016,3,11,9,15,0.0,15.5,2.15,16.0,15.5,14.96,6.98
2016,3,11,9,30,0.0,10.0,2.3,16.0,10.0,9.66,2.47
2016,3,11,9,45,0.0,79.5,2.5,16.5,79.5,76.91,58.33
2016,3,11,10,0,0.0,149.0,2.7,17.0,149.0,142.78,111.56
2016,3,11,10,15,0.0,82.5,2.85,17.5,82.5,79.85,60.04
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,15.47,7.12
2016,3,11,10,45,0.0,18.0,3.2,18.5,18.0,17.41,8.67
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,19.34,10.21
2016,3,11,11,15,0.0,36.0,3.4,19.0,36.0,34.84,22.83
2016,3,11,11,30,0.0,52.0,3.4,19.0,52.0,50.34,35.39
2016,3,11,11,45,0.0,42.5,3.4,19.5,42.5,41.14,27.82
2016,3,11,12,0,0.0,33.0,3.4,20.0,33.0,31.94,20.3
2016,3,11,12,15,0.0,59.5,3.3,20.0,59.5,57.63,41.03
2016,3,11,12,30,0.0,86.0,3.2,20.0,86.0,83.34,61.62
2016,3,11,12,45,279.0,199.5,3.1,20.0,430.5,429.53,338.89
2016,3,11,13,0,558.0,313.0,3.0,20.0,775.0,779.63,594.83
2016,3,11,13,15,280.5,239.0,2.9,20.0,472.0,482.58,374.62
2016,3,11,13,30,3.0,165.0,2.8,20.0,169.0,162.94,124.15
2016,3,11,13,45,76.0,278.5,2.7,20.5,339.5,341.74,264.8
2016,3,11,14,0,149.0,392.0,2.6,21.0,510.0,527.59,402.56
2016,3,11,14,15,77.5,294.5,2.6,21.0,355.5,361.72,278.29
2016,3,11,14,30,6.0,197.0,2.6,21.0,201.0,197.85,151.72
2016,3,11,14,45,12.0,221.5,2.6,21.0,229.5,227.77,175.83
2016,3,11,15,0,18.0,246.0,2.6,21.0,258.0,258.1,199.74
2016,3,11,15,15,201.0,249.0,2.55,20.5,372.0,421.2,330.95
2016,3,11,15,30,384.0,252.0,2.5,20.0,486.0,570.72,446.79
2016,3,11,15,45,192.0,164.5,2.45,20.0,281.5,323.89,257.55
2016,3,11,16,0,0.0,77.0,2.4,20.0,77.0,74.47,55.47
2016,3,11,16,15,198.0,118.5,2.15,19.5,205.5,267.88,217.12
2016,3,11,16,30,396.0,160.0,1.9,19.0,334.0,446.19,358.0
2016,3,11,16,45,365.5,144.0,1.65,19.0,288.5,396.31,317.69
2016,3,11,17,0,335.0,128.0,1.4,19.0,243.0,340.21,273.28
2016,3,11,17,15,303.5,107.5,1.2,18.5,197.5,287.72,231.2
2016,3,11,17,30,272.0,87.0,1.0,18.0,152.0,237.13,189.34
2016,3,11,17,45,211.0,67.5,0.85,17.5,109.5,177.26,138.94
2016,3,11,18,0,150.0,48.0,0.7,17.0,67.0,122.8,92.19
2016,3,11,18,15,75.0,24.0,0.7,16.5,33.5,60.23,34.46
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,32.5,8.5,1.15,12.5,10.0,8.36,0.0
2016,3,12,7,0,65.0,17.0,1.3,13.0,20.0,14.42,0.0
2016,3,12,7,15,187.5,36.0,1.35,13.5,61.0,27.82,17.71
2016,3,12,7,30,310.0,55.0,1.4,14.0,102.0,41.63,30.99
2016,3,12,7,45,413.0,65.0,1.45,14.5,156.0,47.58,36.72
2016,3,12,8,0,516.0,75.0,1.5,15.0,210.0,61.02,40.87
2016,3,12,8,15,573.0,83.5,1.65,15.5,266.0,103.09,60.54
2016,3,12,8,30,630.0,92.0,1.8,16.0,322.0,151.56,93.83
2016,3,12,8,45,315.0,90.0,2.0,16.5,205.0,130.56,90.45
2016,3,12,9,0,0.0,88.0,2.2,17.0,88.0,84.91,65.29
2016,3,12,9,15,399.0,94.5,2.25,17.5,314.0,194.66,144.4
2016,3,12,9,30,798.0,101.0,2.3,18.0,540.0,363.49,272.81
2016,3,12,9,45,503.5,198.0,2.4,18.5,483.0,372.93,286.55
2016,3,12,10,0,209.0,295.0,2.5,19.0,426.0,360.04,279.02
2016,3,12,10,15,125.5,295.0,2.4,19.0,375.5,331.8,257.64
2016,3,12,10,30,42.0,295.0,2.3,19.0,325.0,297.83,230.82
2016,3,12,10,45,28.5,276.5,2.25,19.5,297.5,276.92,214.04
2016,3,12,11,0,15.0,258.0,2.2,20.0,270.0,255.99,197.13
2016,3,12,11,15,21.0,285.5,2.15,20.0,302.5,287.08,220.78
2016,3,12,11,30,27.0,313.0,2.1,20.0,335.0,317.59,243.62
2016,3,12,11,45,19.5,279.5,2.05,20.5,295.5,283.14,216.68
2016,3,12,12,0,12.0,246.0,2.0,21.0,256.0,246.54,188.27
2016,3,12,12,15,59.5,331.5,2.0,21.0,381.5,367.58,280.72
2016,3,12,12,30,107.0,417.0,2.0,21.0,507.0,491.55,371.68
2016,3,12,12,45,513.5,266.5,2.05,21.5,694.5,688.53,522.51
2016,3,12,13,0,920.0,116.0,2.1,22.0,882.0,884.32,658.92
2016,3,12,13,15,917.5,115.5,2.1,22.0,872.0,892.81,662.84
2016,3,12,13,30,915.0,115.0,2.1,22.0,862.0,897.87,666.5
2016,3,12,13,45,910.0,114.0,2.15,22.0,843.5,896.87,666.78
2016,3,12,14,0,905.0,113.0,2.2,22.0,825.0,892.44,664.97
2016,3,12,14,15,898.0,111.5,2.15,22.0,798.0,882.43,658.65
2016,3,12,14,30,891.0,110.0,2.1,22.0,771.0,869.14,650.32
2016,3,12,14,45,881.5,107.5,2.1,22.0,736.5,849.55,638.31
2016,3,12,15,0,872.0,105.0,2.1,22.0,702.0,826.97,624.37
2016,3,12,15,15,612.5,183.0,2.1,22.0,590.0,696.75,533.67
2016,3,12,15,30,353.0,261.0,2.1,22.0,478.0,557.88,429.84
2016,3,12,15,45,584.0,176.0,2.1,22.0,502.0,638.52,495.68
2016,3,12,16,0,815.0,91.0,2.1,22.0,526.0,696.23,540.95
2016,3,12,16,15,789.0,87.0,1.95,21.5,474.0,648.81,507.98
2016,3,12,16,30,763.0,83.0,1.8,21.0,422.0,600.64,473.25
2016,3,12,16,45,731.0,77.0,1.7,20.5,367.0,546.15,433.1
2016,3,12,17,0,699.0,71.0,1.6,20.0,312.0,494.51,393.68
2016,3,12,17,15,643.5,64.5,1.5,19.0,255.5,428.55,342.34
2016,3,12,17,30,588.0,58.0,1.4,18.0,199.0,365.96,291.45
2016,3,12,17,45,501.5,48.0,1.3,17.5,146.0,289.67,227.25
2016,3,12,18,0,415.0,38.0,1.2,17.0,93.0,220.92,167.15
2016,3,12,18,15,254.5,24.0,1.3,16.5,52.5,129.76,80.95
2016,3,12,18,30,94.0,10.0,1.4,16.0,12.0,36.64,0.0
2016,3,12,18,45,47.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.0,9.0,3.6,12.5,12.0,8.85,0.0
2016,3,13,7,0,140.0,18.0,3.8,13.0,24.0,14.04,0.0
2016,3,13,7,15,287.0,32.5,3.75,13.5,70.0,24.99,15.49
2016,3,13,7,30,434.0,47.0,3.7,14.0,116.0,35.11,25.29
2016,3,13,7,45,539.5,54.5,3.7,15.0,174.5,38.26,28.39
2016,3,13,8,0,645.0,62.0,3.7,16.0,233.0,54.49,31.73
2016,3,13,8,15,699.0,68.0,3.8,17.0,292.5,101.97,53.96
2016,3,13,8,30,753.0,74.0,3.9,18.0,352.0,158.62,93.79
2016,3,13,8,45,799.0,76.0,4.0,19.0,411.5,212.28,137.0
2016,3,13,9,0,845.0,78.0,4.1,20.0,471.0,270.42,186.41
2016,3,13,9,15,868.0,81.0,4.25,20.5,524.5,326.7,236.1
2016,3,13,9,30,891.0,84.0,4.4,21.0,578.0,388.01,289.2
2016,3,13,9,45,909.0,86.0,4.6,22.0,626.5,443.49,336.25
2016,3,13,10,0,927.0,88.0,4.8,23.0,675.0,499.09,382.02
2016,3,13,10,15,938.0,90.0,4.95,23.0,716.0,551.06,425.24
2016,3,13,10,30,949.0,92.0,5.1,23.0,757.0,601.96,466.64
2016,3,13,10,45,956.0,94.0,5.25,23.5,790.5,649.21,503.45
2016,3,13,11,0,963.0,96.0,5.4,24.0,824.0,694.58,537.98
2016,3,13,11,15,968.0,97.0,5.5,24.0,849.0,735.61,569.55
2016,3,13,11,30,973.0,98.0,5.6,24.0,874.0,774.2,597.43
2016,3,13,11,45,975.0,99.5,5.75,24.5,890.5,808.47,620.75
2016,3,13,12,0,977.0,101.0,5.9,25.0,907.0,839.78,641.91
2016,3,13,12,15,977.5,101.0,5.95,25.0,914.0,865.39,659.85
2016,3,13,12,30,978.0,101.0,6.0,25.0,921.0,887.7,675.54
