Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,15,886.5,121.5,4.6,27.5,829.5,915.11,680.44
2016,3,23,14,30,879.0,120.0,4.5,27.0,802.0,900.62,672.46
2016,3,23,14,45,859.5,122.0,4.4,27.0,764.0,881.06,659.87
2016,3,23,15,0,840.0,124.0,4.3,27.0,726.0,854.44,642.52
2016,3,23,15,15,825.5,121.0,4.2,27.0,684.0,824.16,622.7
2016,3,23,15,30,811.0,118.0,4.1,27.0,642.0,791.53,601.22
2016,3,23,15,45,793.0,113.5,4.05,27.0,594.0,752.4,575.26
2016,3,23,16,0,775.0,109.0,4.0,27.0,546.0,711.55,547.88
2016,3,23,16,15,748.5,104.5,3.75,26.5,493.5,665.81,517.04
2016,3,23,16,30,722.0,100.0,3.5,26.0,441.0,617.11,482.3
2016,3,23,16,45,686.5,93.5,3.3,25.5,385.5,560.16,440.58
2016,3,23,17,0,651.0,87.0,3.1,25.0,330.0,504.1,398.35
2016,3,23,17,15,597.0,79.5,2.9,24.0,273.5,437.88,347.56
2016,3,23,17,30,543.0,72.0,2.7,23.0,217.0,374.96,297.41
2016,3,23,17,45,455.5,61.0,2.5,22.0,163.0,296.44,233.12
2016,3,23,18,0,368.0,50.0,2.3,21.0,109.0,225.46,173.06
2016,3,23,18,15,184.0,36.5,2.5,20.5,66.0,125.61,89.61
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,25.06,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,11.3,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.5,14.5,5.8,8.0,31.5,11.0,0.0
2016,3,24,7,0,355.0,29.0,6.0,8.0,63.0,21.99,13.09
2016,3,24,7,15,467.5,39.0,6.15,8.5,116.0,28.11,19.54
2016,3,24,7,30,580.0,49.0,6.3,9.0,169.0,33.82,25.06
2016,3,24,7,45,647.5,55.5,6.5,9.5,228.5,47.28,30.08
2016,3,24,8,0,715.0,62.0,6.7,10.0,288.0,95.62,50.86
2016,3,24,8,15,757.5,67.0,6.7,10.5,347.5,147.12,86.92
2016,3,24,8,30,800.0,72.0,6.7,11.0,407.0,203.13,133.57
2016,3,24,8,45,835.0,74.5,6.75,11.5,466.0,259.42,184.04
2016,3,24,9,0,870.0,77.0,6.8,12.0,525.0,322.9,241.52
2016,3,24,9,15,890.5,80.0,6.75,12.5,578.0,380.35,294.07
2016,3,24,9,30,911.0,83.0,6.7,13.0,631.0,438.68,346.27
2016,3,24,9,45,927.5,84.5,6.65,13.5,679.5,494.46,395.15
2016,3,24,10,0,944.0,86.0,6.6,14.0,728.0,550.14,442.5
2016,3,24,10,15,954.5,88.0,6.55,14.5,769.0,602.62,485.96
2016,3,24,10,30,965.0,90.0,6.5,15.0,810.0,653.92,527.22
2016,3,24,10,45,971.5,92.0,6.5,15.5,843.0,701.25,564.42
2016,3,24,11,0,978.0,94.0,6.5,16.0,876.0,746.6,598.92
2016,3,24,11,15,983.5,95.0,6.4,16.0,901.5,788.09,628.91
2016,3,24,11,30,989.0,96.0,6.3,16.0,927.0,827.1,656.8
2016,3,24,11,45,990.5,97.5,6.25,16.5,943.0,860.84,679.52
2016,3,24,12,0,992.0,99.0,6.2,17.0,959.0,891.53,699.86
2016,3,24,12,15,993.5,99.5,6.1,17.0,966.0,918.08,718.19
2016,3,24,12,30,995.0,100.0,6.0,17.0,973.0,941.32,734.13
2016,3,24,12,45,995.0,99.5,5.95,17.5,971.0,958.87,744.85
2016,3,24,13,0,995.0,99.0,5.9,18.0,969.0,972.86,753.1
2016,3,24,13,15,993.0,99.0,5.8,18.0,958.0,981.96,759.15
2016,3,24,13,30,991.0,99.0,5.7,18.0,947.0,987.38,762.73
2016,3,24,13,45,987.5,97.5,5.65,18.5,927.0,986.22,760.65
2016,3,24,14,0,984.0,96.0,5.6,19.0,907.0,981.33,756.16
2016,3,24,14,15,977.5,95.0,5.5,19.0,878.5,970.64,748.9
2016,3,24,14,30,971.0,94.0,5.4,19.0,850.0,956.4,739.31
2016,3,24,14,45,959.0,94.0,5.3,19.0,812.5,935.03,724.83
2016,3,24,15,0,947.0,94.0,5.2,19.0,775.0,910.55,708.26
2016,3,24,15,15,934.5,92.0,5.05,19.0,731.0,880.52,687.5
2016,3,24,15,30,922.0,90.0,4.9,19.0,687.0,847.77,664.82
2016,3,24,15,45,906.5,87.0,4.75,19.0,637.5,809.05,637.8
2016,3,24,16,0,891.0,84.0,4.6,19.0,588.0,768.22,609.15
2016,3,24,16,15,867.5,80.5,4.3,18.5,533.0,723.54,577.78
2016,3,24,16,30,844.0,77.0,4.0,18.0,478.0,673.45,542.49
2016,3,24,16,45,811.0,73.0,3.7,17.5,419.5,615.96,499.43
2016,3,24,17,0,778.0,69.0,3.4,17.0,361.0,558.87,454.98
2016,3,24,17,15,728.5,63.5,2.9,16.0,301.0,491.6,401.33
2016,3,24,17,30,679.0,58.0,2.4,15.0,241.0,426.95,347.75
2016,3,24,17,45,597.5,50.0,1.95,14.0,183.0,350.79,282.95
2016,3,24,18,0,516.0,42.0,1.5,13.0,125.0,278.9,219.59
2016,3,24,18,15,368.5,30.0,1.45,12.5,77.0,186.13,137.71
2016,3,24,18,30,221.0,18.0,1.4,12.0,29.0,100.08,5.37
2016,3,24,18,45,110.5,9.0,1.4,11.5,14.5,37.81,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,180.0,16.0,0.5,7.5,34.0,12.22,0.0
2016,3,25,7,0,360.0,32.0,0.5,8.0,68.0,24.59,15.62
2016,3,25,7,15,469.5,42.5,0.65,8.5,122.0,30.99,22.29
2016,3,25,7,30,579.0,53.0,0.8,9.0,176.0,36.98,28.05
2016,3,25,7,45,640.0,60.5,0.95,10.0,234.5,50.82,31.0
2016,3,25,8,0,701.0,68.0,1.1,11.0,293.0,99.63,53.64
2016,3,25,8,15,741.5,73.5,1.5,12.0,351.5,154.25,92.53
2016,3,25,8,30,782.0,79.0,1.9,13.0,410.0,209.59,137.84
2016,3,25,8,45,807.0,84.0,2.3,14.0,465.0,264.78,186.28
2016,3,25,9,0,832.0,89.0,2.7,15.0,520.0,322.02,236.91
2016,3,25,9,15,852.5,92.0,2.7,15.5,572.0,377.67,285.9
2016,3,25,9,30,873.0,95.0,2.7,16.0,624.0,434.33,334.46
2016,3,25,9,45,884.0,99.5,2.7,16.5,670.0,492.14,382.4
2016,3,25,10,0,895.0,104.0,2.7,17.0,716.0,545.77,425.64
2016,3,25,10,15,906.0,106.0,2.65,17.5,756.0,596.36,465.08
2016,3,25,10,30,917.0,108.0,2.6,18.0,796.0,645.91,502.43
2016,3,25,10,45,922.0,111.5,2.55,18.5,827.5,691.74,535.84
2016,3,25,11,0,927.0,115.0,2.5,19.0,859.0,735.61,566.83
2016,3,25,11,15,932.0,116.5,2.45,19.5,883.5,775.45,592.87
2016,3,25,11,30,937.0,118.0,2.4,20.0,908.0,812.94,616.49
2016,3,25,11,45,936.5,120.5,2.4,20.5,922.5,844.58,636.19
2016,3,25,12,0,936.0,123.0,2.4,21.0,937.0,873.25,653.76
2016,3,25,12,15,937.0,123.5,2.45,21.0,943.5,898.17,670.44
2016,3,25,12,30,938.0,124.0,2.5,21.0,950.0,919.97,685.11
2016,3,25,12,45,932.5,126.5,2.6,21.5,946.0,934.89,694.4
2016,3,25,13,0,927.0,129.0,2.7,22.0,942.0,946.37,701.54
2016,3,25,13,15,923.5,128.5,2.8,22.0,930.5,953.19,707.08
2016,3,25,13,30,920.0,128.0,2.9,22.0,919.0,956.56,710.49
2016,3,25,13,45,911.0,128.5,3.0,22.0,897.0,952.56,709.14
2016,3,25,14,0,902.0,129.0,3.1,22.0,875.0,945.17,705.69
2016,3,25,14,15,894.0,127.5,3.15,22.0,846.5,933.3,698.97
2016,3,25,14,30,886.0,126.0,3.2,22.0,818.0,918.19,690.2
2016,3,25,14,45,875.0,123.5,3.3,22.0,781.5,901.06,680.47
2016,3,25,15,0,864.0,121.0,3.4,22.0,745.0,876.34,665.52
2016,3,25,15,15,849.5,118.0,3.45,22.0,701.5,845.38,645.94
2016,3,25,15,30,835.0,115.0,3.5,22.0,658.0,812.0,624.57
2016,3,25,15,45,814.0,111.5,3.55,22.0,608.5,770.78,597.43
2016,3,25,16,0,793.0,108.0,3.6,22.0,559.0,727.96,568.83
2016,3,25,16,15,766.0,103.5,3.45,21.5,505.5,678.43,535.19
2016,3,25,16,30,739.0,99.0,3.3,21.0,452.0,631.09,501.66
2016,3,25,16,45,702.0,93.0,3.2,20.5,395.5,572.85,458.64
2016,3,25,17,0,665.0,87.0,3.1,20.0,339.0,515.6,415.1
2016,3,25,17,15,611.5,79.5,2.8,19.0,281.5,448.75,362.81
2016,3,25,17,30,558.0,72.0,2.5,18.0,224.0,385.16,311.2
2016,3,25,17,45,476.5,61.0,2.25,17.0,169.5,308.31,247.18
2016,3,25,18,0,395.0,50.0,2.0,16.0,115.0,238.44,186.91
2016,3,25,18,15,264.0,34.5,2.0,15.5,70.5,153.61,113.16
2016,3,25,18,30,133.0,19.0,2.0,15.0,26.0,73.39,9.81
2016,3,25,18,45,66.5,9.5,2.0,14.5,13.0,26.88,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.5,21.5,2.15,10.5,29.5,18.06,0.0
2016,3,26,7,0,159.0,43.0,2.4,11.0,59.0,35.12,24.5
2016,3,26,7,15,254.5,62.0,2.6,11.5,108.0,46.99,36.15
2016,3,26,7,30,350.0,81.0,2.8,12.0,157.0,59.84,48.09
2016,3,26,7,45,187.0,100.5,3.0,13.0,142.5,82.53,62.19
2016,3,26,8,0,24.0,120.0,3.2,14.0,128.0,107.93,85.16
2016,3,26,8,15,19.0,137.0,3.2,14.5,144.0,129.05,102.48
2016,3,26,8,30,14.0,154.0,3.2,15.0,160.0,145.69,115.93
2016,3,26,8,45,17.0,175.0,3.25,16.0,183.5,167.16,132.59
2016,3,26,9,0,20.0,196.0,3.3,17.0,207.0,189.02,149.3
2016,3,26,9,15,96.5,240.0,3.15,17.5,298.5,252.3,197.85
2016,3,26,9,30,173.0,284.0,3.0,18.0,390.0,324.28,253.0
2016,3,26,9,45,298.5,281.5,2.95,18.5,480.5,387.54,301.33
2016,3,26,10,0,424.0,279.0,2.9,19.0,571.0,463.29,359.24
2016,3,26,10,15,333.5,321.5,2.8,19.5,559.5,476.33,367.79
2016,3,26,10,30,243.0,364.0,2.7,20.0,548.0,480.85,369.21
2016,3,26,10,45,353.0,344.0,2.6,20.5,623.0,543.94,416.58
2016,3,26,11,0,463.0,324.0,2.5,21.0,698.0,615.78,469.2
2016,3,26,11,15,656.5,241.5,2.45,21.5,788.5,697.64,530.39
2016,3,26,11,30,850.0,159.0,2.4,22.0,879.0,790.04,596.6
2016,3,26,11,45,850.5,162.0,2.4,22.5,893.5,821.09,615.44
2016,3,26,12,0,851.0,165.0,2.4,23.0,908.0,849.53,632.88
2016,3,26,12,15,852.5,165.5,2.45,23.0,914.5,873.66,649.0
2016,3,26,12,30,854.0,166.0,2.5,23.0,921.0,894.97,663.32
2016,3,26,12,45,715.5,250.0,2.6,23.5,881.5,875.72,649.27
2016,3,26,13,0,577.0,334.0,2.7,24.0,842.0,848.76,626.63
2016,3,26,13,15,709.0,250.0,2.8,24.0,867.0,892.82,661.91
2016,3,26,13,30,841.0,166.0,2.9,24.0,892.0,931.1,688.54
2016,3,26,13,45,835.0,164.5,3.05,24.0,871.5,928.14,687.88
2016,3,26,14,0,829.0,163.0,3.2,24.0,851.0,921.97,685.51
2016,3,26,14,15,710.0,215.5,3.25,24.0,791.0,871.04,652.24
2016,3,26,14,30,591.0,268.0,3.3,24.0,731.0,814.06,611.84
2016,3,26,14,45,697.5,206.0,3.35,24.0,728.5,839.46,634.01
2016,3,26,15,0,804.0,144.0,3.4,24.0,726.0,852.04,644.03
2016,3,26,15,15,644.5,190.5,3.35,23.5,640.0,757.49,579.56
2016,3,26,15,30,485.0,237.0,3.3,23.0,554.0,661.47,509.62
2016,3,26,15,45,496.0,214.5,3.3,23.0,517.5,634.77,492.5
2016,3,26,16,0,507.0,192.0,3.3,23.0,481.0,605.42,472.77
2016,3,26,16,15,452.0,184.5,3.1,22.5,424.0,542.32,426.54
2016,3,26,16,30,397.0,177.0,2.9,22.0,367.0,481.53,381.3
2016,3,26,16,45,367.0,161.5,2.75,22.0,320.5,422.89,336.87
2016,3,26,17,0,337.0,146.0,2.6,22.0,274.0,374.09,298.92
2016,3,26,17,15,309.5,124.5,2.3,21.0,227.5,321.26,257.83
2016,3,26,17,30,282.0,103.0,2.0,20.0,181.0,270.01,216.66
2016,3,26,17,45,234.5,82.5,1.75,19.0,137.0,212.49,169.03
2016,3,26,18,0,187.0,62.0,1.5,18.0,93.0,159.06,123.54
2016,3,26,18,15,109.5,40.5,1.55,17.5,57.0,97.42,70.64
2016,3,26,18,30,32.0,19.0,1.6,17.0,21.0,33.36,4.39
2016,3,26,18,45,16.0,9.5,1.65,16.5,10.5,13.59,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.0,22.5,3.9,13.5,30.0,18.88,2.04
2016,3,27,7,0,134.0,45.0,4.5,14.0,60.0,36.65,25.64
2016,3,27,7,15,222.5,66.5,4.75,14.5,108.0,53.01,41.02
2016,3,27,7,30,311.0,88.0,5.0,15.0,156.0,65.23,52.29
2016,3,27,7,45,155.5,54.0,5.25,15.5,88.0,47.66,32.19
2016,3,27,8,0,0.0,20.0,5.5,16.0,20.0,19.29,10.77
2016,3,27,8,15,0.0,54.0,5.7,16.0,54.0,52.17,38.55
2016,3,27,8,30,0.0,88.0,5.9,16.0,88.0,84.72,65.69
2016,3,27,8,45,0.0,70.5,6.15,16.0,70.5,68.16,51.62
2016,3,27,9,0,0.0,53.0,6.4,16.0,53.0,51.23,37.3
2016,3,27,9,15,1.0,114.0,6.4,16.0,115.0,110.02,85.85
2016,3,27,9,30,2.0,175.0,6.4,16.0,177.0,167.3,132.36
2016,3,27,9,45,6.5,199.0,6.45,16.5,203.5,192.18,151.8
2016,3,27,10,0,11.0,223.0,6.5,17.0,230.0,217.61,171.56
2016,3,27,10,15,50.5,291.5,6.35,17.0,329.0,300.04,237.03
2016,3,27,10,30,90.0,360.0,6.2,17.0,428.0,389.38,306.86
2016,3,27,10,45,470.0,256.5,6.1,17.5,635.0,539.3,429.13
2016,3,27,11,0,850.0,153.0,6.0,18.0,842.0,724.58,574.89
2016,3,27,11,15,857.5,154.0,5.85,18.5,866.5,763.61,602.44
2016,3,27,11,30,865.0,155.0,5.7,19.0,891.0,800.7,627.16
2016,3,27,11,45,887.5,145.0,5.6,19.5,911.5,836.1,650.52
2016,3,27,12,0,910.0,135.0,5.5,20.0,932.0,870.28,672.74
2016,3,27,12,15,911.5,135.5,5.4,20.0,939.0,894.96,689.32
2016,3,27,12,30,913.0,136.0,5.3,20.0,946.0,916.63,703.78
2016,3,27,12,45,918.0,132.5,5.25,20.5,945.0,934.34,714.39
2016,3,27,13,0,923.0,129.0,5.2,21.0,944.0,948.86,722.83
2016,3,27,13,15,920.5,128.0,5.15,21.0,933.0,955.88,727.56
2016,3,27,13,30,918.0,127.0,5.1,21.0,922.0,959.46,730.07
2016,3,27,13,45,916.5,124.0,5.1,21.0,902.5,958.45,729.93
2016,3,27,14,0,915.0,121.0,5.1,21.0,883.0,953.97,727.55
2016,3,27,14,15,908.0,119.5,5.05,21.0,854.5,942.67,720.23
2016,3,27,14,30,901.0,118.0,5.0,21.0,826.0,928.07,710.77
2016,3,27,14,45,893.5,114.5,4.95,21.0,790.5,907.72,697.43
2016,3,27,15,0,886.0,111.0,4.9,21.0,755.0,884.29,682.01
2016,3,27,15,15,873.0,108.5,4.8,21.0,712.0,854.4,661.76
2016,3,27,15,30,860.0,106.0,4.7,21.0,669.0,826.73,643.15
2016,3,27,15,45,845.0,101.5,4.65,21.0,621.0,788.21,616.96
2016,3,27,16,0,830.0,97.0,4.6,21.0,573.0,747.69,589.17
2016,3,27,16,15,805.5,93.0,4.4,20.5,519.0,699.09,555.51
2016,3,27,16,30,781.0,89.0,4.2,20.0,465.0,649.68,520.92
2016,3,27,16,45,750.5,83.0,4.05,19.5,409.0,593.64,479.17
2016,3,27,17,0,720.0,77.0,3.9,19.0,353.0,540.38,438.26
2016,3,27,17,15,669.5,71.0,3.4,18.0,294.5,474.33,385.95
2016,3,27,17,30,619.0,65.0,2.9,17.0,236.0,411.24,334.14
2016,3,27,17,45,544.0,55.5,2.4,16.5,180.5,335.94,270.15
2016,3,27,18,0,469.0,46.0,1.9,16.0,125.0,266.98,209.56
2016,3,27,18,15,332.5,33.0,1.85,15.0,78.0,178.44,132.87
2016,3,27,18,30,196.0,20.0,1.8,14.0,31.0,97.16,30.01
2016,3,27,18,45,98.0,10.0,1.8,13.5,15.5,36.04,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.5,18.0,2.4,7.5,38.0,13.52,1.7
2016,3,28,7,0,353.0,36.0,2.7,8.0,76.0,27.56,18.55
2016,3,28,7,15,455.5,46.5,2.75,9.0,129.5,33.76,24.79
2016,3,28,7,30,558.0,57.0,2.8,10.0,183.0,39.57,30.27
2016,3,28,7,45,615.5,65.5,2.9,11.0,240.5,63.21,36.43
2016,3,28,8,0,673.0,74.0,3.0,12.0,298.0,111.92,62.98
2016,3,28,8,15,714.0,79.5,3.05,12.5,356.0,162.18,100.33
2016,3,28,8,30,755.0,85.0,3.1,13.0,414.0,220.07,148.88
2016,3,28,8,45,781.0,90.5,3.2,14.0,469.5,274.69,196.98
2016,3,28,9,0,807.0,96.0,3.3,15.0,525.0,331.49,246.96
2016,3,28,9,15,827.5,99.5,3.15,15.5,576.5,386.41,295.0
2016,3,28,9,30,848.0,103.0,3.0,16.0,628.0,442.37,342.53
2016,3,28,9,45,861.5,106.5,2.9,16.5,673.5,495.82,386.72
2016,3,28,10,0,875.0,110.0,2.8,17.0,719.0,552.01,431.33
2016,3,28,10,15,886.0,112.5,2.65,17.5,758.5,602.12,469.77
2016,3,28,10,30,897.0,115.0,2.5,18.0,798.0,651.22,506.06
2016,3,28,10,45,903.5,117.5,2.45,18.5,829.5,696.17,538.56
2016,3,28,11,0,910.0,120.0,2.4,19.0,861.0,739.29,568.81
2016,3,28,11,15,915.0,121.5,2.3,19.5,885.0,778.39,593.54
2016,3,28,11,30,920.0,123.0,2.2,20.0,909.0,815.18,616.16
2016,3,28,11,45,921.0,125.0,2.15,20.5,923.5,846.82,635.31
2016,3,28,12,0,922.0,127.0,2.1,21.0,938.0,875.62,652.38
2016,3,28,12,15,923.0,127.5,2.0,21.0,944.0,900.03,667.15
2016,3,28,12,30,924.0,128.0,1.9,21.0,950.0,921.36,679.81
2016,3,28,12,45,920.0,129.5,1.85,21.5,946.5,936.14,687.39
2016,3,28,13,0,916.0,131.0,1.8,22.0,943.0,947.55,692.87
2016,3,28,13,15,912.5,130.5,1.75,22.0,931.0,954.05,696.6
2016,3,28,13,30,909.0,130.0,1.7,22.0,919.0,957.13,698.29
2016,3,28,13,45,901.5,130.0,1.7,22.5,898.0,953.69,695.24
2016,3,28,14,0,894.0,130.0,1.7,23.0,877.0,946.88,690.25
2016,3,28,14,15,886.0,128.5,1.75,23.0,848.0,934.8,683.95
2016,3,28,14,30,878.0,127.0,1.8,23.0,819.0,919.52,675.69
2016,3,28,14,45,868.0,124.0,1.85,23.0,783.0,902.66,666.48
2016,3,28,15,0,858.0,121.0,1.9,23.0,747.0,878.11,652.19
2016,3,28,15,15,843.5,118.5,1.95,23.0,704.0,847.54,633.86
2016,3,28,15,30,829.0,116.0,2.0,23.0,661.0,814.58,613.8
2016,3,28,15,45,809.5,112.5,2.15,23.0,612.0,774.4,589.31
2016,3,28,16,0,790.0,109.0,2.3,23.0,563.0,732.58,563.13
2016,3,28,16,15,763.5,104.5,2.3,22.5,510.0,683.2,531.1
2016,3,28,16,30,737.0,100.0,2.3,22.0,457.0,636.01,499.27
2016,3,28,16,45,700.0,94.5,2.3,22.0,400.5,578.07,456.83
2016,3,28,17,0,663.0,89.0,2.3,22.0,344.0,521.14,413.94
2016,3,28,17,15,610.5,81.5,2.1,20.5,287.0,454.51,363.72
2016,3,28,17,30,558.0,74.0,1.9,19.0,230.0,391.07,313.83
2016,3,28,17,45,476.0,63.5,1.75,18.0,175.0,313.94,250.56
2016,3,28,18,0,394.0,53.0,1.6,17.0,120.0,243.78,190.84
2016,3,28,18,15,270.5,37.5,1.65,16.5,75.0,159.97,118.83
2016,3,28,18,30,147.0,22.0,1.7,16.0,30.0,83.85,30.16
2016,3,28,18,45,73.5,11.0,1.8,15.5,15.0,30.6,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,8.0,2.15,14.0,8.0,7.71,0.0
2016,3,29,7,0,0.0,16.0,2.5,15.0,16.0,15.43,7.64
2016,3,29,7,15,0.0,27.0,2.75,15.5,27.0,26.06,17.35
2016,3,29,7,30,0.0,38.0,3.0,16.0,38.0,36.69,26.97
2016,3,29,7,45,0.0,50.5,3.3,17.0,50.5,48.78,35.66
2016,3,29,8,0,0.0,63.0,3.6,18.0,63.0,60.89,45.62
2016,3,29,8,15,0.0,73.0,3.7,18.5,73.0,70.58,53.46
2016,3,29,8,30,0.0,83.0,3.8,19.0,83.0,80.16,61.06
2016,3,29,8,45,0.0,111.5,3.9,19.5,111.5,106.75,82.46
2016,3,29,9,0,0.0,140.0,4.0,20.0,140.0,133.32,103.47
2016,3,29,9,15,0.5,152.5,4.0,20.0,152.5,145.53,112.88
2016,3,29,9,30,1.0,165.0,4.0,20.0,165.0,157.8,122.31
2016,3,29,9,45,2.0,169.0,4.0,20.5,170.5,162.51,125.45
2016,3,29,10,0,3.0,173.0,4.0,21.0,176.0,167.25,128.64
2016,3,29,10,15,2.0,162.0,4.0,21.5,164.0,156.8,119.87
2016,3,29,10,30,1.0,151.0,4.0,22.0,152.0,146.07,110.97
2016,3,29,10,45,2.0,154.0,4.0,22.5,156.0,149.77,113.5
2016,3,29,11,0,3.0,157.0,4.0,23.0,160.0,153.55,116.09
2016,3,29,11,15,6.0,182.0,4.0,23.0,187.5,179.91,136.51
2016,3,29,11,30,9.0,207.0,4.0,23.0,215.0,206.55,156.99
2016,3,29,11,45,4.5,168.0,4.05,23.5,172.0,166.03,125.18
2016,3,29,12,0,0.0,129.0,4.1,24.0,129.0,124.95,92.91
2016,3,29,12,15,1.0,137.5,4.1,24.0,138.5,134.09,100.07
2016,3,29,12,30,2.0,146.0,4.1,24.0,148.0,143.3,107.23
2016,3,29,12,45,3.5,158.0,4.2,24.5,161.5,156.41,117.21
2016,3,29,13,0,5.0,170.0,4.3,25.0,175.0,169.6,127.22
2016,3,29,13,15,5.5,176.0,4.35,25.0,181.5,176.09,132.28
2016,3,29,13,30,6.0,182.0,4.4,25.0,188.0,182.6,137.38
2016,3,29,13,45,3.0,150.5,4.45,25.5,153.5,149.11,111.33
2016,3,29,14,0,0.0,119.0,4.5,26.0,119.0,115.57,85.17
2016,3,29,14,15,0.0,105.5,4.55,26.0,105.5,102.36,75.03
2016,3,29,14,30,0.0,92.0,4.6,26.0,92.0,89.14,64.81
2016,3,29,14,45,0.0,89.5,4.65,26.0,89.5,86.69,63.01
2016,3,29,15,0,0.0,87.0,4.7,26.0,87.0,84.24,61.23
2016,3,29,15,15,6.5,156.0,4.7,26.0,160.5,158.0,119.44
2016,3,29,15,30,13.0,225.0,4.7,26.0,234.0,233.85,178.53
2016,3,29,15,45,6.5,191.0,4.7,26.0,195.5,194.12,147.98
2016,3,29,16,0,0.0,157.0,4.7,26.0,157.0,154.67,117.46
2016,3,29,16,15,4.5,161.5,4.5,25.5,164.0,163.38,125.13
2016,3,29,16,30,9.0,166.0,4.3,25.0,171.0,172.3,132.96
2016,3,29,16,45,5.0,147.0,4.15,24.5,150.0,150.55,116.25
2016,3,29,17,0,1.0,128.0,4.0,24.0,129.0,129.07,99.55
2016,3,29,17,15,0.5,107.0,3.75,23.5,107.5,107.67,82.68
2016,3,29,17,30,0.0,86.0,3.5,23.0,86.0,86.19,65.38
2016,3,29,17,45,0.0,65.5,3.25,22.5,65.5,65.36,48.25
2016,3,29,18,0,0.0,45.0,3.0,22.0,45.0,44.26,30.6
2016,3,29,18,15,0.0,28.0,3.15,21.5,28.0,27.04,15.91
2016,3,29,18,30,0.0,11.0,3.3,21.0,11.0,10.61,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.5,5.5,5.41,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,19.0,5.0,4.82,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,9.64,2.55
2016,3,30,7,15,0.0,17.5,4.0,19.0,17.5,16.88,9.07
2016,3,30,7,30,0.0,25.0,4.1,19.0,25.0,24.12,15.59
2016,3,30,7,45,0.0,33.5,4.25,19.5,33.5,32.34,21.52
2016,3,30,8,0,0.0,42.0,4.4,20.0,42.0,40.56,28.31
2016,3,30,8,15,0.0,42.0,4.45,20.0,42.0,40.56,28.23
2016,3,30,8,30,0.0,42.0,4.5,20.0,42.0,40.57,28.12
2016,3,30,8,45,0.0,62.0,4.55,20.5,62.0,59.93,43.88
2016,3,30,9,0,0.0,82.0,4.6,21.0,82.0,79.32,59.42
2016,3,30,9,15,0.0,71.5,4.75,21.0,71.5,69.16,50.95
2016,3,30,9,30,0.0,61.0,4.9,21.0,61.0,59.0,42.54
2016,3,30,9,45,1.0,114.0,5.05,21.0,115.0,110.48,83.92
2016,3,30,10,0,2.0,167.0,5.2,21.0,169.0,161.15,124.03
2016,3,30,10,15,1.0,152.0,5.3,21.0,153.0,146.81,112.35
2016,3,30,10,30,0.0,137.0,5.4,21.0,137.0,132.15,100.52
2016,3,30,10,45,5.5,185.0,5.55,21.5,190.0,181.55,139.21
2016,3,30,11,0,11.0,233.0,5.7,22.0,243.0,231.41,177.67
2016,3,30,11,15,13.0,255.0,5.8,22.5,266.5,254.6,195.04
2016,3,30,11,30,15.0,277.0,5.9,23.0,290.0,278.04,212.49
2016,3,30,11,45,14.5,274.0,6.0,23.5,287.0,275.79,210.22
2016,3,30,12,0,14.0,271.0,6.1,24.0,284.0,273.42,207.94
2016,3,30,12,15,14.0,272.0,6.05,24.0,285.0,275.21,209.23
2016,3,30,12,30,14.0,273.0,6.0,24.0,286.0,276.95,210.51
2016,3,30,12,45,19.0,308.0,6.0,24.5,325.5,316.22,239.98
2016,3,30,13,0,24.0,343.0,6.0,25.0,365.0,355.93,269.43
2016,3,30,13,15,78.5,394.5,5.9,25.5,464.0,462.38,349.71
2016,3,30,13,30,133.0,446.0,5.8,26.0,563.0,572.09,430.2
2016,3,30,13,45,207.5,429.0,5.7,26.5,606.0,626.12,470.62
2016,3,30,14,0,282.0,412.0,5.6,27.0,649.0,685.52,514.33
2016,3,30,14,15,248.0,403.0,5.45,27.0,606.5,640.37,481.34
2016,3,30,14,30,214.0,394.0,5.3,27.0,564.0,601.18,452.74
2016,3,30,14,45,242.0,370.5,5.2,27.0,555.0,601.06,454.37
2016,3,30,15,0,270.0,347.0,5.1,27.0,546.0,607.05,460.15
2016,3,30,15,15,337.5,309.0,5.0,26.5,543.0,620.47,473.68
2016,3,30,15,30,405.0,271.0,4.9,26.0,540.0,629.11,483.7
2016,3,30,15,45,432.5,241.5,4.8,26.0,510.0,618.29,477.35
2016,3,30,16,0,460.0,212.0,4.7,26.0,480.0,596.16,462.88
2016,3,30,16,15,573.5,158.0,4.45,25.5,460.0,605.96,474.2
2016,3,30,16,30,687.0,104.0,4.2,25.0,440.0,609.11,480.1
2016,3,30,16,45,650.0,100.0,4.0,25.0,387.0,554.6,438.73
2016,3,30,17,0,613.0,96.0,3.8,25.0,334.0,501.18,397.54
2016,3,30,17,15,596.5,82.5,3.4,24.0,283.5,450.25,358.59
2016,3,30,17,30,580.0,69.0,3.0,23.0,233.0,399.3,317.91
2016,3,30,17,45,509.5,59.0,2.6,22.5,179.5,326.89,257.92
2016,3,30,18,0,439.0,49.0,2.2,22.0,126.0,260.43,201.0
2016,3,30,18,15,314.5,35.5,2.25,21.5,80.0,176.41,129.69
2016,3,30,18,30,190.0,22.0,2.3,21.0,34.0,100.13,45.25
2016,3,30,18,45,95.0,11.0,2.35,20.5,17.0,36.72,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,171.5,20.5,3.25,15.5,42.0,15.25,5.37
2016,3,31,7,0,343.0,41.0,3.6,16.0,84.0,31.46,21.48
2016,3,31,7,15,440.5,51.5,3.7,16.5,137.5,37.42,27.28
2016,3,31,7,30,538.0,62.0,3.8,17.0,191.0,43.01,32.44
2016,3,31,7,45,609.5,67.5,3.95,17.5,250.0,73.12,39.86
2016,3,31,8,0,681.0,73.0,4.1,18.0,309.0,121.07,67.42
2016,3,31,8,15,722.0,78.5,4.3,19.0,367.5,175.6,108.81
2016,3,31,8,30,763.0,84.0,4.5,20.0,426.0,230.83,154.67
2016,3,31,8,45,801.5,85.0,4.7,21.0,484.5,285.47,201.77
2016,3,31,9,0,840.0,86.0,4.9,22.0,543.0,343.61,251.81
2016,3,31,9,15,860.5,89.0,4.8,22.5,595.5,403.81,303.2
2016,3,31,9,30,881.0,92.0,4.7,23.0,648.0,460.87,350.83
2016,3,31,9,45,899.5,93.0,4.6,23.5,695.5,515.79,395.43
2016,3,31,10,0,918.0,94.0,4.5,24.0,743.0,570.81,438.61
2016,3,31,10,15,928.5,96.0,4.45,24.0,783.0,621.99,478.63
2016,3,31,10,30,939.0,98.0,4.4,24.0,823.0,672.0,516.72
2016,3,31,10,45,947.0,99.5,4.35,24.5,855.5,718.51,550.39
2016,3,31,11,0,955.0,101.0,4.3,25.0,888.0,763.18,580.56
2016,3,31,11,15,960.0,102.0,4.2,25.0,912.5,803.14,607.3
2016,3,31,11,30,965.0,103.0,4.1,25.0,937.0,840.63,632.08
2016,3,31,11,45,967.0,104.5,4.1,25.5,952.0,873.59,652.73
2016,3,31,12,0,969.0,106.0,4.1,26.0,967.0,903.6,671.25
2016,3,31,12,15,970.0,106.0,4.05,26.0,973.0,928.23,687.16
2016,3,31,12,30,971.0,106.0,4.0,26.0,979.0,949.61,700.93
2016,3,31,12,45,970.5,106.0,4.0,26.5,976.5,966.33,710.53
2016,3,31,13,0,970.0,106.0,4.0,27.0,974.0,979.58,717.92
2016,3,31,13,15,967.5,105.5,3.9,27.0,962.0,986.98,722.4
2016,3,31,13,30,965.0,105.0,3.8,27.0,950.0,990.79,724.65
2016,3,31,13,45,961.0,103.5,3.75,27.0,929.5,988.59,723.42
2016,3,31,14,0,957.0,102.0,3.7,27.0,909.0,982.78,720.01
2016,3,31,14,15,951.0,100.5,3.65,27.0,880.5,971.61,713.23
2016,3,31,14,30,945.0,99.0,3.6,27.0,852.0,956.98,704.33
2016,3,31,14,45,933.5,99.0,3.55,27.0,815.0,935.75,691.17
2016,3,31,15,0,922.0,99.0,3.5,27.0,778.0,911.5,676.11
2016,3,31,15,15,909.5,97.0,3.4,26.5,734.5,881.39,658.14
2016,3,31,15,30,897.0,95.0,3.3,26.0,691.0,848.66,638.33
2016,3,31,15,45,882.0,91.5,3.2,26.0,642.0,809.87,612.98
2016,3,31,16,0,867.0,88.0,3.1,26.0,593.0,769.05,586.09
2016,3,31,16,15,844.0,84.5,2.9,25.5,538.5,725.01,557.28
2016,3,31,16,30,821.0,81.0,2.7,25.0,484.0,675.47,524.1
2016,3,31,16,45,788.5,77.0,2.55,24.5,426.5,618.45,484.15
2016,3,31,17,0,756.0,73.0,2.4,24.0,369.0,561.86,442.44
2016,3,31,17,15,708.0,67.5,2.25,23.0,309.5,495.48,392.6
2016,3,31,17,30,660.0,62.0,2.1,22.0,250.0,434.42,344.71
2016,3,31,17,45,580.0,54.5,1.95,21.0,192.5,356.45,281.56
2016,3,31,18,0,500.0,47.0,1.8,20.0,135.0,285.25,221.42
2016,3,31,18,15,367.0,35.0,2.0,19.5,86.5,196.31,145.82
2016,3,31,18,30,234.0,23.0,2.2,19.0,38.0,116.46,57.95
2016,3,31,18,45,117.0,11.5,2.4,18.5,19.0,43.42,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,3.9,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,3.9,12.0,7.0,6.88,0.0
2016,4,1,6,45,60.0,28.5,3.95,12.5,36.5,25.07,13.51
2016,4,1,7,0,120.0,50.0,4.0,13.0,66.0,40.55,29.77
2016,4,1,7,15,165.0,73.0,4.2,13.0,106.5,57.79,45.79
2016,4,1,7,30,210.0,96.0,4.4,13.0,147.0,74.28,60.91
2016,4,1,7,45,256.0,112.5,4.6,13.5,191.0,101.43,73.5
2016,4,1,8,0,302.0,129.0,4.8,14.0,235.0,136.89,97.52
2016,4,1,8,15,153.5,140.5,5.05,14.0,195.0,147.11,111.91
2016,4,1,8,30,5.0,152.0,5.3,14.0,155.0,143.26,114.74
2016,4,1,8,45,2.5,129.5,5.55,14.5,131.0,123.96,98.27
2016,4,1,9,0,0.0,107.0,5.8,15.0,107.0,103.0,80.48
2016,4,1,9,15,13.5,176.5,5.75,15.0,185.0,172.52,137.16
2016,4,1,9,30,27.0,246.0,5.7,15.0,263.0,242.75,193.48
2016,4,1,9,45,38.5,277.0,5.7,15.5,303.0,274.23,217.81
2016,4,1,10,0,50.0,308.0,5.7,16.0,343.0,311.58,246.64
2016,4,1,10,15,50.0,325.0,5.6,16.0,362.0,331.21,261.6
2016,4,1,10,30,50.0,342.0,5.5,16.0,381.0,350.86,276.49
2016,4,1,10,45,203.5,361.5,5.45,16.5,529.0,472.1,372.43
2016,4,1,11,0,357.0,381.0,5.4,17.0,677.0,606.11,475.52
2016,4,1,11,15,190.0,354.0,5.4,17.0,512.0,475.93,373.74
2016,4,1,11,30,23.0,327.0,5.4,17.0,347.0,331.93,258.76
2016,4,1,11,45,23.5,335.0,5.45,17.5,356.0,341.5,265.82
2016,4,1,12,0,24.0,343.0,5.5,18.0,365.0,351.07,272.57
2016,4,1,12,15,16.0,267.0,5.55,18.0,282.0,272.21,211.49
2016,4,1,12,30,8.0,191.0,5.6,18.0,199.0,192.23,148.76
2016,4,1,12,45,4.0,140.0,5.65,18.0,144.0,139.4,106.86
2016,4,1,13,0,0.0,89.0,5.7,18.0,89.0,86.31,64.27
2016,4,1,13,15,7.5,184.5,5.7,18.0,191.0,186.29,144.4
2016,4,1,13,30,15.0,280.0,5.7,18.0,293.0,287.42,223.89
2016,4,1,13,45,42.0,339.5,5.75,18.0,375.5,378.01,294.92
2016,4,1,14,0,69.0,399.0,5.8,18.0,458.0,465.69,362.72
2016,4,1,14,15,128.0,398.5,5.8,17.5,502.5,527.94,412.98
2016,4,1,14,30,187.0,398.0,5.8,17.0,547.0,582.24,457.16
2016,4,1,14,45,261.0,365.5,5.8,17.0,564.0,621.69,490.03
2016,4,1,15,0,335.0,333.0,5.8,17.0,581.0,649.9,514.53
2016,4,1,15,15,287.5,321.5,5.8,16.5,525.5,593.15,472.21
2016,4,1,15,30,240.0,310.0,5.8,16.0,470.0,528.86,423.82
2016,4,1,15,45,437.5,242.5,5.8,15.5,508.5,625.4,506.01
2016,4,1,16,0,635.0,175.0,5.8,15.0,547.0,695.45,566.56
2016,4,1,16,15,616.5,152.5,5.7,14.5,485.5,637.67,523.57
2016,4,1,16,30,598.0,130.0,5.6,14.0,424.0,578.87,479.35
2016,4,1,16,45,528.0,136.5,5.55,14.0,373.5,514.04,427.13
2016,4,1,17,0,458.0,143.0,5.5,14.0,323.0,457.56,380.6
2016,4,1,17,15,415.0,126.5,5.15,13.5,270.0,395.43,329.63
2016,4,1,17,30,372.0,110.0,4.8,13.0,217.0,336.17,279.72
2016,4,1,17,45,325.5,89.0,4.5,13.0,167.5,273.29,225.12
2016,4,1,18,0,279.0,68.0,4.2,13.0,118.0,214.29,172.58
2016,4,1,18,15,183.5,47.0,3.95,12.5,75.0,134.55,102.98
2016,4,1,18,30,88.0,26.0,3.7,12.0,32.0,67.01,34.99
2016,4,1,18,45,44.0,13.0,3.45,11.5,16.0,24.94,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,123.0,11.0,3.8,6.0,14.0,10.81,0.0
2016,4,2,6,45,290.0,24.5,3.9,6.5,57.0,18.56,9.33
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,28.07,19.49
2016,4,2,7,15,547.5,46.5,3.95,8.0,156.5,32.5,23.91
2016,4,2,7,30,638.0,55.0,3.9,9.0,213.0,36.66,27.82
2016,4,2,7,45,693.0,61.0,3.9,10.0,272.5,80.98,43.03
2016,4,2,8,0,748.0,67.0,3.9,11.0,332.0,132.63,75.54
2016,4,2,8,15,784.5,71.5,3.8,12.0,391.5,186.02,117.99
2016,4,2,8,30,821.0,76.0,3.7,13.0,451.0,243.17,167.35
2016,4,2,8,45,846.5,79.5,3.6,14.5,507.5,299.9,217.51
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,362.69,271.8
2016,4,2,9,15,890.0,85.5,3.35,16.5,616.0,419.2,320.92
2016,4,2,9,30,908.0,88.0,3.2,17.0,668.0,476.26,368.94
2016,4,2,9,45,921.5,90.5,3.1,17.5,714.5,531.43,413.98
2016,4,2,10,0,935.0,93.0,3.0,18.0,761.0,586.18,457.08
2016,4,2,10,15,945.0,94.5,3.05,18.5,801.0,637.32,496.55
2016,4,2,10,30,955.0,96.0,3.1,19.0,841.0,687.21,533.94
2016,4,2,10,45,962.0,97.5,3.15,19.5,873.0,733.61,567.79
2016,4,2,11,0,969.0,99.0,3.2,20.0,905.0,778.04,597.62
2016,4,2,11,15,973.5,100.0,3.25,20.0,929.0,817.99,624.95
2016,4,2,11,30,978.0,101.0,3.3,20.0,953.0,855.41,650.39
2016,4,2,11,45,980.0,102.0,3.35,20.5,967.5,888.11,671.21
2016,4,2,12,0,982.0,103.0,3.4,21.0,982.0,917.81,689.9
2016,4,2,12,15,983.0,103.5,3.4,21.0,988.5,943.06,706.54
2016,4,2,12,30,984.0,104.0,3.4,21.0,995.0,965.02,721.03
2016,4,2,12,45,982.5,104.0,3.45,21.0,991.5,980.88,731.86
2016,4,2,13,0,981.0,104.0,3.5,21.0,988.0,993.2,740.5
2016,4,2,13,15,978.5,103.5,3.5,21.0,976.0,1000.52,745.59
2016,4,2,13,30,976.0,103.0,3.5,21.0,964.0,1004.21,748.43
2016,4,2,13,45,971.0,102.5,3.5,21.5,943.0,1001.96,746.05
2016,4,2,14,0,966.0,102.0,3.5,22.0,922.0,996.1,741.46
2016,4,2,14,15,959.5,100.5,3.45,22.0,892.5,984.25,734.13
2016,4,2,14,30,953.0,99.0,3.4,22.0,863.0,968.93,724.64
2016,4,2,14,45,938.0,100.5,3.4,22.0,824.5,945.92,710.44
2016,4,2,15,0,923.0,102.0,3.4,22.0,786.0,920.02,694.36
2016,4,2,15,15,910.0,99.5,3.35,21.5,742.0,888.78,675.62
2016,4,2,15,30,897.0,97.0,3.3,21.0,698.0,854.94,654.98
2016,4,2,15,45,881.5,94.0,3.25,21.0,648.5,816.18,629.48
2016,4,2,16,0,866.0,91.0,3.2,21.0,599.0,780.01,605.68
2016,4,2,16,15,842.5,87.5,3.0,20.5,544.0,730.96,572.7
