Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,30,819.0,84.0,2.8,20.0,489.0,680.98,538.6
2016,4,2,16,45,787.5,79.5,2.6,20.0,431.5,623.93,496.82
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,567.25,453.36
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,500.64,402.05
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,439.3,352.85
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,363.19,290.27
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,293.28,230.42
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,204.78,154.64
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,126.17,71.3
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,47.06,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,16.0,11.8,0.0
2016,4,3,6,45,282.0,26.0,2.1,10.5,59.0,19.75,10.46
2016,4,3,7,0,441.0,40.0,2.4,12.0,102.0,29.65,20.51
2016,4,3,7,15,530.0,49.0,2.4,12.5,158.0,34.4,25.19
2016,4,3,7,30,619.0,58.0,2.4,13.0,214.0,38.86,29.34
2016,4,3,7,45,675.0,64.5,2.45,14.0,273.5,82.6,43.16
2016,4,3,8,0,731.0,71.0,2.5,15.0,333.0,137.54,78.84
2016,4,3,8,15,768.0,76.0,2.5,16.0,392.0,190.59,120.6
2016,4,3,8,30,805.0,81.0,2.5,17.0,451.0,247.48,168.81
2016,4,3,8,45,831.0,84.5,2.5,18.5,508.0,303.53,217.25
2016,4,3,9,0,857.0,88.0,2.5,20.0,565.0,361.64,266.61
2016,4,3,9,15,876.0,91.0,2.4,20.5,617.0,422.24,317.48
2016,4,3,9,30,895.0,94.0,2.3,21.0,669.0,479.51,364.23
2016,4,3,9,45,909.5,96.5,2.2,21.5,715.5,534.55,407.69
2016,4,3,10,0,924.0,99.0,2.1,22.0,762.0,589.29,449.26
2016,4,3,10,15,934.0,101.0,2.05,22.5,802.0,640.39,486.92
2016,4,3,10,30,944.0,103.0,2.0,23.0,842.0,690.26,522.4
2016,4,3,10,45,951.5,104.5,2.0,23.5,874.0,736.53,554.58
2016,4,3,11,0,959.0,106.0,2.0,24.0,906.0,780.9,582.96
2016,4,3,11,15,964.0,107.0,2.05,24.0,930.0,820.85,609.28
2016,4,3,11,30,969.0,108.0,2.1,24.0,954.0,858.32,633.83
2016,4,3,11,45,971.5,109.0,2.2,24.5,969.0,891.13,654.38
2016,4,3,12,0,974.0,110.0,2.3,25.0,984.0,921.01,672.96
2016,4,3,12,15,975.0,110.0,2.35,25.0,990.5,945.56,688.92
2016,4,3,12,30,976.0,110.0,2.4,25.0,997.0,966.85,702.88
2016,4,3,12,45,975.0,110.0,2.5,25.0,994.0,983.0,714.1
2016,4,3,13,0,974.0,110.0,2.6,25.0,991.0,995.66,723.24
2016,4,3,13,15,971.5,109.5,2.6,25.0,979.0,1002.9,728.08
2016,4,3,13,30,969.0,109.0,2.6,25.0,967.0,1006.54,730.79
2016,4,3,13,45,965.0,108.0,2.65,25.0,946.0,1004.66,730.6
2016,4,3,14,0,961.0,107.0,2.7,25.0,925.0,999.19,728.27
2016,4,3,14,15,954.5,106.0,2.7,25.0,895.5,987.87,721.85
2016,4,3,14,30,948.0,105.0,2.7,25.0,866.0,973.11,713.35
2016,4,3,14,45,939.0,103.0,2.7,25.0,829.0,951.72,700.63
2016,4,3,15,0,930.0,101.0,2.7,25.0,792.0,927.19,685.92
2016,4,3,15,15,917.5,98.5,2.65,25.0,748.0,896.14,666.49
2016,4,3,15,30,905.0,96.0,2.6,25.0,704.0,862.46,645.29
2016,4,3,15,45,888.5,93.5,2.6,25.0,654.5,823.15,620.51
2016,4,3,16,0,872.0,91.0,2.6,25.0,605.0,786.5,597.37
2016,4,3,16,15,849.5,87.5,2.4,24.5,550.0,737.9,565.45
2016,4,3,16,30,827.0,84.0,2.2,24.0,495.0,688.29,532.39
2016,4,3,16,45,795.5,79.5,2.05,23.5,437.0,630.85,492.63
2016,4,3,17,0,764.0,75.0,1.9,23.0,379.0,573.76,450.88
2016,4,3,17,15,717.5,69.0,1.7,21.5,319.5,506.98,401.72
2016,4,3,17,30,671.0,63.0,1.5,20.0,260.0,445.38,354.24
2016,4,3,17,45,598.0,55.5,1.3,19.0,202.0,369.76,293.03
2016,4,3,18,0,525.0,48.0,1.1,18.0,144.0,300.21,234.24
2016,4,3,18,15,398.0,36.0,1.15,17.0,94.0,211.44,159.21
2016,4,3,18,30,271.0,24.0,1.2,16.0,44.0,132.98,78.08
2016,4,3,18,45,135.5,12.0,1.3,15.5,22.0,49.74,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,13.76,0.0
2016,4,4,6,45,270.0,28.5,3.55,11.0,61.0,21.88,12.46
2016,4,4,7,0,422.0,43.0,3.8,12.0,104.0,32.16,22.76
2016,4,4,7,15,510.5,52.5,3.8,13.0,160.0,37.19,27.62
2016,4,4,7,30,599.0,62.0,3.8,14.0,216.0,43.42,33.28
2016,4,4,7,45,655.5,68.5,3.85,15.0,275.0,87.75,46.99
2016,4,4,8,0,712.0,75.0,3.9,16.0,334.0,138.51,80.03
2016,4,4,8,15,749.0,80.5,4.05,17.0,392.5,194.61,124.69
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,250.98,172.67
2016,4,4,8,45,813.0,89.5,4.35,19.0,507.0,306.32,221.13
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,363.85,270.99
2016,4,4,9,15,859.0,96.0,4.35,20.5,614.5,419.72,318.83
2016,4,4,9,30,878.0,99.0,4.2,21.0,666.0,479.95,368.48
2016,4,4,9,45,892.5,101.5,4.1,22.0,712.5,534.17,411.44
2016,4,4,10,0,907.0,104.0,4.0,23.0,759.0,588.11,452.58
2016,4,4,10,15,917.0,106.0,3.85,23.5,798.0,638.42,490.34
2016,4,4,10,30,927.0,108.0,3.7,24.0,837.0,687.53,525.98
2016,4,4,10,45,934.0,110.0,3.55,25.0,869.0,733.2,556.91
2016,4,4,11,0,941.0,112.0,3.4,26.0,901.0,776.99,583.9
2016,4,4,11,15,946.0,113.0,3.3,26.0,924.5,816.27,609.47
2016,4,4,11,30,951.0,114.0,3.2,26.0,948.0,853.13,633.14
2016,4,4,11,45,954.0,114.5,3.1,26.5,962.5,885.3,652.14
2016,4,4,12,0,957.0,115.0,3.0,27.0,977.0,914.62,669.03
2016,4,4,12,15,957.5,115.5,2.9,27.0,983.0,938.8,683.72
2016,4,4,12,30,958.0,116.0,2.8,27.0,989.0,959.77,696.29
2016,4,4,12,45,957.5,115.5,2.7,27.5,985.5,975.56,704.11
2016,4,4,13,0,957.0,115.0,2.6,28.0,982.0,987.93,709.76
2016,4,4,13,15,954.0,114.5,2.5,28.0,970.0,994.53,713.19
2016,4,4,13,30,951.0,114.0,2.4,28.0,958.0,997.58,714.51
2016,4,4,13,45,946.5,113.0,2.35,28.5,937.0,995.19,711.6
2016,4,4,14,0,942.0,112.0,2.3,29.0,916.0,989.27,706.65
2016,4,4,14,15,935.0,110.5,2.2,28.5,887.0,977.05,700.17
2016,4,4,14,30,928.0,109.0,2.1,28.0,858.0,961.47,691.68
2016,4,4,14,45,919.0,107.0,2.05,28.0,821.0,940.31,678.89
2016,4,4,15,0,910.0,105.0,2.0,28.0,784.0,916.08,664.24
2016,4,4,15,15,897.0,102.5,1.95,28.0,740.0,884.98,645.17
2016,4,4,15,30,884.0,100.0,1.9,28.0,696.0,851.33,624.45
2016,4,4,15,45,867.5,97.0,1.85,28.0,646.5,812.0,599.85
2016,4,4,16,0,851.0,94.0,1.8,28.0,597.0,775.43,576.98
2016,4,4,16,15,828.0,90.5,1.7,27.5,543.0,727.1,546.47
2016,4,4,16,30,805.0,87.0,1.6,27.0,489.0,677.84,514.86
2016,4,4,16,45,774.5,82.0,1.55,26.5,431.5,621.27,476.97
2016,4,4,17,0,744.0,77.0,1.5,26.0,374.0,565.02,437.15
2016,4,4,17,15,697.0,71.0,1.4,24.5,315.5,501.23,391.41
2016,4,4,17,30,650.0,65.0,1.3,23.0,257.0,437.81,343.79
2016,4,4,17,45,578.0,57.0,1.25,22.0,200.0,362.93,284.55
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,294.04,227.43
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,207.13,154.76
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,130.81,78.5
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,48.63,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,12.0,10.5,7.37,0.0
2016,4,5,6,30,150.0,15.0,2.7,13.0,21.0,11.56,0.0
2016,4,5,6,45,301.5,29.0,3.05,14.0,65.5,22.11,12.71
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,31.89,22.27
2016,4,5,7,15,539.0,52.0,3.3,15.5,166.5,36.51,26.75
2016,4,5,7,30,625.0,61.0,3.2,16.0,223.0,45.46,34.82
2016,4,5,7,45,677.5,67.5,3.15,17.0,282.5,91.24,47.89
2016,4,5,8,0,730.0,74.0,3.1,18.0,342.0,146.42,84.92
2016,4,5,8,15,765.5,78.5,3.2,19.0,400.5,198.93,126.62
2016,4,5,8,30,801.0,83.0,3.3,20.0,459.0,255.11,174.21
2016,4,5,8,45,826.5,87.0,3.45,21.5,515.0,311.35,222.53
2016,4,5,9,0,852.0,91.0,3.6,23.0,571.0,369.59,271.71
2016,4,5,9,15,870.5,94.0,3.65,23.5,622.5,425.91,319.3
2016,4,5,9,30,889.0,97.0,3.7,24.0,674.0,486.54,368.7
2016,4,5,9,45,902.5,99.0,3.75,24.5,720.0,540.32,411.64
2016,4,5,10,0,916.0,101.0,3.8,25.0,766.0,593.71,452.95
2016,4,5,10,15,926.0,103.0,3.9,25.0,805.0,644.37,492.15
2016,4,5,10,30,936.0,105.0,4.0,25.0,844.0,693.82,529.56
2016,4,5,10,45,943.0,106.5,4.15,25.5,876.0,739.32,562.47
2016,4,5,11,0,950.0,108.0,4.3,26.0,908.0,782.91,591.49
2016,4,5,11,15,955.0,109.0,4.4,26.0,931.5,822.42,618.43
2016,4,5,11,30,960.0,110.0,4.5,26.0,955.0,859.48,643.54
2016,4,5,11,45,963.0,110.5,4.6,26.5,969.5,891.82,664.31
2016,4,5,12,0,966.0,111.0,4.7,27.0,984.0,921.27,683.07
2016,4,5,12,15,967.0,111.5,4.75,27.0,990.0,945.97,699.67
2016,4,5,12,30,968.0,112.0,4.8,27.0,996.0,967.46,714.21
2016,4,5,12,45,966.5,112.0,4.9,27.5,992.5,982.89,723.72
2016,4,5,13,0,965.0,112.0,5.0,28.0,989.0,994.85,731.03
2016,4,5,13,15,962.5,111.5,5.05,28.0,976.5,1001.87,736.31
2016,4,5,13,30,960.0,111.0,5.1,28.0,964.0,1005.32,739.39
2016,4,5,13,45,954.5,110.0,5.15,28.0,943.0,1001.91,738.06
2016,4,5,14,0,949.0,109.0,5.2,28.0,922.0,994.94,734.52
2016,4,5,14,15,942.0,108.0,5.15,27.5,892.5,983.1,728.62
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,967.88,720.57
2016,4,5,14,45,924.5,105.5,5.1,27.0,825.5,945.72,706.79
2016,4,5,15,0,914.0,104.0,5.1,27.0,788.0,920.53,691.03
2016,4,5,15,15,901.0,101.5,5.0,26.5,744.0,889.26,671.81
2016,4,5,15,30,888.0,99.0,4.9,26.0,700.0,855.44,650.77
2016,4,5,15,45,741.5,133.5,4.8,26.0,611.0,759.97,584.46
2016,4,5,16,0,595.0,168.0,4.7,26.0,522.0,662.47,513.88
2016,4,5,16,15,701.0,127.5,4.5,25.5,506.5,678.48,529.58
2016,4,5,16,30,807.0,87.0,4.3,25.0,491.0,680.86,533.65
2016,4,5,16,45,773.5,82.5,4.15,25.0,433.5,622.69,491.3
2016,4,5,17,0,740.0,78.0,4.0,25.0,376.0,565.08,447.63
2016,4,5,17,15,693.5,72.0,3.55,24.0,317.0,501.71,399.2
2016,4,5,17,30,647.0,66.0,3.1,23.0,258.0,438.62,349.27
2016,4,5,17,45,572.5,58.0,2.7,22.0,201.0,362.51,287.32
2016,4,5,18,0,498.0,50.0,2.3,21.0,144.0,292.63,228.2
2016,4,5,18,15,376.0,38.0,2.3,20.0,94.5,206.64,155.45
2016,4,5,18,30,254.0,26.0,2.3,19.0,45.0,131.63,81.47
2016,4,5,18,45,127.0,13.0,2.35,18.5,22.5,48.79,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,8.0,6.88,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,16.0,12.85,0.0
2016,4,6,6,45,121.5,38.0,3.0,15.5,55.5,31.24,20.4
2016,4,6,7,0,214.0,62.0,3.2,16.0,95.0,49.65,37.66
2016,4,6,7,15,293.5,80.0,3.45,16.5,145.5,59.37,46.75
2016,4,6,7,30,373.0,98.0,3.7,17.0,196.0,75.91,55.27
2016,4,6,7,45,362.5,114.5,4.0,18.0,229.0,112.24,75.5
2016,4,6,8,0,352.0,131.0,4.3,19.0,262.0,147.4,101.54
2016,4,6,8,15,251.0,168.0,4.65,19.5,269.0,186.18,137.34
2016,4,6,8,30,150.0,205.0,5.0,20.0,276.0,213.67,163.75
2016,4,6,8,45,464.0,156.5,5.4,20.5,413.0,267.03,198.98
2016,4,6,9,0,778.0,108.0,5.8,21.0,550.0,362.61,272.08
2016,4,6,9,15,800.5,112.0,5.95,21.0,601.5,417.55,319.78
2016,4,6,9,30,823.0,116.0,6.1,21.0,653.0,473.75,367.65
2016,4,6,9,45,538.0,230.0,6.25,21.5,590.5,473.46,368.94
2016,4,6,10,0,253.0,344.0,6.4,22.0,528.0,448.98,348.21
2016,4,6,10,15,314.5,349.0,6.35,22.5,590.0,504.85,390.87
2016,4,6,10,30,376.0,354.0,6.3,23.0,652.0,565.51,436.46
2016,4,6,10,45,438.5,342.5,6.3,23.5,703.0,614.15,473.04
2016,4,6,11,0,501.0,331.0,6.3,24.0,754.0,668.89,513.68
2016,4,6,11,15,530.0,334.5,6.2,24.0,792.5,715.33,547.7
2016,4,6,11,30,559.0,338.0,6.1,24.0,831.0,762.34,581.71
2016,4,6,11,45,768.0,224.0,6.05,24.5,913.5,844.83,645.2
2016,4,6,12,0,977.0,110.0,6.0,25.0,996.0,932.48,704.52
2016,4,6,12,15,980.0,110.0,5.9,25.0,1003.5,958.6,721.39
2016,4,6,12,30,983.0,110.0,5.8,25.0,1011.0,981.53,736.33
2016,4,6,12,45,790.5,223.5,5.75,25.0,946.5,941.99,708.7
2016,4,6,13,0,598.0,337.0,5.7,25.0,882.0,890.86,669.07
2016,4,6,13,15,797.5,218.5,5.6,25.0,935.5,966.3,725.49
2016,4,6,13,30,997.0,100.0,5.5,25.0,989.0,1030.86,768.84
2016,4,6,13,45,997.5,96.0,5.45,25.5,969.0,1029.77,766.4
2016,4,6,14,0,998.0,92.0,5.4,26.0,949.0,1024.88,761.95
2016,4,6,14,15,992.0,91.0,5.35,26.0,919.0,1013.41,754.79
2016,4,6,14,30,986.0,90.0,5.3,26.0,889.0,998.36,745.38
2016,4,6,14,45,962.0,96.5,5.25,26.0,848.0,971.79,728.25
2016,4,6,15,0,938.0,103.0,5.2,26.0,807.0,942.59,709.44
2016,4,6,15,15,925.0,101.0,5.05,25.5,762.0,911.29,689.94
2016,4,6,15,30,912.0,99.0,4.9,25.0,717.0,877.38,668.56
2016,4,6,15,45,901.5,93.5,4.8,25.0,668.0,839.2,643.09
2016,4,6,16,0,891.0,88.0,4.7,25.0,619.0,798.65,615.82
2016,4,6,16,15,869.0,84.5,4.4,24.5,563.5,754.15,585.75
2016,4,6,16,30,847.0,81.0,4.1,24.0,508.0,703.98,551.62
2016,4,6,16,45,821.0,75.5,3.8,23.5,450.0,648.05,512.52
2016,4,6,17,0,795.0,70.0,3.5,23.0,392.0,592.0,470.65
2016,4,6,17,15,750.5,65.0,2.95,22.0,331.5,525.91,419.85
2016,4,6,17,30,706.0,60.0,2.4,21.0,271.0,462.06,368.92
2016,4,6,17,45,639.5,53.0,1.9,20.0,212.5,387.78,307.98
2016,4,6,18,0,573.0,46.0,1.4,19.0,154.0,321.96,251.4
2016,4,6,18,15,450.5,35.5,1.35,18.0,102.5,233.47,176.44
2016,4,6,18,30,328.0,25.0,1.3,17.0,51.0,156.67,100.09
2016,4,6,18,45,164.0,12.5,1.3,16.5,25.5,59.09,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,9.34,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,18.01,0.0
2016,4,7,6,45,90.0,38.0,2.85,14.5,52.5,31.26,20.73
2016,4,7,7,0,180.0,57.0,3.2,16.0,86.0,45.92,34.5
2016,4,7,7,15,213.0,79.0,3.25,16.5,126.5,62.17,49.24
2016,4,7,7,30,246.0,101.0,3.3,17.0,167.0,82.69,61.22
2016,4,7,7,45,268.5,121.0,3.4,18.0,209.0,116.98,82.43
2016,4,7,8,0,291.0,141.0,3.5,19.0,251.0,153.91,109.34
2016,4,7,8,15,293.5,166.5,3.65,20.0,292.0,194.11,141.61
2016,4,7,8,30,296.0,192.0,3.8,21.0,333.0,234.74,174.75
2016,4,7,8,45,386.0,196.0,4.0,22.5,402.5,283.83,211.83
2016,4,7,9,0,476.0,200.0,4.2,24.0,472.0,337.72,253.18
2016,4,7,9,15,570.5,185.5,4.2,24.5,540.0,390.71,295.02
2016,4,7,9,30,665.0,171.0,4.2,25.0,608.0,451.35,342.69
2016,4,7,9,45,543.0,235.0,4.2,25.5,608.0,482.48,366.81
2016,4,7,10,0,421.0,299.0,4.2,26.0,608.0,500.39,379.31
2016,4,7,10,15,688.0,201.0,4.15,26.5,735.5,593.44,450.8
2016,4,7,10,30,955.0,103.0,4.1,27.0,863.0,710.73,538.33
2016,4,7,10,45,958.5,106.5,4.1,27.5,894.0,756.34,569.52
2016,4,7,11,0,962.0,110.0,4.1,28.0,925.0,799.75,597.44
2016,4,7,11,15,966.0,110.5,4.1,28.0,947.5,838.33,622.97
2016,4,7,11,30,970.0,111.0,4.1,28.0,970.0,874.36,646.62
2016,4,7,11,45,953.5,123.5,4.1,28.5,979.0,902.26,663.39
2016,4,7,12,0,937.0,136.0,4.1,29.0,988.0,926.33,677.58
2016,4,7,12,15,777.0,233.5,4.0,29.0,943.5,907.97,664.46
2016,4,7,12,30,617.0,331.0,3.9,29.0,899.0,878.99,640.83
2016,4,7,12,45,618.0,329.0,3.85,29.0,896.0,891.58,649.44
2016,4,7,13,0,619.0,327.0,3.8,29.0,893.0,901.89,656.27
2016,4,7,13,15,596.0,333.5,3.65,29.0,872.5,896.11,651.33
2016,4,7,13,30,573.0,340.0,3.5,29.0,852.0,887.81,644.85
2016,4,7,13,45,583.0,324.0,3.4,29.5,835.5,885.14,642.39
2016,4,7,14,0,593.0,308.0,3.3,30.0,819.0,879.86,638.23
2016,4,7,14,15,524.5,317.0,3.15,29.5,758.0,825.2,601.57
2016,4,7,14,30,456.0,326.0,3.0,29.0,697.0,769.59,564.12
2016,4,7,14,45,478.0,301.5,2.9,29.0,675.0,760.49,559.63
2016,4,7,15,0,500.0,277.0,2.8,29.0,653.0,748.46,552.87
2016,4,7,15,15,558.0,238.5,2.65,29.0,636.5,749.42,555.75
2016,4,7,15,30,616.0,200.0,2.5,29.0,620.0,748.32,557.0
2016,4,7,15,45,668.5,164.0,2.4,29.0,590.0,737.25,551.54
2016,4,7,16,0,721.0,128.0,2.3,29.0,560.0,719.64,540.53
2016,4,7,16,15,618.5,143.5,2.1,28.5,489.5,637.15,483.25
2016,4,7,16,30,516.0,159.0,1.9,28.0,419.0,556.26,425.2
2016,4,7,16,45,605.0,125.5,1.75,27.5,396.5,563.22,433.01
2016,4,7,17,0,694.0,92.0,1.6,27.0,374.0,557.55,430.34
2016,4,7,17,15,645.0,85.0,1.45,25.5,315.5,491.0,382.23
2016,4,7,17,30,596.0,78.0,1.3,24.0,257.0,427.29,334.55
2016,4,7,17,45,521.0,68.0,1.2,23.0,200.5,350.65,274.33
2016,4,7,18,0,446.0,58.0,1.1,22.0,144.0,280.23,216.64
2016,4,7,18,15,330.0,43.5,1.15,21.0,95.0,195.89,146.8
2016,4,7,18,30,214.0,29.0,1.2,20.0,46.0,123.08,79.03
2016,4,7,18,45,107.0,14.5,1.25,19.5,23.0,44.98,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.5,3.2,13.0,11.5,11.3,0.0
2016,4,8,6,30,0.0,23.0,3.4,13.0,23.0,21.4,0.82
2016,4,8,6,45,143.5,41.0,3.6,13.5,64.5,33.6,22.98
2016,4,8,7,0,287.0,59.0,3.8,14.0,106.0,44.5,33.59
2016,4,8,7,15,366.0,74.5,4.05,15.0,158.5,54.61,42.89
2016,4,8,7,30,445.0,90.0,4.3,16.0,211.0,74.6,51.07
2016,4,8,7,45,396.0,112.5,4.55,17.0,239.0,116.57,77.4
2016,4,8,8,0,347.0,135.0,4.8,18.0,267.0,153.26,106.92
2016,4,8,8,15,438.5,139.0,5.1,18.5,332.5,195.72,138.39
2016,4,8,8,30,530.0,143.0,5.4,19.0,398.0,248.11,180.02
2016,4,8,8,45,531.5,161.5,5.7,20.0,442.5,295.46,220.84
2016,4,8,9,0,533.0,180.0,6.0,21.0,487.0,342.67,260.84
2016,4,8,9,15,510.5,207.5,5.95,21.0,522.0,387.64,299.12
2016,4,8,9,30,488.0,235.0,5.9,21.0,557.0,429.89,334.08
2016,4,8,9,45,515.5,243.5,5.85,21.5,604.0,478.08,372.1
2016,4,8,10,0,543.0,252.0,5.8,22.0,651.0,528.1,410.74
2016,4,8,10,15,425.0,313.5,5.7,22.5,636.0,539.56,417.45
2016,4,8,10,30,307.0,375.0,5.6,23.0,621.0,542.57,416.74
2016,4,8,10,45,327.5,387.5,5.5,23.5,658.5,583.89,446.55
2016,4,8,11,0,348.0,400.0,5.4,24.0,696.0,626.19,476.44
2016,4,8,11,15,329.5,415.0,5.3,24.0,701.5,641.91,486.88
2016,4,8,11,30,311.0,430.0,5.2,24.0,707.0,655.71,495.85
2016,4,8,11,45,374.5,410.0,5.1,24.5,748.0,702.2,529.47
2016,4,8,12,0,438.0,390.0,5.0,25.0,789.0,751.07,564.13
2016,4,8,12,15,370.5,422.0,4.8,25.0,761.0,736.27,550.6
2016,4,8,12,30,303.0,454.0,4.6,25.0,733.0,718.42,535.14
2016,4,8,12,45,279.5,458.0,4.45,25.5,715.0,710.14,527.18
2016,4,8,13,0,256.0,462.0,4.3,26.0,697.0,700.23,518.36
2016,4,8,13,15,208.5,460.5,4.2,26.0,650.5,656.54,486.6
2016,4,8,13,30,161.0,459.0,4.1,26.0,604.0,615.14,456.31
2016,4,8,13,45,136.0,444.0,4.0,26.0,565.0,579.97,431.13
2016,4,8,14,0,111.0,429.0,3.9,26.0,526.0,537.2,400.43
2016,4,8,14,15,79.5,394.0,3.9,26.0,462.5,473.26,354.28
2016,4,8,14,30,48.0,359.0,3.9,26.0,399.0,409.08,307.28
2016,4,8,14,45,167.5,355.5,3.9,26.0,484.0,522.85,395.16
2016,4,8,15,0,287.0,352.0,3.9,26.0,569.0,633.1,477.76
2016,4,8,15,15,285.5,330.5,3.9,25.5,536.0,605.54,459.57
2016,4,8,15,30,284.0,309.0,3.9,25.0,503.0,576.75,440.98
2016,4,8,15,45,183.5,287.5,3.95,25.0,410.0,457.48,352.24
2016,4,8,16,0,83.0,266.0,4.0,25.0,317.0,343.45,265.11
2016,4,8,16,15,380.0,194.5,3.9,24.5,392.0,511.9,401.92
2016,4,8,16,30,677.0,123.0,3.8,24.0,467.0,635.98,500.65
2016,4,8,16,45,639.5,116.5,3.75,24.0,411.5,577.8,456.69
2016,4,8,17,0,602.0,110.0,3.7,24.0,356.0,520.77,413.55
2016,4,8,17,15,551.5,100.5,3.3,23.0,299.5,454.33,362.8
2016,4,8,17,30,501.0,91.0,2.9,22.0,243.0,388.67,311.07
2016,4,8,17,45,419.0,79.5,2.5,21.0,188.5,312.14,248.89
2016,4,8,18,0,337.0,68.0,2.1,20.0,134.0,243.12,191.08
2016,4,8,18,15,237.5,49.5,2.05,19.0,88.0,166.72,126.68
2016,4,8,18,30,138.0,31.0,2.0,18.0,42.0,100.72,66.15
2016,4,8,18,45,69.0,15.5,2.0,17.5,21.0,35.18,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,23.5,10.0,2.05,13.5,11.0,9.83,0.0
2016,4,9,6,30,47.0,20.0,2.3,14.0,22.0,16.89,1.87
2016,4,9,6,45,118.5,44.0,2.55,14.5,61.0,35.9,25.0
2016,4,9,7,0,190.0,68.0,2.8,15.0,100.0,54.1,41.91
2016,4,9,7,15,309.5,74.5,2.85,15.5,149.5,54.38,42.63
2016,4,9,7,30,429.0,81.0,2.9,16.0,199.0,69.24,45.69
2016,4,9,7,45,214.5,43.5,2.95,16.5,102.5,49.61,28.05
2016,4,9,8,0,0.0,6.0,3.0,17.0,6.0,5.79,0.0
2016,4,9,8,15,0.0,12.5,3.2,17.5,12.5,12.06,4.52
2016,4,9,8,30,0.0,19.0,3.4,18.0,19.0,18.34,9.73
2016,4,9,8,45,216.5,117.0,3.6,18.5,242.5,168.66,127.94
2016,4,9,9,0,433.0,215.0,3.8,19.0,466.0,339.14,260.3
2016,4,9,9,15,216.5,116.5,3.9,19.5,242.0,189.83,146.82
2016,4,9,9,30,0.0,18.0,4.0,20.0,18.0,17.4,8.61
2016,4,9,9,45,0.0,32.0,4.15,20.5,32.0,30.95,19.62
2016,4,9,10,0,0.0,46.0,4.3,21.0,46.0,44.51,30.5
2016,4,9,10,15,17.0,188.0,4.35,21.5,202.0,188.74,145.18
2016,4,9,10,30,34.0,330.0,4.4,22.0,358.0,331.89,254.62
2016,4,9,10,45,19.0,246.5,4.5,22.5,262.0,249.42,190.61
2016,4,9,11,0,4.0,163.0,4.6,23.0,166.0,160.21,121.05
2016,4,9,11,15,2.0,101.5,4.6,23.0,103.0,99.83,73.74
2016,4,9,11,30,0.0,40.0,4.6,23.0,40.0,38.76,25.31
2016,4,9,11,45,1.0,94.0,4.7,23.5,95.0,91.93,67.32
2016,4,9,12,0,2.0,148.0,4.8,24.0,150.0,145.08,108.61
2016,4,9,12,15,9.0,222.5,4.85,24.0,231.5,223.52,169.17
2016,4,9,12,30,16.0,297.0,4.9,24.0,313.0,302.65,229.25
2016,4,9,12,45,239.0,343.5,4.95,24.5,564.5,561.18,427.49
2016,4,9,13,0,462.0,390.0,5.0,25.0,816.0,822.5,615.89
2016,4,9,13,15,646.5,281.5,5.0,25.0,868.0,894.78,671.11
2016,4,9,13,30,831.0,173.0,5.0,25.0,920.0,961.45,718.32
2016,4,9,13,45,560.0,297.0,5.05,25.5,795.5,838.97,629.72
2016,4,9,14,0,289.0,421.0,5.1,26.0,671.0,709.0,529.97
2016,4,9,14,15,543.0,295.0,5.1,25.5,745.5,822.09,620.47
2016,4,9,14,30,797.0,169.0,5.1,25.0,820.0,919.81,694.02
2016,4,9,14,45,783.5,167.0,5.15,25.0,783.5,896.51,678.74
2016,4,9,15,0,770.0,165.0,5.2,25.0,747.0,874.27,664.94
2016,4,9,15,15,754.0,161.0,5.2,25.0,704.5,841.98,643.74
2016,4,9,15,30,738.0,157.0,5.2,25.0,662.0,807.67,621.08
2016,4,9,15,45,718.0,151.5,5.2,25.0,614.0,766.66,593.46
2016,4,9,16,0,698.0,146.0,5.2,25.0,566.0,724.35,564.65
2016,4,9,16,15,670.0,140.0,5.05,24.5,514.0,674.43,529.75
2016,4,9,16,30,642.0,134.0,4.9,24.0,462.0,624.32,493.71
2016,4,9,16,45,609.0,125.0,4.8,24.0,407.5,567.67,451.23
2016,4,9,17,0,576.0,116.0,4.7,24.0,353.0,511.89,408.5
2016,4,9,17,15,525.0,106.5,4.4,23.5,297.5,443.45,355.18
2016,4,9,17,30,474.0,97.0,4.1,23.0,242.0,381.92,305.89
2016,4,9,17,45,405.0,83.5,3.8,22.5,189.0,310.67,247.48
2016,4,9,18,0,336.0,70.0,3.5,22.0,136.0,245.63,192.56
2016,4,9,18,15,233.0,51.5,3.55,21.5,90.0,167.77,126.89
2016,4,9,18,30,130.0,33.0,3.6,21.0,44.0,94.1,61.69
2016,4,9,18,45,65.0,16.5,3.65,20.5,22.0,35.12,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,11.3,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,19.31,4.86
2016,4,10,6,45,171.5,44.0,4.05,16.5,69.5,35.94,24.94
2016,4,10,7,0,278.0,65.0,4.2,17.0,112.0,49.05,37.23
2016,4,10,7,15,358.0,79.5,4.5,17.5,164.5,58.18,45.63
2016,4,10,7,30,438.0,94.0,4.8,18.0,217.0,81.64,54.49
2016,4,10,7,45,219.0,74.0,5.15,19.0,135.5,74.49,48.14
2016,4,10,8,0,0.0,54.0,5.5,20.0,54.0,52.17,37.88
2016,4,10,8,15,0.0,87.0,5.65,20.5,87.0,83.83,63.76
2016,4,10,8,30,0.0,120.0,5.8,21.0,120.0,114.46,88.33
2016,4,10,8,45,0.0,136.5,5.95,21.5,136.5,130.07,100.41
2016,4,10,9,0,0.0,153.0,6.1,22.0,153.0,145.74,112.39
2016,4,10,9,15,0.0,153.0,6.1,22.5,153.0,146.25,112.2
2016,4,10,9,30,0.0,153.0,6.1,23.0,153.0,146.62,111.94
2016,4,10,9,45,2.0,164.5,6.15,24.0,166.0,158.72,120.73
2016,4,10,10,0,4.0,176.0,6.2,25.0,179.0,171.04,129.6
2016,4,10,10,15,4.0,172.0,6.2,25.5,175.0,167.73,126.52
2016,4,10,10,30,4.0,168.0,6.2,26.0,171.0,164.34,123.43
2016,4,10,10,45,10.0,224.5,6.2,26.5,232.5,222.49,167.77
2016,4,10,11,0,16.0,281.0,6.2,27.0,294.0,281.18,211.75
2016,4,10,11,15,21.0,316.0,6.2,26.5,334.5,319.4,240.73
2016,4,10,11,30,26.0,351.0,6.2,26.0,375.0,357.26,269.38
2016,4,10,11,45,27.5,353.0,6.2,26.0,379.0,362.89,273.41
2016,4,10,12,0,29.0,355.0,6.2,26.0,383.0,368.52,277.55
2016,4,10,12,15,19.5,285.0,6.1,25.5,304.0,293.28,221.42
2016,4,10,12,30,10.0,215.0,6.0,25.0,225.0,217.62,164.16
2016,4,10,12,45,31.5,319.5,5.95,25.0,349.0,342.54,259.54
2016,4,10,13,0,53.0,424.0,5.9,25.0,473.0,468.24,352.95
2016,4,10,13,15,63.5,429.0,5.7,25.0,487.0,485.8,365.77
2016,4,10,13,30,74.0,434.0,5.5,25.0,501.0,503.39,378.86
2016,4,10,13,45,52.5,393.0,5.3,25.0,440.0,443.62,334.47
2016,4,10,14,0,31.0,352.0,5.1,25.0,379.0,383.11,289.32
2016,4,10,14,15,18.5,268.5,5.25,25.0,284.5,281.03,213.12
2016,4,10,14,30,6.0,185.0,5.4,25.0,190.0,186.34,140.78
2016,4,10,14,45,21.5,249.5,5.6,25.5,266.0,271.55,206.83
2016,4,10,15,0,37.0,314.0,5.8,26.0,342.0,354.28,269.78
2016,4,10,15,15,35.5,295.0,5.85,26.0,321.0,333.8,254.78
2016,4,10,15,30,34.0,276.0,5.9,26.0,300.0,313.15,239.77
2016,4,10,15,45,19.5,229.5,5.95,26.0,243.0,244.45,187.35
2016,4,10,16,0,5.0,183.0,6.0,26.0,186.0,185.11,141.38
2016,4,10,16,15,76.0,204.5,5.9,25.5,243.5,269.48,210.47
2016,4,10,16,30,147.0,226.0,5.8,25.0,301.0,352.81,277.74
2016,4,10,16,45,131.0,202.5,5.7,25.0,263.5,312.32,246.4
2016,4,10,17,0,115.0,179.0,5.6,25.0,226.0,272.66,215.52
2016,4,10,17,15,101.0,153.0,5.3,24.5,190.0,232.11,183.8
2016,4,10,17,30,87.0,127.0,5.0,24.0,154.0,185.69,146.73
2016,4,10,17,45,64.0,101.5,4.7,23.5,119.0,143.32,112.04
2016,4,10,18,0,41.0,76.0,4.4,23.0,84.0,102.59,78.17
2016,4,10,18,15,20.5,51.0,4.35,22.5,55.0,64.95,46.6
2016,4,10,18,30,0.0,26.0,4.3,22.0,26.0,25.86,13.61
2016,4,10,18,45,0.0,13.0,4.25,21.5,13.0,12.78,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.9,19.0,2.0,1.97,0.0
2016,4,11,6,30,0.0,4.0,3.9,19.0,4.0,3.85,0.0
2016,4,11,6,45,0.0,10.0,3.95,19.5,10.0,9.64,2.51
2016,4,11,7,0,0.0,16.0,4.0,20.0,16.0,15.43,7.74
2016,4,11,7,15,0.0,24.0,4.25,20.5,24.0,23.15,14.61
2016,4,11,7,30,0.0,32.0,4.5,21.0,32.0,30.89,20.16
2016,4,11,7,45,125.5,93.0,4.8,22.0,142.0,92.63,66.02
2016,4,11,8,0,251.0,154.0,5.1,23.0,252.0,163.9,117.49
2016,4,11,8,15,148.0,176.0,5.1,23.5,236.0,182.66,136.7
2016,4,11,8,30,45.0,198.0,5.1,24.0,220.0,189.64,145.63
2016,4,11,8,45,346.5,177.5,5.1,24.5,378.0,257.87,192.32
2016,4,11,9,0,648.0,157.0,5.1,25.0,536.0,370.3,276.65
2016,4,11,9,15,509.0,219.0,4.95,25.5,533.0,402.98,304.94
2016,4,11,9,30,370.0,281.0,4.8,26.0,530.0,423.77,321.65
2016,4,11,9,45,573.5,216.5,4.7,26.5,630.5,490.07,372.82
2016,4,11,10,0,777.0,152.0,4.6,27.0,731.0,578.25,440.0
2016,4,11,10,15,790.5,154.5,4.35,27.5,769.0,625.56,474.14
2016,4,11,10,30,804.0,157.0,4.1,28.0,807.0,672.34,507.12
2016,4,11,10,45,826.5,151.5,3.9,28.5,841.5,717.18,538.13
2016,4,11,11,0,849.0,146.0,3.7,29.0,876.0,761.6,567.14
2016,4,11,11,15,856.0,147.5,3.45,29.5,899.0,799.94,590.22
2016,4,11,11,30,863.0,149.0,3.2,30.0,922.0,835.59,610.95
2016,4,11,11,45,875.0,144.5,3.0,30.5,939.5,867.75,629.17
2016,4,11,12,0,887.0,140.0,2.8,31.0,957.0,897.73,645.59
2016,4,11,12,15,889.5,140.0,2.65,31.0,963.0,921.27,659.22
2016,4,11,12,30,892.0,140.0,2.5,31.0,969.0,941.93,670.92
2016,4,11,12,45,671.5,268.0,2.45,31.5,891.0,887.4,633.33
2016,4,11,13,0,451.0,396.0,2.4,32.0,813.0,820.63,582.2
2016,4,11,13,15,676.0,263.5,2.35,32.0,879.0,907.77,646.09
2016,4,11,13,30,901.0,131.0,2.3,32.0,945.0,983.93,693.85
2016,4,11,13,45,635.0,264.0,2.3,32.0,832.0,879.95,626.65
2016,4,11,14,0,369.0,397.0,2.3,32.0,719.0,760.58,542.28
2016,4,11,14,15,630.5,258.0,2.25,32.0,785.0,869.6,622.8
2016,4,11,14,30,892.0,119.0,2.2,32.0,851.0,952.97,676.81
2016,4,11,14,45,882.5,117.5,2.2,32.0,815.5,931.99,663.82
2016,4,11,15,0,873.0,116.0,2.2,32.0,780.0,908.13,650.03
2016,4,11,15,15,860.5,113.0,2.15,31.5,737.0,877.32,632.62
2016,4,11,15,30,848.0,110.0,2.1,31.0,694.0,849.13,616.86
2016,4,11,15,45,838.0,104.5,2.05,31.0,647.0,812.88,594.45
2016,4,11,16,0,828.0,99.0,2.0,31.0,600.0,774.42,570.46
2016,4,11,16,15,805.5,95.0,1.85,30.5,546.5,726.22,539.99
2016,4,11,16,30,783.0,91.0,1.7,30.0,493.0,677.15,508.5
2016,4,11,16,45,755.5,85.5,1.55,30.0,437.0,622.42,471.08
2016,4,11,17,0,728.0,80.0,1.4,30.0,381.0,567.85,431.8
2016,4,11,17,15,683.0,74.0,1.2,29.0,323.0,505.36,386.81
2016,4,11,17,30,638.0,68.0,1.0,28.0,265.0,443.04,340.29
2016,4,11,17,45,569.0,60.0,0.8,27.5,208.5,369.28,282.73
2016,4,11,18,0,500.0,52.0,0.6,27.0,152.0,301.24,227.55
2016,4,11,18,15,385.0,40.5,0.5,26.5,102.5,217.09,159.27
2016,4,11,18,30,270.0,29.0,0.4,26.0,53.0,144.86,95.74
2016,4,11,18,45,135.0,14.5,0.35,26.0,26.5,53.97,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.5,12.5,3.7,13.0,17.0,12.29,0.0
2016,4,12,6,30,127.0,25.0,3.7,13.0,34.0,19.43,7.64
2016,4,12,6,45,231.0,43.0,3.75,13.5,77.5,32.81,22.8
2016,4,12,7,0,335.0,61.0,3.8,14.0,121.0,45.49,34.66
2016,4,12,7,15,178.5,83.0,3.7,14.5,116.0,64.97,52.27
2016,4,12,7,30,22.0,105.0,3.6,15.0,111.0,93.0,72.75
2016,4,12,7,45,11.0,94.5,3.5,15.5,97.5,90.26,70.31
2016,4,12,8,0,0.0,84.0,3.4,16.0,84.0,80.74,62.47
2016,4,12,8,15,0.0,98.0,3.45,16.5,98.0,93.97,73.12
2016,4,12,8,30,0.0,112.0,3.5,17.0,112.0,107.24,83.61
2016,4,12,8,45,0.0,109.0,3.6,17.5,109.0,104.82,81.14
2016,4,12,9,0,0.0,106.0,3.7,18.0,106.0,102.22,78.58
2016,4,12,9,15,0.0,111.5,3.7,18.5,111.5,107.53,82.47
2016,4,12,9,30,0.0,117.0,3.7,19.0,117.0,112.84,86.33
2016,4,12,9,45,0.0,124.5,3.7,19.5,124.5,120.04,91.7
2016,4,12,10,0,0.0,132.0,3.7,20.0,132.0,127.27,97.04
2016,4,12,10,15,0.0,130.5,3.65,20.5,130.5,125.94,95.58
2016,4,12,10,30,0.0,129.0,3.6,21.0,129.0,124.59,94.14
2016,4,12,10,45,9.0,213.0,3.55,21.5,221.0,211.0,161.48
2016,4,12,11,0,18.0,297.0,3.5,22.0,313.0,297.92,227.3
2016,4,12,11,15,9.0,177.0,3.5,22.0,185.0,177.85,134.94
2016,4,12,11,30,0.0,57.0,3.5,22.0,57.0,55.25,38.52
2016,4,12,11,45,4.5,129.5,3.5,22.5,134.0,129.17,96.9
2016,4,12,12,0,9.0,202.0,3.5,23.0,211.0,203.32,154.02
2016,4,12,12,15,4.5,150.0,3.5,23.0,154.5,149.41,112.15
2016,4,12,12,30,0.0,98.0,3.5,23.0,98.0,95.06,69.65
2016,4,12,12,45,0.0,97.5,3.55,23.5,97.5,94.6,69.21
2016,4,12,13,0,0.0,97.0,3.6,24.0,97.0,94.13,68.72
2016,4,12,13,15,25.5,254.0,3.65,24.0,277.5,275.08,208.79
2016,4,12,13,30,51.0,411.0,3.7,24.0,458.0,458.69,344.79
2016,4,12,13,45,45.0,391.5,3.75,24.0,432.0,435.26,327.22
2016,4,12,14,0,39.0,372.0,3.8,24.0,406.0,411.4,310.07
2016,4,12,14,15,26.5,319.0,3.85,24.0,342.0,346.39,262.17
2016,4,12,14,30,14.0,266.0,3.9,24.0,278.0,274.79,208.58
2016,4,12,14,45,7.0,178.5,4.0,24.0,184.5,180.92,137.07
2016,4,12,15,0,0.0,91.0,4.1,24.0,91.0,88.14,64.61
2016,4,12,15,15,14.0,179.5,4.1,24.0,189.0,188.25,143.96
2016,4,12,15,30,28.0,268.0,4.1,24.0,287.0,299.44,230.1
2016,4,12,15,45,14.0,156.5,4.1,24.0,166.0,164.97,126.19
2016,4,12,16,0,0.0,45.0,4.1,24.0,45.0,43.5,29.55
2016,4,12,16,15,0.5,101.5,4.05,23.5,102.0,98.92,74.49
2016,4,12,16,30,1.0,158.0,4.0,23.0,159.0,157.64,121.87
2016,4,12,16,45,0.5,137.5,3.95,22.5,138.0,136.77,105.75
2016,4,12,17,0,0.0,117.0,3.9,22.0,117.0,115.86,89.44
2016,4,12,17,15,0.0,98.5,3.75,21.5,98.5,97.35,74.81
2016,4,12,17,30,0.0,80.0,3.6,21.0,80.0,78.76,59.81
2016,4,12,17,45,0.0,62.0,3.45,20.5,62.0,60.61,44.87
2016,4,12,18,0,0.0,44.0,3.3,20.0,44.0,42.51,29.69
2016,4,12,18,15,0.0,29.0,3.5,19.5,29.0,28.0,17.32
2016,4,12,18,30,0.0,14.0,3.7,19.0,14.0,13.5,4.71
2016,4,12,18,45,0.0,7.0,3.95,18.5,7.0,6.88,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
