Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.5,12.76,0.0
2016,4,23,6,30,310.0,34.0,1.1,15.0,69.0,25.97,16.5
2016,4,23,6,45,415.5,45.0,1.2,16.0,120.0,32.78,23.14
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,39.11,28.97
2016,4,23,7,15,585.5,64.0,1.2,17.5,227.5,56.82,33.09
2016,4,23,7,30,650.0,72.0,1.1,18.0,284.0,102.43,55.56
2016,4,23,7,45,693.5,77.5,1.0,19.0,342.5,150.44,88.78
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,206.55,133.09
2016,4,23,8,15,767.0,87.5,1.0,20.5,458.0,259.56,177.86
2016,4,23,8,30,797.0,92.0,1.1,21.0,515.0,315.5,225.39
2016,4,23,8,45,816.5,96.0,1.25,22.0,568.0,369.94,271.1
2016,4,23,9,0,836.0,100.0,1.4,23.0,621.0,425.66,316.56
2016,4,23,9,15,852.0,103.5,1.45,23.0,670.0,480.36,360.87
2016,4,23,9,30,868.0,107.0,1.5,23.0,719.0,538.82,406.54
2016,4,23,9,45,878.0,110.0,1.55,23.5,762.0,589.96,444.92
2016,4,23,10,0,888.0,113.0,1.6,24.0,805.0,640.37,481.61
2016,4,23,10,15,897.0,115.0,1.6,24.0,841.5,688.28,516.13
2016,4,23,10,30,906.0,117.0,1.6,24.0,878.0,734.92,548.75
2016,4,23,10,45,910.5,119.5,1.65,24.5,906.5,777.25,575.5
2016,4,23,11,0,915.0,122.0,1.7,25.0,935.0,817.56,600.62
2016,4,23,11,15,919.0,123.0,1.7,25.0,956.5,853.89,623.56
2016,4,23,11,30,923.0,124.0,1.7,25.0,978.0,887.82,644.8
2016,4,23,11,45,925.0,125.0,1.7,25.5,990.5,917.49,661.91
2016,4,23,12,0,927.0,126.0,1.7,26.0,1003.0,944.39,677.16
2016,4,23,12,15,927.5,126.0,1.7,26.0,1007.5,966.1,690.43
2016,4,23,12,30,928.0,126.0,1.7,26.0,1012.0,984.76,701.88
2016,4,23,12,45,925.5,127.0,1.75,26.0,1007.0,998.46,710.98
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,1008.91,718.21
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,1014.08,722.3
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,1015.9,724.47
2016,4,23,13,45,911.0,126.5,1.95,26.0,954.0,1011.48,722.88
2016,4,23,14,0,905.0,126.0,2.0,26.0,932.0,1003.73,719.37
2016,4,23,14,15,898.5,124.5,2.1,26.0,903.0,991.23,713.54
2016,4,23,14,30,892.0,123.0,2.2,26.0,874.0,975.55,705.75
2016,4,23,14,45,882.5,121.0,2.3,26.0,837.5,953.51,693.83
2016,4,23,15,0,873.0,119.0,2.4,26.0,801.0,928.62,680.04
2016,4,23,15,15,860.0,116.5,2.45,25.5,758.0,897.41,662.83
2016,4,23,15,30,847.0,114.0,2.5,25.0,715.0,869.11,647.43
2016,4,23,15,45,832.0,110.0,2.6,25.0,667.0,830.03,623.59
2016,4,23,16,0,817.0,106.0,2.7,25.0,619.0,789.13,598.18
2016,4,23,16,15,794.0,102.5,2.65,24.5,565.5,741.0,567.53
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,692.12,535.8
2016,4,23,16,45,741.0,94.0,2.55,24.0,455.5,636.2,497.25
2016,4,23,17,0,711.0,89.0,2.5,24.0,399.0,583.39,458.52
2016,4,23,17,15,668.0,82.5,2.3,23.0,341.5,519.19,411.25
2016,4,23,17,30,625.0,76.0,2.1,22.0,284.0,457.34,364.08
2016,4,23,17,45,559.5,68.5,1.9,21.5,228.0,385.34,306.52
2016,4,23,18,0,494.0,61.0,1.7,21.0,172.0,318.62,251.2
2016,4,23,18,15,396.5,49.0,1.65,20.0,122.0,239.18,184.99
2016,4,23,18,30,299.0,37.0,1.6,19.0,72.0,169.43,124.74
2016,4,23,18,45,149.5,18.5,1.6,18.5,36.0,78.87,32.48
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,27.5,20.5,1.9,15.5,23.5,18.4,3.8
2016,4,24,6,30,55.0,41.0,2.1,16.0,47.0,35.48,24.55
2016,4,24,6,45,94.0,66.0,2.35,16.5,83.5,55.29,42.71
2016,4,24,7,0,133.0,91.0,2.6,17.0,120.0,74.43,59.92
2016,4,24,7,15,187.0,108.0,2.8,17.5,162.0,89.4,66.18
2016,4,24,7,30,241.0,125.0,3.0,18.0,204.0,120.63,85.94
2016,4,24,7,45,136.5,145.5,3.2,18.5,192.0,143.7,107.77
2016,4,24,8,0,32.0,166.0,3.4,19.0,180.0,154.91,120.87
2016,4,24,8,15,16.0,132.5,3.5,19.5,139.5,129.62,100.48
2016,4,24,8,30,0.0,99.0,3.6,20.0,99.0,95.45,72.78
2016,4,24,8,45,1.0,135.5,3.75,20.5,136.5,129.96,100.21
2016,4,24,9,0,2.0,172.0,3.9,21.0,174.0,164.48,127.13
2016,4,24,9,15,18.0,228.0,3.95,21.0,241.0,223.77,173.33
2016,4,24,9,30,34.0,284.0,4.0,21.0,308.0,279.79,216.37
2016,4,24,9,45,25.0,273.5,4.1,21.5,292.0,268.92,207.07
2016,4,24,10,0,16.0,263.0,4.2,22.0,276.0,259.96,199.37
2016,4,24,10,15,19.0,287.5,4.2,22.0,303.5,286.16,219.14
2016,4,24,10,30,22.0,312.0,4.2,22.0,331.0,312.73,238.97
2016,4,24,10,45,18.0,291.0,4.25,22.5,307.0,291.81,222.31
2016,4,24,11,0,14.0,270.0,4.3,23.0,283.0,270.17,205.26
2016,4,24,11,15,12.0,240.0,4.3,23.0,251.5,240.94,182.89
2016,4,24,11,30,10.0,210.0,4.3,23.0,220.0,211.23,160.07
2016,4,24,11,45,18.0,290.0,4.3,23.5,307.5,295.67,223.97
2016,4,24,12,0,26.0,370.0,4.3,24.0,395.0,381.81,287.43
2016,4,24,12,15,23.0,355.5,4.2,24.0,378.0,365.63,275.03
2016,4,24,12,30,20.0,341.0,4.1,24.0,361.0,349.97,263.33
2016,4,24,12,45,19.5,335.5,4.1,24.0,355.0,345.14,259.83
2016,4,24,13,0,19.0,330.0,4.1,24.0,349.0,340.17,256.23
2016,4,24,13,15,14.5,269.5,4.05,24.0,283.5,277.0,209.06
2016,4,24,13,30,10.0,209.0,4.0,24.0,218.0,213.48,161.09
2016,4,24,13,45,5.5,175.0,3.95,24.0,180.0,175.86,132.31
2016,4,24,14,0,1.0,141.0,3.9,24.0,142.0,138.18,103.17
2016,4,24,14,15,217.0,244.5,3.85,24.0,428.0,465.16,359.06
2016,4,24,14,30,433.0,348.0,3.8,24.0,714.0,785.34,590.58
2016,4,24,14,45,386.5,350.5,3.75,24.0,667.0,734.19,552.45
2016,4,24,15,0,340.0,353.0,3.7,24.0,620.0,690.33,521.29
2016,4,24,15,15,534.5,254.0,3.7,24.0,646.5,761.44,579.09
2016,4,24,15,30,729.0,155.0,3.7,24.0,673.0,815.86,621.54
2016,4,24,15,45,410.5,219.0,3.7,24.0,507.0,595.33,459.87
2016,4,24,16,0,92.0,283.0,3.7,24.0,341.0,370.56,285.7
2016,4,24,16,15,369.0,208.0,3.65,24.0,410.5,518.6,406.51
2016,4,24,16,30,646.0,133.0,3.6,24.0,480.0,641.66,503.38
2016,4,24,16,45,614.0,125.5,3.55,24.0,426.5,586.48,462.1
2016,4,24,17,0,582.0,118.0,3.5,24.0,373.0,532.14,421.54
2016,4,24,17,15,537.5,109.0,3.3,23.5,319.0,469.62,374.08
2016,4,24,17,30,493.0,100.0,3.1,23.0,265.0,407.19,325.38
2016,4,24,17,45,433.5,87.5,2.9,22.5,212.5,339.43,270.91
2016,4,24,18,0,374.0,75.0,2.7,22.0,160.0,276.82,218.9
2016,4,24,18,15,285.5,59.0,2.6,21.5,113.0,203.31,157.18
2016,4,24,18,30,197.0,43.0,2.5,21.0,66.0,138.87,101.91
2016,4,24,18,45,98.5,21.5,2.45,20.5,33.0,67.65,29.95
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,16.24,3.7
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,32.22,21.47
2016,4,25,6,45,306.5,57.0,2.85,20.5,115.0,42.56,31.11
2016,4,25,7,0,399.0,72.0,3.0,21.0,163.0,52.33,39.91
2016,4,25,7,15,463.0,83.0,3.2,21.5,216.5,74.11,46.86
2016,4,25,7,30,527.0,94.0,3.4,22.0,270.0,115.64,69.38
2016,4,25,7,45,376.0,136.5,3.6,22.5,274.0,161.09,109.95
2016,4,25,8,0,225.0,179.0,3.8,23.0,278.0,194.05,142.75
2016,4,25,8,15,451.5,151.5,3.9,23.5,383.0,238.27,171.36
2016,4,25,8,30,678.0,124.0,4.0,24.0,488.0,308.9,223.96
2016,4,25,8,45,399.0,206.0,4.15,24.5,425.5,318.91,239.71
2016,4,25,9,0,120.0,288.0,4.3,25.0,363.0,305.87,233.09
2016,4,25,9,15,192.0,307.5,4.35,25.5,439.5,364.94,277.44
2016,4,25,9,30,264.0,327.0,4.4,26.0,516.0,426.95,323.68
2016,4,25,9,45,217.0,355.0,4.45,26.5,516.5,444.69,335.82
2016,4,25,10,0,170.0,383.0,4.5,27.0,517.0,453.71,341.07
2016,4,25,10,15,222.0,395.5,4.5,27.0,578.5,509.34,382.24
2016,4,25,10,30,274.0,408.0,4.5,27.0,640.0,565.95,423.65
2016,4,25,10,45,545.5,286.0,4.5,27.5,767.0,666.25,500.75
2016,4,25,11,0,817.0,164.0,4.5,28.0,894.0,784.76,587.65
2016,4,25,11,15,822.0,165.0,4.5,28.0,914.0,819.26,610.19
2016,4,25,11,30,827.0,166.0,4.5,28.0,934.0,851.77,631.74
2016,4,25,11,45,851.0,152.0,4.55,28.5,951.5,882.44,650.9
2016,4,25,12,0,875.0,138.0,4.6,29.0,969.0,913.01,669.85
2016,4,25,12,15,875.5,138.0,4.55,29.0,973.0,933.57,683.02
2016,4,25,12,30,876.0,138.0,4.5,29.0,977.0,951.28,694.35
2016,4,25,12,45,595.0,301.5,4.5,29.0,870.5,867.67,635.88
2016,4,25,13,0,314.0,465.0,4.5,29.0,764.0,768.82,559.82
2016,4,25,13,15,586.5,303.5,4.45,29.0,852.0,880.01,645.41
2016,4,25,13,30,859.0,142.0,4.4,29.0,940.0,977.72,712.68
2016,4,25,13,45,562.0,292.0,4.35,29.0,809.5,853.29,626.45
2016,4,25,14,0,265.0,442.0,4.3,29.0,679.0,716.63,524.16
2016,4,25,14,15,225.0,432.5,4.25,29.0,629.5,662.67,487.15
2016,4,25,14,30,185.0,423.0,4.2,29.0,580.0,615.44,453.86
2016,4,25,14,45,490.5,282.5,4.2,29.0,673.0,767.76,571.15
2016,4,25,15,0,796.0,142.0,4.2,29.0,766.0,890.81,659.8
2016,4,25,15,15,530.5,235.5,4.1,29.0,642.0,738.71,552.82
2016,4,25,15,30,265.0,329.0,4.0,29.0,518.0,589.56,441.41
2016,4,25,15,45,316.0,293.5,3.95,29.0,503.5,588.8,444.27
2016,4,25,16,0,367.0,258.0,3.9,29.0,489.0,583.56,443.15
2016,4,25,16,15,518.5,190.0,3.75,28.5,486.5,624.79,478.45
2016,4,25,16,30,670.0,122.0,3.6,28.0,484.0,648.07,500.18
2016,4,25,16,45,637.0,116.0,3.5,28.0,430.0,592.93,459.99
2016,4,25,17,0,604.0,110.0,3.4,28.0,376.0,538.69,420.03
2016,4,25,17,15,559.0,101.5,3.2,27.5,321.5,475.48,372.86
2016,4,25,17,30,514.0,93.0,3.0,27.0,267.0,414.92,326.34
2016,4,25,17,45,450.5,82.5,2.8,26.5,214.0,342.95,269.53
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,279.84,217.94
2016,4,25,18,15,298.0,57.0,2.65,25.5,114.0,206.44,157.3
2016,4,25,18,30,209.0,42.0,2.7,25.0,67.0,142.15,102.98
2016,4,25,18,45,104.5,21.0,2.8,24.5,33.5,69.26,32.5
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.5,4.05,20.0,33.5,18.95,6.25
2016,4,26,6,30,187.0,45.0,4.1,20.0,67.0,34.58,23.53
2016,4,26,6,45,262.0,63.5,4.15,20.5,113.5,47.67,35.53
2016,4,26,7,0,337.0,82.0,4.2,21.0,160.0,60.02,46.58
2016,4,26,7,15,217.5,108.0,4.3,21.5,163.5,92.15,66.1
2016,4,26,7,30,98.0,134.0,4.4,22.0,167.0,121.57,90.71
2016,4,26,7,45,82.5,157.0,4.55,22.5,188.5,150.48,113.96
2016,4,26,8,0,67.0,180.0,4.7,23.0,210.0,173.51,132.66
2016,4,26,8,15,337.5,166.0,4.8,23.0,345.0,227.92,167.53
2016,4,26,8,30,608.0,152.0,4.9,23.0,480.0,314.23,231.3
2016,4,26,8,45,637.5,157.0,5.05,23.5,531.5,363.27,272.45
2016,4,26,9,0,667.0,162.0,5.2,24.0,583.0,414.93,315.13
2016,4,26,9,15,687.0,167.5,5.25,24.5,630.0,464.97,355.66
2016,4,26,9,30,707.0,173.0,5.3,25.0,677.0,516.13,396.04
2016,4,26,9,45,724.0,176.0,5.4,25.5,719.0,564.24,433.32
2016,4,26,10,0,741.0,179.0,5.5,26.0,761.0,612.68,469.97
2016,4,26,10,15,752.5,182.0,5.55,26.0,796.5,657.6,504.08
2016,4,26,10,30,764.0,185.0,5.6,26.0,832.0,701.91,537.16
2016,4,26,10,45,768.5,190.0,5.7,26.5,859.5,743.24,566.48
2016,4,26,11,0,773.0,195.0,5.8,27.0,887.0,781.39,593.08
2016,4,26,11,15,778.0,196.5,5.85,27.0,906.5,814.97,616.28
2016,4,26,11,30,783.0,198.0,5.9,27.0,926.0,846.71,638.14
2016,4,26,11,45,793.0,194.0,5.95,27.5,940.0,875.59,656.67
2016,4,26,12,0,803.0,190.0,6.0,28.0,954.0,902.52,673.78
2016,4,26,12,15,452.5,337.5,5.95,28.0,768.5,747.33,558.86
2016,4,26,12,30,102.0,485.0,5.9,28.0,583.0,570.14,421.62
2016,4,26,12,45,195.0,479.5,5.9,28.0,665.5,660.31,489.46
2016,4,26,13,0,288.0,474.0,5.9,28.0,748.0,753.46,557.44
2016,4,26,13,15,285.5,468.0,5.85,28.0,737.0,751.48,555.8
2016,4,26,13,30,283.0,462.0,5.8,28.0,726.0,748.2,553.7
2016,4,26,13,45,227.0,459.0,5.8,28.0,667.5,688.61,510.85
2016,4,26,14,0,171.0,456.0,5.8,28.0,609.0,633.9,471.08
2016,4,26,14,15,217.5,434.5,5.7,28.0,623.0,657.89,490.37
2016,4,26,14,30,264.0,413.0,5.6,28.0,637.0,687.92,513.46
2016,4,26,14,45,289.5,387.5,5.6,28.0,623.5,684.08,512.51
2016,4,26,15,0,315.0,362.0,5.6,28.0,610.0,677.98,510.13
2016,4,26,15,15,471.5,283.5,5.5,27.5,632.0,737.92,559.71
2016,4,26,15,30,628.0,205.0,5.4,27.0,654.0,783.7,598.68
2016,4,26,15,45,445.5,243.5,5.3,27.0,551.0,652.47,500.63
2016,4,26,16,0,263.0,282.0,5.2,27.0,448.0,526.19,404.53
2016,4,26,16,15,369.0,240.0,4.95,26.5,451.5,555.43,430.9
2016,4,26,16,30,475.0,198.0,4.7,26.0,455.0,584.5,455.95
2016,4,26,16,45,237.5,152.5,4.5,26.0,281.0,340.0,268.15
2016,4,26,17,0,0.0,107.0,4.3,26.0,107.0,104.96,78.99
2016,4,26,17,15,0.0,91.0,4.1,25.5,91.0,89.01,66.79
2016,4,26,17,30,0.0,75.0,3.9,25.0,75.0,73.02,54.14
2016,4,26,17,45,77.5,90.0,3.7,25.0,108.0,141.49,110.5
2016,4,26,18,0,155.0,105.0,3.5,25.0,141.0,198.32,155.02
2016,4,26,18,15,105.0,75.5,3.5,24.5,96.5,136.43,103.82
2016,4,26,18,30,55.0,46.0,3.5,24.0,52.0,77.97,55.4
2016,4,26,18,45,27.5,23.0,3.55,23.5,26.0,37.5,16.67
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,37.5,17.35,6.19
2016,4,27,6,30,244.0,45.0,3.4,15.0,75.0,34.49,24.08
2016,4,27,6,45,372.0,56.0,3.45,15.0,129.5,41.57,31.05
2016,4,27,7,0,500.0,67.0,3.5,15.0,184.0,47.99,37.11
2016,4,27,7,15,566.5,76.0,3.4,15.5,242.0,74.65,44.46
2016,4,27,7,30,633.0,85.0,3.3,16.0,300.0,120.84,70.51
2016,4,27,7,45,692.0,88.0,3.25,16.5,362.0,168.32,104.83
2016,4,27,8,0,751.0,91.0,3.2,17.0,424.0,222.36,148.77
2016,4,27,8,15,782.0,95.5,3.15,18.0,482.0,280.13,198.32
2016,4,27,8,30,813.0,100.0,3.1,19.0,540.0,337.28,247.4
2016,4,27,8,45,840.0,102.0,3.05,20.5,596.5,393.47,294.44
2016,4,27,9,0,867.0,104.0,3.0,22.0,653.0,451.7,341.48
2016,4,27,9,15,883.0,107.0,2.95,22.5,703.0,507.43,386.41
2016,4,27,9,30,899.0,110.0,2.9,23.0,753.0,566.79,432.38
2016,4,27,9,45,912.5,111.5,2.9,24.0,797.5,619.86,471.61
2016,4,27,10,0,926.0,113.0,2.9,25.0,842.0,672.45,509.1
2016,4,27,10,15,934.0,115.0,2.8,25.5,879.0,721.14,543.11
2016,4,27,10,30,942.0,117.0,2.7,26.0,916.0,768.4,574.25
2016,4,27,10,45,948.0,118.0,2.65,27.0,945.0,811.6,599.85
2016,4,27,11,0,954.0,119.0,2.6,28.0,974.0,852.78,623.56
2016,4,27,11,15,957.0,120.0,2.6,28.0,995.0,889.33,646.69
2016,4,27,11,30,960.0,121.0,2.6,28.0,1016.0,923.32,668.05
2016,4,27,11,45,965.0,119.5,2.6,28.0,1029.0,953.98,687.16
2016,4,27,12,0,970.0,118.0,2.6,28.0,1042.0,981.87,704.48
2016,4,27,12,15,969.5,118.0,2.6,28.0,1045.5,1003.27,717.68
2016,4,27,12,30,969.0,118.0,2.6,28.0,1049.0,1021.47,728.95
2016,4,27,12,45,967.5,117.5,2.6,28.5,1043.5,1034.94,735.87
2016,4,27,13,0,966.0,117.0,2.6,29.0,1038.0,1045.03,740.78
2016,4,27,13,15,962.5,116.5,2.55,29.0,1024.0,1049.74,743.44
2016,4,27,13,30,959.0,116.0,2.5,29.0,1010.0,1050.95,744.08
2016,4,27,13,45,954.0,114.5,2.5,29.0,987.5,1046.19,741.68
2016,4,27,14,0,949.0,113.0,2.5,29.0,965.0,1037.96,737.3
2016,4,27,14,15,942.0,111.5,2.4,28.5,934.5,1024.39,730.13
2016,4,27,14,30,935.0,110.0,2.3,28.0,904.0,1007.52,721.0
2016,4,27,14,45,923.5,109.5,2.25,28.0,865.5,984.35,707.07
2016,4,27,15,0,912.0,109.0,2.2,28.0,827.0,958.31,691.41
2016,4,27,15,15,900.0,106.5,2.0,28.0,783.0,926.98,670.85
2016,4,27,15,30,888.0,104.0,1.8,28.0,739.0,893.16,648.69
2016,4,27,15,45,869.5,102.0,1.65,28.0,688.5,852.13,622.32
2016,4,27,16,0,851.0,100.0,1.5,28.0,638.0,814.43,598.07
2016,4,27,16,15,829.5,96.0,1.35,28.0,584.0,765.68,566.25
2016,4,27,16,30,808.0,92.0,1.2,28.0,530.0,716.0,533.56
2016,4,27,16,45,775.5,88.5,1.1,28.0,472.5,658.5,495.52
2016,4,27,17,0,743.0,85.0,1.0,28.0,415.0,601.55,456.07
2016,4,27,17,15,702.0,79.5,0.85,27.5,357.0,540.55,412.39
2016,4,27,17,30,661.0,74.0,0.7,27.0,299.0,479.33,367.16
2016,4,27,17,45,595.0,67.0,0.55,26.5,241.0,405.66,311.08
2016,4,27,18,0,529.0,60.0,0.4,26.0,183.0,337.29,257.03
2016,4,27,18,15,431.0,49.0,0.45,25.5,131.5,256.45,192.69
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,185.25,133.76
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,89.92,47.92
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,39.0,16.89,6.48
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,33.57,23.28
2016,4,28,6,45,355.0,58.0,2.0,17.0,127.5,43.04,32.12
2016,4,28,7,0,448.0,72.0,2.3,18.0,177.0,52.32,40.47
2016,4,28,7,15,510.0,81.5,2.45,18.5,232.5,79.21,48.22
2016,4,28,7,30,572.0,91.0,2.6,19.0,288.0,122.41,73.09
2016,4,28,7,45,619.5,97.5,2.8,20.0,344.5,167.87,106.09
2016,4,28,8,0,667.0,104.0,3.0,21.0,401.0,218.63,146.84
2016,4,28,8,15,698.0,109.5,3.25,21.5,456.5,269.33,190.06
2016,4,28,8,30,729.0,115.0,3.5,22.0,512.0,323.08,236.05
2016,4,28,8,45,754.0,118.5,3.8,23.0,564.5,375.7,280.38
2016,4,28,9,0,779.0,122.0,4.1,24.0,617.0,433.31,327.44
2016,4,28,9,15,796.0,126.0,4.1,24.0,665.0,485.9,370.6
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,539.1,413.12
2016,4,28,9,45,826.0,132.5,4.2,24.5,755.5,589.0,451.53
2016,4,28,10,0,839.0,135.0,4.3,25.0,798.0,638.62,488.7
2016,4,28,10,15,848.5,137.5,4.3,25.5,833.5,685.41,522.6
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,732.42,555.76
2016,4,28,10,45,862.5,142.5,4.35,26.5,897.0,772.65,582.31
2016,4,28,11,0,867.0,145.0,4.4,27.0,925.0,810.98,607.03
2016,4,28,11,15,871.0,146.5,4.4,27.0,945.0,845.94,630.25
2016,4,28,11,30,875.0,148.0,4.4,27.0,965.0,878.66,651.85
2016,4,28,11,45,874.5,150.5,4.45,27.0,976.5,906.04,670.01
2016,4,28,12,0,874.0,153.0,4.5,27.0,988.0,930.73,686.4
2016,4,28,12,15,874.0,153.0,4.45,27.0,991.0,950.76,699.23
2016,4,28,12,30,874.0,153.0,4.4,27.0,994.0,967.95,710.24
2016,4,28,12,45,863.5,158.5,4.4,27.5,986.0,977.56,715.14
2016,4,28,13,0,853.0,164.0,4.4,28.0,978.0,988.99,721.38
2016,4,28,13,15,848.0,163.0,4.35,28.0,963.5,991.7,723.13
2016,4,28,13,30,843.0,162.0,4.3,28.0,949.0,991.26,722.98
2016,4,28,13,45,823.5,168.5,4.25,28.0,923.5,981.29,716.7
2016,4,28,14,0,804.0,175.0,4.2,28.0,898.0,968.38,708.67
2016,4,28,14,15,794.0,173.0,4.15,28.0,868.0,953.09,699.17
2016,4,28,14,30,784.0,171.0,4.1,28.0,838.0,934.99,687.92
2016,4,28,14,45,492.0,278.0,4.05,28.0,690.5,766.35,570.11
2016,4,28,15,0,200.0,385.0,4.0,28.0,543.0,589.18,438.49
2016,4,28,15,15,230.0,358.5,3.95,27.5,530.5,586.01,439.89
2016,4,28,15,30,260.0,332.0,3.9,27.0,518.0,589.37,445.01
2016,4,28,15,45,196.5,312.0,3.85,27.0,447.5,500.22,380.04
2016,4,28,16,0,133.0,292.0,3.8,27.0,377.0,422.99,322.75
2016,4,28,16,15,94.5,259.0,3.65,26.5,317.0,345.55,265.56
2016,4,28,16,30,56.0,226.0,3.5,26.0,257.0,279.02,215.29
2016,4,28,16,45,28.0,135.0,3.35,26.0,150.5,157.9,121.36
2016,4,28,17,0,0.0,44.0,3.2,26.0,44.0,42.5,28.89
2016,4,28,17,15,0.0,37.5,3.0,25.5,37.5,36.21,24.0
2016,4,28,17,30,0.0,31.0,2.8,25.0,31.0,29.92,18.97
2016,4,28,17,45,73.0,68.0,2.65,25.0,85.5,113.12,87.68
2016,4,28,18,0,146.0,105.0,2.5,25.0,140.0,193.93,151.44
2016,4,28,18,15,101.0,75.0,2.55,24.5,96.0,133.72,101.74
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,76.43,54.4
2016,4,28,18,45,28.5,23.5,2.7,24.0,27.0,38.55,19.06
2016,4,28,19,0,1.0,2.0,2.8,24.0,2.0,2.24,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.5,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,4.0,2.7,21.0,5.0,3.93,0.0
2016,4,29,6,15,62.5,26.5,2.8,21.5,34.5,22.15,10.41
2016,4,29,6,30,118.0,49.0,2.9,22.0,64.0,39.78,27.9
2016,4,29,6,45,167.5,73.5,3.05,22.5,107.0,58.14,44.28
2016,4,29,7,0,217.0,98.0,3.2,23.0,150.0,75.72,59.69
2016,4,29,7,15,224.0,115.0,3.55,23.0,181.0,100.35,71.21
2016,4,29,7,30,231.0,132.0,3.9,23.0,212.0,129.86,91.49
2016,4,29,7,45,122.0,144.5,4.25,23.5,187.5,143.75,106.36
2016,4,29,8,0,13.0,157.0,4.6,24.0,163.0,148.92,114.55
2016,4,29,8,15,17.5,179.5,4.75,24.5,188.5,172.0,132.16
2016,4,29,8,30,22.0,202.0,4.9,25.0,214.0,195.67,150.04
2016,4,29,8,45,51.5,243.0,5.1,25.5,275.0,240.02,183.5
2016,4,29,9,0,81.0,284.0,5.3,26.0,336.0,292.38,222.93
2016,4,29,9,15,44.0,242.5,5.35,26.0,271.0,245.45,186.88
2016,4,29,9,30,7.0,201.0,5.4,26.0,206.0,195.35,147.89
2016,4,29,9,45,6.5,191.5,5.45,26.5,196.5,187.02,140.93
2016,4,29,10,0,6.0,182.0,5.5,27.0,187.0,178.42,133.79
2016,4,29,10,15,27.0,278.5,5.45,27.0,301.5,280.43,211.54
2016,4,29,10,30,48.0,375.0,5.4,27.0,416.0,386.03,290.08
2016,4,29,10,45,187.0,402.0,5.4,27.5,569.0,515.57,387.17
2016,4,29,11,0,326.0,429.0,5.4,28.0,722.0,656.1,489.31
2016,4,29,11,15,260.5,454.5,5.35,28.0,692.5,641.21,476.17
2016,4,29,11,30,195.0,480.0,5.3,28.0,663.0,622.85,460.96
2016,4,29,11,45,111.0,427.5,5.25,28.5,532.0,509.07,377.16
2016,4,29,12,0,27.0,375.0,5.2,29.0,401.0,387.91,286.58
2016,4,29,12,15,176.5,423.0,5.15,29.0,593.0,576.1,426.88
2016,4,29,12,30,326.0,471.0,5.1,29.0,785.0,771.28,565.5
2016,4,29,12,45,196.0,464.0,5.05,29.0,653.0,646.97,475.1
2016,4,29,13,0,66.0,457.0,5.0,29.0,521.0,516.24,379.16
2016,4,29,13,15,40.5,367.5,4.9,29.0,406.5,404.3,298.92
2016,4,29,13,30,15.0,278.0,4.8,29.0,292.0,286.47,212.32
2016,4,29,13,45,119.5,365.5,4.75,29.0,474.0,489.06,364.13
2016,4,29,14,0,224.0,453.0,4.7,29.0,656.0,682.81,502.56
2016,4,29,14,15,372.5,391.0,4.6,28.5,714.5,769.83,568.03
2016,4,29,14,30,521.0,329.0,4.5,28.0,773.0,852.37,630.0
2016,4,29,14,45,383.0,354.5,4.4,28.0,673.5,737.63,547.72
2016,4,29,15,0,245.0,380.0,4.3,28.0,574.0,625.38,466.28
2016,4,29,15,15,265.5,354.0,4.1,28.0,553.5,622.13,465.71
2016,4,29,15,30,286.0,328.0,3.9,28.0,533.0,608.01,457.09
2016,4,29,15,45,286.5,331.0,3.75,28.0,524.5,606.58,456.52
2016,4,29,16,0,287.0,334.0,3.6,28.0,516.0,604.52,455.48
2016,4,29,16,15,160.5,273.5,3.35,27.5,373.5,422.29,322.32
2016,4,29,16,30,34.0,213.0,3.1,27.0,231.0,247.91,189.59
2016,4,29,16,45,119.5,199.5,2.9,27.0,254.5,302.57,234.8
2016,4,29,17,0,205.0,186.0,2.7,27.0,278.0,341.96,266.9
2016,4,29,17,15,141.0,175.0,2.55,26.5,234.0,283.75,221.57
2016,4,29,17,30,77.0,164.0,2.4,26.0,190.0,224.96,175.39
2016,4,29,17,45,87.0,135.5,2.25,26.0,160.0,196.84,153.39
2016,4,29,18,0,97.0,107.0,2.1,26.0,130.0,173.0,133.82
2016,4,29,18,15,64.5,73.5,2.05,25.5,87.0,115.82,87.25
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,55.21,37.82
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,26.88,12.13
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,14.0,9.0,8.85,0.0
2016,4,30,6,15,121.5,29.0,3.4,14.5,44.0,24.15,12.82
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,37.46,26.83
2016,4,30,6,45,322.5,64.0,3.65,15.5,129.5,47.59,36.36
2016,4,30,7,0,420.0,79.0,3.8,16.0,180.0,57.14,45.08
2016,4,30,7,15,483.0,89.5,3.9,16.5,235.0,88.25,55.55
2016,4,30,7,30,546.0,100.0,4.0,17.0,290.0,131.41,81.82
2016,4,30,7,45,596.5,106.5,4.15,18.0,347.5,175.97,114.79
2016,4,30,8,0,647.0,113.0,4.3,19.0,405.0,226.21,155.55
2016,4,30,8,15,679.0,119.0,4.25,19.5,460.5,276.56,198.74
2016,4,30,8,30,711.0,125.0,4.2,20.0,516.0,330.09,244.63
2016,4,30,8,45,740.5,127.5,4.2,21.0,569.5,382.57,288.75
2016,4,30,9,0,770.0,130.0,4.2,22.0,623.0,437.46,333.66
2016,4,30,9,15,554.5,223.0,4.0,22.5,592.0,459.04,352.0
2016,4,30,9,30,339.0,316.0,3.8,23.0,561.0,460.64,352.25
2016,4,30,9,45,592.0,226.0,3.6,23.5,683.5,540.74,414.4
2016,4,30,10,0,845.0,136.0,3.4,24.0,806.0,646.96,494.59
2016,4,30,10,15,854.5,138.0,3.2,24.0,842.0,693.46,527.89
2016,4,30,10,30,864.0,140.0,3.0,24.0,878.0,740.13,560.61
2016,4,30,10,45,875.0,139.5,2.8,24.5,908.0,782.57,586.84
2016,4,30,11,0,886.0,139.0,2.6,25.0,938.0,823.55,611.36
2016,4,30,11,15,890.5,140.0,2.35,25.0,959.0,858.94,632.33
2016,4,30,11,30,895.0,141.0,2.1,25.0,980.0,892.07,651.22
2016,4,30,11,45,902.0,139.0,1.9,25.5,993.5,922.17,666.76
2016,4,30,12,0,909.0,137.0,1.7,26.0,1007.0,949.83,680.2
2016,4,30,12,15,909.5,137.0,1.6,26.0,1011.0,970.83,691.67
2016,4,30,12,30,910.0,137.0,1.5,26.0,1015.0,988.89,701.26
2016,4,30,12,45,910.5,135.5,1.4,26.5,1011.0,1002.48,706.64
2016,4,30,13,0,911.0,134.0,1.3,27.0,1007.0,1012.93,710.07
2016,4,30,13,15,908.5,133.5,1.3,27.0,994.0,1018.26,713.5
2016,4,30,13,30,906.0,133.0,1.3,27.0,981.0,1020.31,715.12
2016,4,30,13,45,902.5,131.0,1.35,27.5,960.0,1016.58,712.79
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,1009.55,708.63
2016,4,30,14,15,892.5,127.0,1.35,27.5,910.0,996.38,702.04
2016,4,30,14,30,886.0,125.0,1.3,27.0,881.0,980.09,693.67
2016,4,30,14,45,879.5,122.0,1.3,27.0,845.5,959.72,682.29
2016,4,30,15,0,873.0,119.0,1.3,27.0,810.0,936.44,669.16
2016,4,30,15,15,861.0,116.5,1.25,27.0,767.5,905.98,650.78
2016,4,30,15,30,849.0,114.0,1.2,27.0,725.0,878.47,634.34
2016,4,30,15,45,835.5,109.5,1.15,27.0,677.5,839.95,610.72
2016,4,30,16,0,822.0,105.0,1.1,27.0,630.0,799.52,585.79
2016,4,30,16,15,800.5,101.5,1.05,27.0,577.0,752.29,556.08
2016,4,30,16,30,779.0,98.0,1.0,27.0,524.0,704.2,525.44
2016,4,30,16,45,752.5,93.0,0.95,27.0,469.0,650.33,490.27
2016,4,30,17,0,726.0,88.0,0.9,27.0,414.0,599.07,455.06
2016,4,30,17,15,685.5,82.0,0.85,26.5,357.0,536.1,410.77
2016,4,30,17,30,645.0,76.0,0.8,26.0,300.0,475.23,366.43
2016,4,30,17,45,587.5,68.5,0.8,25.5,244.0,406.04,314.28
2016,4,30,18,0,530.0,61.0,0.8,25.0,188.0,341.33,263.27
2016,4,30,18,15,437.0,50.5,0.85,24.0,136.5,262.76,200.24
2016,4,30,18,30,344.0,40.0,0.9,23.0,85.0,193.21,142.19
2016,4,30,18,45,200.0,25.0,0.95,22.5,48.0,110.45,66.73
2016,4,30,19,0,56.0,10.0,1.0,22.0,11.0,25.29,0.0
2016,4,30,19,15,28.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,40.0,11.0,3.0,15.0,12.0,10.81,0.0
2016,5,1,6,15,160.0,28.5,3.25,15.5,48.0,22.04,11.52
2016,5,1,6,30,280.0,46.0,3.5,16.0,84.0,34.92,24.58
2016,5,1,6,45,364.0,59.0,3.75,17.0,133.0,43.52,32.6
2016,5,1,7,0,448.0,72.0,4.0,18.0,182.0,51.55,39.82
2016,5,1,7,15,224.0,74.0,4.1,18.5,129.0,65.3,42.8
2016,5,1,7,30,0.0,76.0,4.2,19.0,76.0,73.05,55.52
2016,5,1,7,45,0.0,80.5,4.35,19.5,80.5,77.61,59.01
2016,5,1,8,0,0.0,85.0,4.5,20.0,85.0,82.07,62.33
2016,5,1,8,15,1.0,124.5,4.5,20.0,125.5,118.97,92.15
2016,5,1,8,30,2.0,164.0,4.5,20.0,166.0,155.79,121.44
2016,5,1,8,45,1.0,138.0,4.55,20.5,139.0,132.43,102.07
2016,5,1,9,0,0.0,112.0,4.6,21.0,112.0,108.01,82.01
2016,5,1,9,15,9.5,185.0,4.55,21.5,192.0,180.94,139.53
2016,5,1,9,30,19.0,258.0,4.5,22.0,272.0,254.15,195.85
2016,5,1,9,45,13.5,233.5,4.5,22.5,244.0,230.22,176.45
2016,5,1,10,0,8.0,209.0,4.5,23.0,216.0,205.1,156.37
2016,5,1,10,15,10.5,234.5,4.5,23.0,244.0,231.49,176.52
2016,5,1,10,30,13.0,260.0,4.5,23.0,272.0,258.19,196.69
2016,5,1,10,45,58.5,354.0,4.5,23.0,407.0,378.74,288.48
2016,5,1,11,0,104.0,448.0,4.5,23.0,542.0,505.41,382.05
2016,5,1,11,15,478.5,300.0,4.5,23.0,747.5,675.6,516.01
2016,5,1,11,30,853.0,152.0,4.5,23.0,953.0,868.12,656.37
2016,5,1,11,45,472.5,315.0,4.5,23.5,760.0,718.99,543.67
2016,5,1,12,0,92.0,478.0,4.5,24.0,567.0,545.75,407.13
2016,5,1,12,15,55.0,402.5,4.5,24.0,456.5,442.97,332.64
2016,5,1,12,30,18.0,327.0,4.5,24.0,346.0,334.77,252.02
2016,5,1,12,45,24.5,360.5,4.5,24.0,385.0,378.18,284.7
2016,5,1,13,0,31.0,394.0,4.5,24.0,424.0,419.76,315.41
2016,5,1,13,15,79.5,435.5,4.55,24.0,510.5,510.78,383.57
2016,5,1,13,30,128.0,477.0,4.6,24.0,597.0,608.81,455.31
2016,5,1,13,45,231.5,451.0,4.65,24.0,662.5,686.3,514.22
2016,5,1,14,0,335.0,425.0,4.7,24.0,728.0,769.14,576.02
2016,5,1,14,15,554.0,301.5,4.7,23.5,783.0,859.74,648.43
2016,5,1,14,30,773.0,178.0,4.7,23.0,838.0,934.59,705.43
2016,5,1,14,45,540.5,272.0,4.75,23.0,724.5,807.34,614.5
2016,5,1,15,0,308.0,366.0,4.8,23.0,611.0,677.62,516.36
2016,5,1,15,15,434.5,300.5,4.75,23.0,625.0,725.42,556.37
2016,5,1,15,30,561.0,235.0,4.7,23.0,639.0,757.78,584.33
2016,5,1,15,45,487.5,241.5,4.7,23.0,576.0,688.68,533.73
2016,5,1,16,0,414.0,248.0,4.7,23.0,513.0,622.18,484.71
2016,5,1,16,15,407.0,226.5,4.55,22.5,468.5,581.03,456.2
2016,5,1,16,30,400.0,205.0,4.4,22.0,424.0,538.92,426.37
2016,5,1,16,45,377.5,185.5,4.3,22.0,375.0,478.52,381.23
2016,5,1,17,0,355.0,166.0,4.2,22.0,326.0,427.65,342.52
2016,5,1,17,15,310.5,153.0,3.95,21.5,279.5,371.61,298.91
2016,5,1,17,30,266.0,140.0,3.7,21.0,233.0,319.05,257.1
2016,5,1,17,45,227.0,118.5,3.5,21.0,188.0,262.94,211.28
2016,5,1,18,0,188.0,97.0,3.3,21.0,143.0,210.1,167.17
2016,5,1,18,15,138.0,74.0,3.3,20.5,102.5,154.0,120.01
2016,5,1,18,30,88.0,51.0,3.3,20.0,62.0,96.71,71.58
2016,5,1,18,45,44.0,28.5,3.3,19.5,34.0,51.34,30.22
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.9,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,2.0,4.65,13.0,2.0,0.0,0.0
2016,5,2,6,0,0.0,4.0,4.8,13.0,4.0,3.93,0.0
2016,5,2,6,15,0.0,16.0,4.95,13.0,16.0,15.44,6.69
2016,5,2,6,30,0.0,28.0,5.1,13.0,28.0,27.03,18.04
2016,5,2,6,45,0.0,44.5,5.3,13.0,44.5,42.94,32.65
2016,5,2,7,0,0.0,61.0,5.5,13.0,61.0,58.19,46.59
2016,5,2,7,15,0.0,79.5,5.55,13.0,79.5,75.3,58.87
2016,5,2,7,30,0.0,98.0,5.6,13.0,98.0,92.54,73.41
2016,5,2,7,45,0.0,116.5,5.65,13.5,116.5,109.88,87.65
2016,5,2,8,0,0.0,135.0,5.7,14.0,135.0,127.31,101.7
2016,5,2,8,15,0.0,98.5,5.7,14.0,98.5,94.85,74.27
2016,5,2,8,30,0.0,62.0,5.7,14.0,62.0,59.95,44.84
2016,5,2,8,45,0.0,85.0,5.7,14.5,85.0,82.25,63.15
2016,5,2,9,0,0.0,108.0,5.7,15.0,108.0,104.24,80.95
2016,5,2,9,15,0.0,79.5,5.6,15.0,79.5,76.95,58.23
2016,5,2,9,30,0.0,51.0,5.5,15.0,51.0,49.35,35.32
2016,5,2,9,45,16.0,185.5,5.45,15.0,198.5,186.98,147.66
2016,5,2,10,0,32.0,320.0,5.4,15.0,346.0,318.78,252.0
2016,5,2,10,15,16.5,231.5,5.25,15.0,245.0,232.71,183.27
2016,5,2,10,30,1.0,143.0,5.1,15.0,144.0,138.75,107.6
2016,5,2,10,45,6.0,189.5,5.0,15.5,195.0,187.08,146.15
2016,5,2,11,0,11.0,236.0,4.9,16.0,246.0,235.83,184.29
2016,5,2,11,15,23.0,315.0,4.85,16.0,336.5,320.6,250.44
2016,5,2,11,30,35.0,394.0,4.8,16.0,427.0,407.87,317.15
2016,5,2,11,45,38.0,396.0,4.75,16.0,432.5,415.36,322.49
2016,5,2,12,0,41.0,398.0,4.7,16.0,438.0,422.91,328.15
2016,5,2,12,15,42.5,414.0,4.75,16.0,456.0,442.74,343.12
2016,5,2,12,30,44.0,430.0,4.8,16.0,474.0,462.75,358.19
2016,5,2,12,45,22.0,279.5,4.85,16.0,301.5,295.81,230.5
2016,5,2,13,0,0.0,129.0,4.9,16.0,129.0,125.35,95.79
2016,5,2,13,15,38.5,291.5,4.9,16.0,327.5,326.34,255.88
2016,5,2,13,30,77.0,454.0,4.9,16.0,526.0,529.83,410.89
2016,5,2,13,45,49.5,393.5,4.9,16.5,440.0,443.28,344.03
2016,5,2,14,0,22.0,333.0,4.9,17.0,354.0,349.19,271.41
2016,5,2,14,15,13.0,248.5,4.8,17.0,261.0,256.31,199.75
2016,5,2,14,30,4.0,164.0,4.7,17.0,168.0,163.83,126.87
2016,5,2,14,45,41.0,266.5,4.6,17.5,300.0,308.07,241.8
2016,5,2,15,0,78.0,369.0,4.5,18.0,432.0,451.39,351.88
2016,5,2,15,15,63.5,339.0,4.35,18.0,388.0,406.68,317.51
2016,5,2,15,30,49.0,309.0,4.2,18.0,344.0,362.13,283.62
2016,5,2,15,45,55.0,292.5,4.1,18.0,329.5,350.14,275.41
2016,5,2,16,0,61.0,276.0,4.0,18.0,315.0,337.62,266.69
2016,5,2,16,15,83.5,258.5,3.8,18.0,307.5,336.44,267.27
2016,5,2,16,30,106.0,241.0,3.6,18.0,300.0,333.51,266.36
2016,5,2,16,45,196.5,209.5,3.45,18.0,304.0,369.08,297.43
2016,5,2,17,0,287.0,178.0,3.3,18.0,308.0,396.33,321.12
2016,5,2,17,15,267.5,157.0,3.0,17.5,265.5,349.66,284.48
2016,5,2,17,30,248.0,136.0,2.7,17.0,223.0,304.04,248.09
2016,5,2,17,45,350.0,103.0,2.4,16.5,202.0,317.75,259.53
2016,5,2,18,0,452.0,70.0,2.1,16.0,181.0,315.06,255.36
2016,5,2,18,15,365.0,57.5,1.8,15.5,132.0,238.73,189.91
2016,5,2,18,30,278.0,45.0,1.5,15.0,83.0,173.7,132.98
2016,5,2,18,45,161.5,28.0,1.2,14.5,47.5,101.93,66.42
2016,5,2,19,0,45.0,11.0,0.9,14.0,12.0,23.4,0.0
2016,5,2,19,15,22.5,5.5,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
