Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,45.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,90.0,14.0,1.7,10.0,17.0,13.76,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.5,22.08,12.43
2016,5,3,6,30,372.0,43.0,2.0,11.0,96.0,32.5,23.12
2016,5,3,6,45,467.0,52.5,2.15,12.0,149.0,37.6,28.08
2016,5,3,7,0,562.0,62.0,2.3,13.0,202.0,42.37,32.48
2016,5,3,7,15,618.5,69.0,2.45,13.5,259.0,82.13,45.08
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,129.34,74.93
2016,5,3,7,45,716.5,80.5,2.8,15.0,374.5,178.31,112.97
2016,5,3,8,0,758.0,85.0,3.0,16.0,433.0,234.92,160.57
2016,5,3,8,15,785.0,89.0,3.05,16.5,489.0,288.05,207.37
2016,5,3,8,30,812.0,93.0,3.1,17.0,545.0,343.69,256.15
2016,5,3,8,45,832.0,96.5,3.15,17.5,598.0,398.5,303.61
2016,5,3,9,0,852.0,100.0,3.2,18.0,651.0,454.58,350.83
2016,5,3,9,15,867.0,102.5,3.2,18.5,699.0,511.95,397.51
2016,5,3,9,30,882.0,105.0,3.2,19.0,747.0,565.7,440.07
2016,5,3,9,45,892.5,108.0,3.2,19.5,789.5,617.24,479.65
2016,5,3,10,0,903.0,111.0,3.2,20.0,832.0,668.06,517.5
2016,5,3,10,15,911.5,112.5,3.2,20.0,868.0,715.24,552.72
2016,5,3,10,30,920.0,114.0,3.2,20.0,904.0,761.08,584.9
2016,5,3,10,45,924.5,116.0,3.2,20.5,932.5,802.81,612.02
2016,5,3,11,0,929.0,118.0,3.2,21.0,961.0,842.5,637.38
2016,5,3,11,15,933.5,119.0,3.2,21.0,981.5,879.03,661.56
2016,5,3,11,30,938.0,120.0,3.2,21.0,1002.0,913.18,684.0
2016,5,3,11,45,941.0,120.0,3.2,21.5,1015.0,942.54,701.77
2016,5,3,12,0,944.0,120.0,3.2,22.0,1028.0,969.15,717.64
2016,5,3,12,15,944.5,120.0,3.2,22.0,1032.0,990.6,731.46
2016,5,3,12,30,945.0,120.0,3.2,22.0,1036.0,1009.0,743.35
2016,5,3,12,45,944.0,119.5,3.2,22.5,1031.0,1022.35,750.57
2016,5,3,13,0,943.0,119.0,3.2,23.0,1026.0,1032.43,755.78
2016,5,3,13,15,940.0,118.5,3.2,23.0,1012.5,1037.25,759.16
2016,5,3,13,30,937.0,118.0,3.2,23.0,999.0,1038.69,760.51
2016,5,3,13,45,932.0,117.0,3.2,23.5,977.0,1034.27,756.74
2016,5,3,14,0,927.0,116.0,3.2,24.0,955.0,1026.5,750.97
2016,5,3,14,15,920.5,115.0,3.15,24.0,925.5,1013.97,743.32
2016,5,3,14,30,914.0,114.0,3.1,24.0,896.0,998.26,733.74
2016,5,3,14,45,905.0,112.0,3.1,24.0,859.5,976.06,720.4
2016,5,3,15,0,896.0,110.0,3.1,24.0,823.0,950.97,705.23
2016,5,3,15,15,884.0,107.5,3.1,23.5,779.5,919.92,687.4
2016,5,3,15,30,872.0,105.0,3.1,23.0,736.0,886.45,667.82
2016,5,3,15,45,856.5,102.0,3.1,23.0,688.0,847.26,642.85
2016,5,3,16,0,841.0,99.0,3.1,23.0,640.0,811.28,619.92
2016,5,3,16,15,820.5,95.5,3.0,22.5,587.0,764.17,589.49
2016,5,3,16,30,800.0,92.0,2.9,22.0,534.0,716.12,557.96
2016,5,3,16,45,771.5,88.0,2.8,22.0,478.0,661.13,519.75
2016,5,3,17,0,743.0,84.0,2.7,22.0,422.0,606.41,480.32
2016,5,3,17,15,704.5,79.0,2.4,21.0,365.0,547.24,436.43
2016,5,3,17,30,666.0,74.0,2.1,20.0,308.0,487.8,390.89
2016,5,3,17,45,606.5,67.0,1.8,19.5,251.5,416.99,334.17
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,350.83,279.32
2016,5,3,18,15,458.5,50.5,1.45,18.0,143.0,274.18,215.48
2016,5,3,18,30,370.0,41.0,1.4,17.0,91.0,206.0,156.63
2016,5,3,18,45,226.5,26.5,1.35,16.5,52.5,123.48,81.56
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,35.14,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,12.5,8.5,6.88,0.0
2016,5,4,6,0,78.0,14.0,2.1,13.0,17.0,13.76,0.0
2016,5,4,6,15,210.5,30.0,2.4,13.5,56.0,23.09,13.25
2016,5,4,6,30,343.0,46.0,2.7,14.0,95.0,35.19,25.18
2016,5,4,6,45,434.0,56.5,3.05,15.0,147.5,41.03,30.75
2016,5,4,7,0,525.0,67.0,3.4,16.0,200.0,47.25,36.38
2016,5,4,7,15,583.0,75.0,3.4,16.5,256.5,86.99,49.15
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,133.35,78.72
2016,5,4,7,45,682.5,88.5,3.45,18.0,370.5,181.33,115.76
2016,5,4,8,0,724.0,94.0,3.5,19.0,428.0,233.83,159.46
2016,5,4,8,15,753.5,99.0,3.55,19.5,484.0,290.27,208.15
2016,5,4,8,30,783.0,104.0,3.6,20.0,540.0,345.93,256.15
2016,5,4,8,45,804.5,107.5,3.7,21.0,593.5,399.75,301.64
2016,5,4,9,0,826.0,111.0,3.8,22.0,647.0,455.05,346.98
2016,5,4,9,15,842.0,114.0,3.8,22.5,695.5,508.45,390.1
2016,5,4,9,30,858.0,117.0,3.8,23.0,744.0,562.24,432.19
2016,5,4,9,45,870.0,120.0,3.85,23.5,786.5,616.65,473.49
2016,5,4,10,0,882.0,123.0,3.9,24.0,829.0,667.4,511.04
2016,5,4,10,15,891.0,125.0,3.9,24.5,865.5,714.46,544.84
2016,5,4,10,30,900.0,127.0,3.9,25.0,902.0,760.27,576.03
2016,5,4,10,45,906.5,129.0,3.9,25.5,931.0,802.74,603.42
2016,5,4,11,0,913.0,131.0,3.9,26.0,960.0,843.35,629.2
2016,5,4,11,15,917.5,132.0,3.85,26.0,981.0,879.37,652.59
2016,5,4,11,30,922.0,133.0,3.8,26.0,1002.0,913.05,674.28
2016,5,4,11,45,929.0,131.0,3.8,26.0,1016.0,943.65,694.07
2016,5,4,12,0,936.0,129.0,3.8,26.0,1030.0,971.71,712.17
2016,5,4,12,15,936.5,129.0,3.8,26.0,1034.0,993.02,725.82
2016,5,4,12,30,937.0,129.0,3.8,26.0,1038.0,1011.31,737.6
2016,5,4,12,45,936.5,128.5,3.8,26.5,1033.5,1025.08,745.05
2016,5,4,13,0,936.0,128.0,3.8,27.0,1029.0,1035.63,750.51
2016,5,4,13,15,933.5,127.5,3.8,27.0,1016.0,1040.95,754.2
2016,5,4,13,30,931.0,127.0,3.8,27.0,1003.0,1042.93,755.89
2016,5,4,13,45,927.5,125.0,3.8,27.0,981.5,1039.04,753.94
2016,5,4,14,0,924.0,123.0,3.8,27.0,960.0,1031.78,749.99
2016,5,4,14,15,917.5,122.0,3.75,27.0,930.5,1019.33,742.46
2016,5,4,14,30,911.0,121.0,3.7,27.0,901.0,1003.71,733.02
2016,5,4,14,45,902.5,118.5,3.7,27.0,864.5,981.56,719.72
2016,5,4,15,0,894.0,116.0,3.7,27.0,828.0,956.5,704.59
2016,5,4,15,15,882.0,113.5,3.6,26.5,785.0,925.54,686.29
2016,5,4,15,30,870.0,111.0,3.5,26.0,742.0,892.19,666.31
2016,5,4,15,45,856.0,107.5,3.45,26.0,694.0,859.02,645.34
2016,5,4,16,0,842.0,104.0,3.4,26.0,646.0,818.69,619.31
2016,5,4,16,15,821.0,100.5,3.15,25.5,593.0,771.17,588.22
2016,5,4,16,30,800.0,97.0,2.9,25.0,540.0,722.73,556.11
2016,5,4,16,45,775.0,91.5,2.65,25.0,484.5,668.54,518.33
2016,5,4,17,0,750.0,86.0,2.4,25.0,429.0,614.33,479.27
2016,5,4,17,15,711.0,81.0,2.1,24.0,371.0,554.63,435.69
2016,5,4,17,30,672.0,76.0,1.8,23.0,313.0,494.57,390.41
2016,5,4,17,45,617.5,68.5,1.55,22.5,256.5,425.51,336.12
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,360.6,283.18
2016,5,4,18,15,471.5,51.5,1.25,21.0,147.5,281.71,218.62
2016,5,4,18,30,380.0,42.0,1.2,20.0,95.0,211.53,159.09
2016,5,4,18,45,234.5,27.5,1.2,19.5,55.5,127.55,84.48
2016,5,4,19,0,89.0,13.0,1.2,19.0,16.0,37.96,0.0
2016,5,4,19,15,44.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,7.37,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,11.56,0.0
2016,5,5,6,15,283.0,28.5,1.3,16.0,62.5,21.77,12.2
2016,5,5,6,30,427.0,42.0,1.5,17.0,104.0,31.22,21.47
2016,5,5,6,45,510.0,50.5,1.7,18.0,157.5,35.53,25.58
2016,5,5,7,0,593.0,59.0,1.9,19.0,211.0,42.27,31.58
2016,5,5,7,15,646.0,65.5,1.85,19.5,268.0,84.35,43.76
2016,5,5,7,30,699.0,72.0,1.8,20.0,325.0,132.44,74.33
2016,5,5,7,45,732.5,77.5,1.8,20.5,381.5,185.48,115.65
2016,5,5,8,0,766.0,83.0,1.8,21.0,438.0,238.76,160.12
2016,5,5,8,15,791.5,87.0,1.8,22.0,493.5,291.91,205.39
2016,5,5,8,30,817.0,91.0,1.8,23.0,549.0,347.4,252.02
2016,5,5,8,45,832.0,96.0,1.8,24.0,600.0,401.83,296.84
2016,5,5,9,0,847.0,101.0,1.8,25.0,651.0,457.01,340.66
2016,5,5,9,15,860.5,103.5,1.75,25.0,698.5,513.29,384.89
2016,5,5,9,30,874.0,106.0,1.7,25.0,746.0,565.84,425.09
2016,5,5,9,45,881.0,110.5,1.7,25.5,786.5,616.2,461.81
2016,5,5,10,0,888.0,115.0,1.7,26.0,827.0,665.56,496.61
2016,5,5,10,15,895.5,116.5,1.7,26.0,862.0,711.33,528.99
2016,5,5,10,30,903.0,118.0,1.7,26.0,897.0,755.7,558.47
2016,5,5,10,45,905.0,121.5,1.7,26.5,923.5,796.17,583.22
2016,5,5,11,0,907.0,125.0,1.7,27.0,950.0,834.47,606.21
2016,5,5,11,15,910.5,126.0,1.7,27.0,969.5,869.37,627.95
2016,5,5,11,30,914.0,127.0,1.7,27.0,989.0,901.9,648.05
2016,5,5,11,45,918.5,125.0,1.75,27.5,1001.5,929.98,664.51
2016,5,5,12,0,923.0,123.0,1.8,28.0,1014.0,955.44,679.3
2016,5,5,12,15,923.0,123.5,1.85,28.0,1017.0,976.39,692.62
2016,5,5,12,30,923.0,124.0,1.9,28.0,1020.0,994.37,704.21
2016,5,5,12,45,921.0,124.0,2.0,28.5,1014.5,1006.9,711.7
2016,5,5,13,0,919.0,124.0,2.1,29.0,1009.0,1016.25,717.33
2016,5,5,13,15,915.5,123.0,2.15,29.0,995.5,1019.91,720.4
2016,5,5,13,30,912.0,122.0,2.2,29.0,982.0,1020.26,721.58
2016,5,5,13,45,695.0,248.0,2.25,29.0,895.0,947.32,676.66
2016,5,5,14,0,478.0,374.0,2.3,29.0,808.0,863.47,617.77
2016,5,5,14,15,469.0,358.5,2.3,29.0,773.0,838.66,603.17
2016,5,5,14,30,460.0,343.0,2.3,29.0,738.0,811.93,586.73
2016,5,5,14,45,479.5,319.5,2.35,29.0,716.5,802.0,582.47
2016,5,5,15,0,499.0,296.0,2.4,29.0,695.0,789.28,576.25
2016,5,5,15,15,557.5,256.0,2.4,28.5,679.5,791.36,581.96
2016,5,5,15,30,616.0,216.0,2.4,28.0,664.0,791.33,586.08
2016,5,5,15,45,592.0,205.0,2.4,28.0,612.5,743.65,554.63
2016,5,5,16,0,568.0,194.0,2.4,28.0,561.0,692.01,520.41
2016,5,5,16,15,497.5,197.5,2.3,27.5,499.5,622.68,472.33
2016,5,5,16,30,427.0,201.0,2.2,27.0,438.0,556.74,425.7
2016,5,5,16,45,320.0,195.5,2.15,27.0,362.5,450.42,347.5
2016,5,5,17,0,213.0,190.0,2.1,27.0,287.0,353.0,273.86
2016,5,5,17,15,202.0,166.0,1.85,26.0,248.5,311.87,243.97
2016,5,5,17,30,191.0,142.0,1.6,25.0,210.0,271.1,213.24
2016,5,5,17,45,177.0,118.0,1.35,24.5,172.5,229.15,180.22
2016,5,5,18,0,163.0,94.0,1.1,24.0,135.0,194.52,151.99
2016,5,5,18,15,134.5,72.0,1.1,23.5,100.0,149.85,115.09
2016,5,5,18,30,106.0,50.0,1.1,23.0,65.0,107.44,79.3
2016,5,5,18,45,53.0,30.5,1.1,22.5,38.0,56.85,35.76
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,10.81,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,8.0,1.05,14.5,10.5,7.86,0.0
2016,5,6,6,0,121.0,16.0,1.1,15.0,21.0,12.47,0.0
2016,5,6,6,15,257.0,30.0,1.3,15.5,62.0,23.04,13.42
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,32.91,23.07
2016,5,6,6,45,472.5,54.5,1.7,17.0,155.5,38.88,28.66
2016,5,6,7,0,552.0,65.0,1.9,18.0,208.0,48.7,37.38
2016,5,6,7,15,607.0,72.5,1.95,18.5,264.5,89.56,49.04
2016,5,6,7,30,662.0,80.0,2.0,19.0,321.0,136.66,79.56
2016,5,6,7,45,699.5,86.0,2.05,20.0,378.0,185.64,117.53
2016,5,6,8,0,737.0,92.0,2.1,21.0,435.0,238.66,161.44
2016,5,6,8,15,764.5,96.0,2.3,21.5,490.5,294.22,209.0
2016,5,6,8,30,792.0,100.0,2.5,22.0,546.0,348.91,255.77
2016,5,6,8,45,815.0,102.5,2.7,23.0,599.0,402.86,300.77
2016,5,6,9,0,838.0,105.0,2.9,24.0,652.0,458.4,345.75
2016,5,6,9,15,853.5,108.0,2.85,24.0,700.0,512.07,388.96
2016,5,6,9,30,869.0,111.0,2.8,24.0,748.0,569.27,433.4
2016,5,6,9,45,882.0,112.5,2.75,24.5,790.5,620.18,471.22
2016,5,6,10,0,895.0,114.0,2.7,25.0,833.0,670.61,507.5
2016,5,6,10,15,903.5,115.5,2.65,25.0,869.0,717.29,541.07
2016,5,6,10,30,912.0,117.0,2.6,25.0,905.0,762.65,571.54
2016,5,6,10,45,919.5,117.5,2.55,25.5,934.0,804.79,597.74
2016,5,6,11,0,927.0,118.0,2.5,26.0,963.0,845.11,622.28
2016,5,6,11,15,931.0,119.0,2.45,26.0,983.5,880.99,644.79
2016,5,6,11,30,935.0,120.0,2.4,26.0,1004.0,914.48,665.54
2016,5,6,11,45,944.5,115.5,2.35,26.5,1018.5,945.07,682.92
2016,5,6,12,0,954.0,111.0,2.3,27.0,1033.0,973.18,698.53
2016,5,6,12,15,954.5,111.0,2.25,27.0,1036.5,994.62,711.2
2016,5,6,12,30,955.0,111.0,2.2,27.0,1040.0,1013.0,721.99
2016,5,6,12,45,955.0,110.0,2.15,27.5,1035.5,1026.76,728.49
2016,5,6,13,0,955.0,109.0,2.1,28.0,1031.0,1037.25,733.02
2016,5,6,13,15,952.5,108.5,2.1,28.0,1017.5,1042.45,736.46
2016,5,6,13,30,950.0,108.0,2.1,28.0,1004.0,1044.24,737.96
2016,5,6,13,45,944.5,107.5,2.1,28.0,982.0,1039.68,735.68
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,1031.74,731.49
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.5,1019.0,725.04
2016,5,6,14,30,926.0,105.0,2.2,28.0,901.0,1003.04,716.68
2016,5,6,14,45,914.0,105.0,2.25,28.0,864.0,979.86,703.79
2016,5,6,15,0,902.0,105.0,2.3,28.0,827.0,953.91,689.15
2016,5,6,15,15,890.5,103.0,2.4,28.0,784.0,923.67,672.13
2016,5,6,15,30,879.0,101.0,2.5,28.0,741.0,891.01,653.34
2016,5,6,15,45,861.0,99.5,2.65,28.0,692.0,851.12,629.83
2016,5,6,16,0,843.0,98.0,2.8,28.0,643.0,814.6,608.2
2016,5,6,16,15,822.5,95.0,2.75,27.5,590.5,768.0,579.18
2016,5,6,16,30,802.0,92.0,2.7,27.0,538.0,720.46,549.06
2016,5,6,16,45,772.0,88.5,2.65,26.5,482.0,664.88,512.56
2016,5,6,17,0,742.0,85.0,2.6,26.0,426.0,609.69,474.87
2016,5,6,17,15,704.5,80.0,2.35,25.0,369.5,551.17,432.48
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,492.25,388.38
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.5,424.43,335.28
2016,5,6,18,0,562.0,60.0,1.7,23.0,202.0,360.58,283.39
2016,5,6,18,15,477.5,50.5,1.65,22.0,150.0,284.63,221.08
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,216.74,163.3
2016,5,6,18,45,262.5,27.5,1.55,20.0,58.5,137.68,93.36
2016,5,6,19,0,132.0,14.0,1.5,19.0,19.0,51.55,0.0
2016,5,6,19,15,66.0,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,15.5,9.5,7.86,0.0
2016,5,7,6,0,73.0,16.0,2.9,16.0,19.0,12.42,0.0
2016,5,7,6,15,178.5,34.5,2.9,16.0,57.5,26.58,16.41
2016,5,7,6,30,284.0,53.0,2.9,16.0,96.0,40.07,29.3
2016,5,7,6,45,362.0,66.5,2.95,16.5,145.0,48.85,37.48
2016,5,7,7,0,440.0,80.0,3.0,17.0,194.0,62.06,43.59
2016,5,7,7,15,495.5,90.0,3.2,17.5,248.0,99.35,60.79
2016,5,7,7,30,551.0,100.0,3.4,18.0,302.0,142.56,89.51
2016,5,7,7,45,447.0,137.5,3.6,19.0,319.0,188.13,130.82
2016,5,7,8,0,343.0,175.0,3.8,20.0,336.0,226.73,167.01
2016,5,7,8,15,523.5,149.0,4.1,20.5,428.0,271.74,199.76
2016,5,7,8,30,704.0,123.0,4.4,21.0,520.0,338.07,251.83
2016,5,7,8,45,723.0,129.0,4.7,22.0,570.0,389.21,294.95
2016,5,7,9,0,742.0,135.0,5.0,23.0,620.0,441.65,338.1
2016,5,7,9,15,758.5,139.0,5.0,23.5,666.0,495.18,381.12
2016,5,7,9,30,775.0,143.0,5.0,24.0,712.0,546.0,420.99
2016,5,7,9,45,782.5,149.0,5.05,24.5,751.5,593.73,457.55
2016,5,7,10,0,790.0,155.0,5.1,25.0,791.0,640.77,492.64
2016,5,7,10,15,799.5,158.0,5.05,25.0,825.5,685.52,525.99
2016,5,7,10,30,809.0,161.0,5.0,25.0,860.0,729.35,557.99
2016,5,7,10,45,812.5,165.0,5.0,25.5,886.5,768.44,584.25
2016,5,7,11,0,816.0,169.0,5.0,26.0,913.0,805.78,608.49
2016,5,7,11,15,820.5,170.0,5.0,26.0,932.5,839.24,631.05
2016,5,7,11,30,825.0,171.0,5.0,26.0,952.0,870.7,652.15
2016,5,7,11,45,857.0,151.5,5.0,26.5,972.0,902.73,672.22
2016,5,7,12,0,889.0,132.0,5.0,27.0,992.0,935.3,692.5
2016,5,7,12,15,889.5,132.0,4.95,27.0,995.5,955.51,705.41
2016,5,7,12,30,890.0,132.0,4.9,27.0,999.0,972.89,716.52
2016,5,7,12,45,447.0,143.5,4.9,27.5,579.5,578.41,440.27
2016,5,7,13,0,4.0,155.0,4.9,28.0,160.0,154.61,113.46
2016,5,7,13,15,19.5,275.5,4.85,28.0,295.0,292.02,217.81
2016,5,7,13,30,35.0,396.0,4.8,28.0,430.0,430.01,318.93
2016,5,7,13,45,97.0,428.5,4.8,28.0,517.5,526.01,390.04
2016,5,7,14,0,159.0,461.0,4.8,28.0,605.0,629.47,465.04
2016,5,7,14,15,500.0,298.0,4.8,28.0,732.5,807.2,601.14
2016,5,7,14,30,841.0,135.0,4.8,28.0,860.0,953.82,705.08
2016,5,7,14,45,817.5,141.0,4.8,28.0,821.5,933.39,691.47
2016,5,7,15,0,794.0,147.0,4.8,28.0,783.0,905.2,673.72
2016,5,7,15,15,572.5,231.0,4.75,28.0,677.0,782.19,588.27
2016,5,7,15,30,351.0,315.0,4.7,28.0,571.0,653.43,492.44
2016,5,7,15,45,537.0,226.5,4.7,28.0,588.5,717.92,545.63
2016,5,7,16,0,723.0,138.0,4.7,28.0,606.0,763.85,582.32
2016,5,7,16,15,700.0,133.0,4.65,27.5,555.5,717.2,551.44
2016,5,7,16,30,677.0,128.0,4.6,27.0,505.0,670.06,520.19
2016,5,7,16,45,657.5,118.0,4.55,26.5,453.5,619.63,484.97
2016,5,7,17,0,638.0,108.0,4.5,26.0,402.0,568.99,448.65
2016,5,7,17,15,598.0,100.5,4.4,25.5,348.0,508.23,403.18
2016,5,7,17,30,558.0,93.0,4.3,25.0,294.0,449.6,358.09
2016,5,7,17,45,514.5,81.5,4.25,24.5,242.0,387.12,308.62
2016,5,7,18,0,471.0,70.0,4.2,24.0,190.0,327.84,259.94
2016,5,7,18,15,389.5,58.5,4.0,23.5,141.0,255.26,199.13
2016,5,7,18,30,308.0,47.0,3.8,23.0,92.0,189.5,142.82
2016,5,7,18,45,154.0,32.5,3.65,22.5,55.0,106.16,71.87
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,18.54,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.85,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,0.5,3.4,18.5,0.5,0.48,0.0
2016,5,8,6,30,0.0,1.0,3.7,19.0,1.0,0.96,0.0
2016,5,8,6,45,0.0,2.0,4.05,19.5,2.0,1.93,0.0
2016,5,8,7,0,0.0,3.0,4.4,20.0,3.0,2.89,0.0
2016,5,8,7,15,0.0,4.0,4.65,20.0,4.0,3.86,0.0
2016,5,8,7,30,0.0,5.0,4.9,20.0,5.0,4.82,0.0
2016,5,8,7,45,0.0,11.0,5.15,20.5,11.0,10.61,3.2
2016,5,8,8,0,0.0,17.0,5.4,21.0,17.0,16.41,7.96
2016,5,8,8,15,0.0,33.0,5.3,21.0,33.0,31.88,20.67
2016,5,8,8,30,0.0,49.0,5.2,21.0,49.0,47.36,33.26
2016,5,8,8,45,0.0,99.5,5.15,21.5,99.5,96.15,72.58
2016,5,8,9,0,0.0,150.0,5.1,22.0,150.0,143.65,110.08
2016,5,8,9,15,0.5,152.5,5.0,22.0,153.5,146.53,111.98
2016,5,8,9,30,1.0,155.0,4.9,22.0,157.0,149.42,113.96
2016,5,8,9,45,0.5,121.0,4.8,22.5,122.0,117.12,88.0
2016,5,8,10,0,0.0,87.0,4.7,23.0,87.0,84.29,61.71
2016,5,8,10,15,0.0,87.5,4.6,23.0,87.5,84.78,62.0
2016,5,8,10,30,0.0,88.0,4.5,23.0,88.0,85.26,62.27
2016,5,8,10,45,1.0,117.0,4.45,23.0,118.5,113.95,84.78
2016,5,8,11,0,2.0,146.0,4.4,23.0,149.0,142.72,107.14
2016,5,8,11,15,7.5,195.5,4.35,23.0,203.5,195.0,147.65
2016,5,8,11,30,13.0,245.0,4.3,23.0,258.0,247.74,187.95
2016,5,8,11,45,15.0,275.5,4.25,23.5,290.0,279.61,211.48
2016,5,8,12,0,17.0,306.0,4.2,24.0,322.0,311.74,235.0
2016,5,8,12,15,9.5,225.0,4.05,24.0,234.5,227.14,170.99
2016,5,8,12,30,2.0,144.0,3.9,24.0,147.0,141.72,105.45
2016,5,8,12,45,6.0,174.5,3.8,24.0,181.0,175.4,131.66
2016,5,8,13,0,10.0,205.0,3.7,24.0,215.0,209.29,157.7
2016,5,8,13,15,158.0,332.5,3.6,23.5,482.5,489.73,372.43
2016,5,8,13,30,306.0,460.0,3.5,23.0,750.0,772.98,574.88
2016,5,8,13,45,158.0,338.5,3.45,23.0,488.5,500.4,378.55
2016,5,8,14,0,10.0,217.0,3.4,23.0,227.0,221.95,167.69
2016,5,8,14,15,11.5,237.0,3.6,23.0,248.0,243.45,184.99
2016,5,8,14,30,13.0,257.0,3.8,23.0,269.0,265.13,201.8
2016,5,8,14,45,11.5,239.0,4.0,23.0,249.0,245.87,187.43
2016,5,8,15,0,10.0,221.0,4.2,23.0,229.0,226.56,173.0
2016,5,8,15,15,19.5,252.5,4.7,22.5,267.0,267.44,205.84
2016,5,8,15,30,29.0,284.0,5.2,22.0,305.0,317.43,245.67
2016,5,8,15,45,14.5,207.0,5.7,22.0,217.5,216.96,168.02
2016,5,8,16,0,0.0,130.0,6.2,22.0,130.0,126.82,96.71
2016,5,8,16,15,204.5,168.5,6.15,22.0,283.5,349.6,280.36
2016,5,8,16,30,409.0,207.0,6.1,22.0,437.0,551.06,440.14
2016,5,8,16,45,204.5,162.5,6.05,22.0,277.5,330.64,265.5
2016,5,8,17,0,0.0,118.0,6.0,22.0,118.0,116.09,89.33
2016,5,8,17,15,0.0,102.0,5.55,21.5,102.0,100.16,76.96
2016,5,8,17,30,0.0,86.0,5.1,21.0,86.0,84.2,64.23
2016,5,8,17,45,0.0,70.0,4.7,21.0,70.0,68.19,51.12
2016,5,8,18,0,0.0,54.0,4.3,21.0,54.0,52.18,37.8
2016,5,8,18,15,0.0,40.0,3.95,20.5,40.0,38.63,26.42
2016,5,8,18,30,0.0,26.0,3.6,20.0,26.0,25.09,14.91
2016,5,8,18,45,0.0,15.0,3.3,19.5,15.0,14.47,5.53
2016,5,8,19,0,0.0,4.0,3.0,19.0,4.0,3.85,0.0
2016,5,8,19,15,0.0,2.0,3.0,19.0,2.0,1.97,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,9.34,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,18.05,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,33.17,21.76
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,49.65,37.04
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,65.46,51.24
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,86.33,62.71
2016,5,9,7,15,210.5,127.0,5.5,21.5,188.5,116.41,83.22
2016,5,9,7,30,111.0,149.0,5.8,22.0,190.0,140.52,105.18
2016,5,9,7,45,168.5,172.0,6.1,22.5,246.0,178.15,132.84
2016,5,9,8,0,226.0,195.0,6.4,23.0,302.0,217.52,162.61
2016,5,9,8,15,240.5,219.5,6.45,23.5,345.5,256.76,194.07
2016,5,9,8,30,255.0,244.0,6.5,24.0,389.0,297.64,226.63
2016,5,9,8,45,439.5,219.0,6.6,24.5,496.5,360.49,274.45
2016,5,9,9,0,624.0,194.0,6.7,25.0,604.0,444.79,340.06
2016,5,9,9,15,645.0,200.0,6.65,25.0,650.5,493.45,379.47
2016,5,9,9,30,666.0,206.0,6.6,25.0,697.0,543.4,419.16
2016,5,9,9,45,698.5,201.0,6.55,25.5,742.0,591.24,455.91
2016,5,9,10,0,731.0,196.0,6.5,26.0,787.0,640.86,493.2
2016,5,9,10,15,742.5,199.0,6.35,26.5,822.0,684.93,525.03
2016,5,9,10,30,754.0,202.0,6.2,27.0,857.0,728.41,555.63
2016,5,9,10,45,779.0,194.0,6.05,27.5,889.0,772.13,586.07
2016,5,9,11,0,804.0,186.0,5.9,28.0,921.0,814.21,613.52
2016,5,9,11,15,809.5,187.0,5.75,28.0,941.0,848.1,635.78
2016,5,9,11,30,815.0,188.0,5.6,28.0,961.0,880.1,656.54
2016,5,9,11,45,844.0,170.5,5.45,28.5,980.0,913.29,676.54
2016,5,9,12,0,873.0,153.0,5.3,29.0,999.0,942.38,693.46
2016,5,9,12,15,654.0,293.5,5.2,29.0,929.0,899.35,662.03
2016,5,9,12,30,435.0,434.0,5.1,29.0,859.0,844.11,616.63
2016,5,9,12,45,658.5,289.5,5.0,29.5,929.5,927.97,679.69
2016,5,9,13,0,882.0,145.0,4.9,30.0,1000.0,1004.48,728.93
2016,5,9,13,15,879.5,144.5,4.8,30.0,986.5,1009.49,731.21
2016,5,9,13,30,877.0,144.0,4.7,30.0,973.0,1011.36,732.01
2016,5,9,13,45,875.5,140.5,4.65,30.5,953.0,1008.05,728.57
2016,5,9,14,0,874.0,137.0,4.6,31.0,933.0,1001.53,723.31
2016,5,9,14,15,867.0,135.0,4.55,31.0,904.5,988.02,715.1
2016,5,9,14,30,860.0,133.0,4.5,31.0,876.0,971.52,705.08
2016,5,9,14,45,852.0,130.0,4.45,31.0,840.5,950.15,691.94
2016,5,9,15,0,844.0,127.0,4.4,31.0,805.0,926.04,677.08
2016,5,9,15,15,832.0,124.0,4.3,30.5,763.0,901.27,662.92
2016,5,9,15,30,820.0,121.0,4.2,30.0,721.0,868.64,643.41
2016,5,9,15,45,804.5,117.5,4.15,30.0,674.0,830.37,618.92
2016,5,9,16,0,789.0,114.0,4.1,30.0,627.0,790.45,593.14
2016,5,9,16,15,768.0,110.0,3.95,29.5,576.0,744.19,563.45
2016,5,9,16,30,747.0,106.0,3.8,29.0,525.0,697.13,532.78
2016,5,9,16,45,721.0,100.5,3.7,29.0,471.5,646.9,498.46
2016,5,9,17,0,695.0,95.0,3.6,29.0,418.0,594.37,460.72
2016,5,9,17,15,657.0,89.0,3.4,28.0,362.5,534.15,417.44
2016,5,9,17,30,619.0,83.0,3.2,27.0,307.0,475.83,374.09
2016,5,9,17,45,567.0,75.0,3.0,26.5,253.0,409.81,322.55
2016,5,9,18,0,515.0,67.0,2.8,26.0,199.0,347.71,272.33
2016,5,9,18,15,432.0,56.5,2.85,25.5,148.5,273.25,211.16
2016,5,9,18,30,349.0,46.0,2.9,25.0,98.0,206.59,154.78
2016,5,9,18,45,224.5,31.0,2.95,24.5,59.0,128.21,87.76
2016,5,9,19,0,100.0,16.0,3.0,24.0,20.0,54.94,0.0
2016,5,9,19,15,50.0,8.0,3.15,23.5,10.0,19.99,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,8.36,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,15.44,0.0
2016,5,10,6,15,105.0,41.0,2.55,21.5,56.5,33.57,22.02
2016,5,10,6,30,179.0,65.0,2.7,22.0,94.0,51.85,38.64
2016,5,10,6,45,266.5,81.5,2.9,22.5,143.0,64.03,49.6
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,78.35,54.57
2016,5,10,7,15,410.0,110.5,3.15,23.5,244.5,113.82,73.14
2016,5,10,7,30,466.0,123.0,3.2,24.0,297.0,155.44,101.09
2016,5,10,7,45,528.0,126.5,3.3,24.5,353.5,196.8,131.78
2016,5,10,8,0,590.0,130.0,3.4,25.0,410.0,243.99,169.2
2016,5,10,8,15,620.5,137.0,3.35,25.5,462.5,291.86,209.03
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,342.78,251.03
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.5,392.37,291.47
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,444.84,333.25
2016,5,10,9,15,735.0,150.0,3.3,27.5,664.0,494.38,371.85
2016,5,10,9,30,752.0,154.0,3.3,28.0,710.0,544.6,409.85
2016,5,10,9,45,769.0,155.0,3.35,28.5,751.0,595.02,447.04
2016,5,10,10,0,786.0,156.0,3.4,29.0,792.0,642.79,481.46
2016,5,10,10,15,795.5,158.5,3.45,29.0,826.0,686.78,513.35
2016,5,10,10,30,805.0,161.0,3.5,29.0,860.0,729.85,544.02
2016,5,10,10,45,812.0,162.0,3.55,29.5,886.5,768.51,569.08
2016,5,10,11,0,819.0,163.0,3.6,30.0,913.0,805.66,592.5
2016,5,10,11,15,823.5,164.5,3.65,30.0,932.5,839.52,614.72
2016,5,10,11,30,828.0,166.0,3.7,30.0,952.0,871.39,635.56
2016,5,10,11,45,826.5,169.0,3.8,30.0,962.5,897.24,652.64
2016,5,10,12,0,825.0,172.0,3.9,30.0,973.0,920.56,668.13
2016,5,10,12,15,825.5,172.5,3.95,30.0,976.5,940.76,681.36
2016,5,10,12,30,826.0,173.0,4.0,30.0,980.0,958.35,692.96
2016,5,10,12,45,820.5,175.5,4.05,30.5,973.5,969.44,699.02
2016,5,10,13,0,815.0,178.0,4.1,31.0,967.0,977.63,703.32
2016,5,10,13,15,811.5,177.0,4.1,30.5,954.5,981.34,707.39
2016,5,10,13,30,808.0,176.0,4.1,30.0,942.0,982.07,709.69
2016,5,10,13,45,797.5,177.5,4.15,30.0,920.0,975.47,706.21
2016,5,10,14,0,787.0,179.0,4.2,30.0,898.0,966.0,701.0
2016,5,10,14,15,779.0,177.0,4.2,30.0,870.0,952.59,693.04
2016,5,10,14,30,771.0,175.0,4.2,30.0,842.0,936.44,683.39
2016,5,10,14,45,751.5,177.0,4.2,30.0,805.0,910.91,667.58
2016,5,10,15,0,732.0,179.0,4.2,30.0,768.0,887.43,653.2
2016,5,10,15,15,717.5,175.0,4.15,30.0,727.5,856.39,633.46
2016,5,10,15,30,703.0,171.0,4.1,30.0,687.0,823.5,612.46
2016,5,10,15,45,526.5,221.0,4.05,30.0,593.5,704.46,528.68
2016,5,10,16,0,350.0,271.0,4.0,30.0,500.0,589.57,444.3
2016,5,10,16,15,468.0,216.0,3.85,29.5,495.5,622.08,472.92
2016,5,10,16,30,586.0,161.0,3.7,29.0,491.0,639.17,489.57
2016,5,10,16,45,539.0,157.0,3.6,29.0,437.0,575.84,443.59
2016,5,10,17,0,492.0,153.0,3.5,29.0,383.0,518.57,401.49
2016,5,10,17,15,450.5,141.0,3.35,28.5,330.5,458.56,357.35
2016,5,10,17,30,409.0,129.0,3.2,28.0,278.0,401.22,314.03
2016,5,10,17,45,346.0,115.0,3.1,27.5,226.5,332.88,260.94
2016,5,10,18,0,283.0,101.0,3.0,27.0,175.0,263.42,205.67
2016,5,10,18,15,217.5,80.5,3.05,26.5,129.0,198.14,152.5
2016,5,10,18,30,152.0,60.0,3.1,26.0,83.0,139.12,103.57
2016,5,10,18,45,76.0,36.5,3.2,25.5,48.0,72.76,48.56
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.55,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.39,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,8.36,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,14.47,0.0
2016,5,11,6,15,156.5,37.0,2.55,19.5,59.0,28.37,18.0
2016,5,11,6,30,246.0,57.0,2.8,20.0,97.0,42.96,31.39
2016,5,11,6,45,315.5,74.0,3.05,20.5,145.5,54.38,41.7
2016,5,11,7,0,385.0,91.0,3.3,21.0,194.0,74.32,50.74
2016,5,11,7,15,439.0,103.5,3.55,21.5,247.0,111.31,70.43
2016,5,11,7,30,493.0,116.0,3.8,22.0,300.0,154.23,99.81
2016,5,11,7,45,524.5,128.5,4.1,22.5,353.0,198.99,134.95
2016,5,11,8,0,556.0,141.0,4.4,23.0,406.0,247.15,174.61
2016,5,11,8,15,587.0,149.5,4.45,23.5,458.5,294.56,214.29
2016,5,11,8,30,618.0,158.0,4.5,24.0,511.0,345.17,256.38
2016,5,11,8,45,626.5,171.5,4.6,25.0,557.5,394.29,296.47
2016,5,11,9,0,635.0,185.0,4.7,26.0,604.0,443.79,335.69
2016,5,11,9,15,653.5,191.5,4.7,26.5,649.5,492.19,373.54
2016,5,11,9,30,672.0,198.0,4.7,27.0,695.0,541.6,411.16
2016,5,11,9,45,668.0,213.5,4.7,27.5,731.0,586.6,444.32
2016,5,11,10,0,664.0,229.0,4.7,28.0,767.0,630.2,475.52
2016,5,11,10,15,675.5,233.5,4.6,28.0,801.0,672.81,506.24
2016,5,11,10,30,687.0,238.0,4.5,28.0,835.0,715.03,536.07
2016,5,11,10,45,685.5,247.5,4.45,28.5,859.5,751.37,560.16
2016,5,11,11,0,684.0,257.0,4.4,29.0,884.0,786.04,582.62
2016,5,11,11,15,689.5,260.0,4.3,29.0,903.5,818.72,604.57
2016,5,11,11,30,695.0,263.0,4.2,29.0,923.0,849.94,625.24
2016,5,11,11,45,776.5,210.5,4.1,29.5,957.0,893.02,652.75
2016,5,11,12,0,858.0,158.0,4.0,30.0,991.0,935.05,678.19
2016,5,11,12,15,562.5,324.5,3.9,30.0,871.5,846.38,614.81
2016,5,11,12,30,267.0,491.0,3.8,30.0,752.0,739.67,533.29
2016,5,11,12,45,149.0,444.0,3.7,30.5,590.0,584.88,424.43
2016,5,11,13,0,31.0,397.0,3.6,31.0,428.0,423.18,307.3
2016,5,11,13,15,94.5,441.5,3.5,31.0,532.0,532.41,386.75
2016,5,11,13,30,158.0,486.0,3.4,31.0,636.0,648.84,467.89
2016,5,11,13,45,142.5,472.5,3.3,31.0,605.5,623.03,449.38
2016,5,11,14,0,127.0,459.0,3.2,31.0,575.0,596.48,431.1
2016,5,11,14,15,464.5,310.0,3.1,31.0,715.5,786.82,572.25
2016,5,11,14,30,802.0,161.0,3.0,31.0,856.0,952.35,684.99
2016,5,11,14,45,498.5,277.0,2.95,31.0,703.0,777.99,565.94
2016,5,11,15,0,195.0,393.0,2.9,31.0,550.0,595.26,433.83
2016,5,11,15,15,430.0,293.5,2.9,30.5,616.5,718.18,528.62
2016,5,11,15,30,665.0,194.0,2.9,30.0,683.0,815.2,601.89
2016,5,11,15,45,643.0,189.0,2.9,30.0,636.5,774.2,574.7
2016,5,11,16,0,621.0,184.0,2.9,30.0,590.0,732.28,547.11
2016,5,11,16,15,595.5,177.0,2.85,29.5,540.5,684.79,516.05
2016,5,11,16,30,570.0,170.0,2.8,29.0,491.0,633.99,482.1
2016,5,11,16,45,534.5,161.5,2.8,29.0,438.5,578.23,442.87
2016,5,11,17,0,499.0,153.0,2.8,29.0,386.0,523.89,403.82
2016,5,11,17,15,457.0,141.0,2.65,28.5,333.5,463.24,359.51
2016,5,11,17,30,415.0,129.0,2.5,28.0,281.0,405.28,316.04
2016,5,11,17,45,358.0,114.0,2.35,27.5,229.5,338.73,264.68
2016,5,11,18,0,301.0,99.0,2.2,27.0,178.0,270.17,210.46
2016,5,11,18,15,234.0,79.0,2.25,26.5,131.5,203.75,156.66
2016,5,11,18,30,167.0,59.0,2.3,26.0,85.0,143.7,107.04
2016,5,11,18,45,97.5,36.0,2.35,25.5,50.0,84.74,57.57
2016,5,11,19,0,28.0,13.0,2.4,25.0,15.0,23.09,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.5,9.83,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,3.5,1.1,19.5,3.5,3.44,0.0
2016,5,12,6,0,0.0,7.0,1.2,20.0,7.0,6.75,0.0
2016,5,12,6,15,0.0,18.5,1.4,20.5,18.5,17.85,9.25
2016,5,12,6,30,0.0,30.0,1.6,21.0,30.0,28.96,19.3
2016,5,12,6,45,0.0,44.0,1.8,21.5,44.0,42.5,31.3
2016,5,12,7,0,0.0,58.0,2.0,22.0,58.0,55.98,40.83
2016,5,12,7,15,0.0,73.5,2.0,22.5,73.5,70.46,52.65
2016,5,12,7,30,0.0,89.0,2.0,23.0,89.0,85.02,64.27
2016,5,12,7,45,0.0,101.0,2.05,23.5,101.0,96.47,73.16
2016,5,12,8,0,0.0,113.0,2.1,24.0,113.0,107.94,81.91
2016,5,12,8,15,0.0,68.0,2.05,24.0,68.0,65.75,47.76
2016,5,12,8,30,0.0,23.0,2.0,24.0,23.0,22.22,12.44
2016,5,12,8,45,1.5,100.0,2.0,24.5,101.0,97.23,72.45
2016,5,12,9,0,3.0,177.0,2.0,25.0,179.0,170.05,128.86
2016,5,12,9,15,4.5,185.5,1.95,25.5,189.0,179.31,135.19
2016,5,12,9,30,6.0,194.0,1.9,26.0,199.0,188.71,141.75
2016,5,12,9,45,222.0,258.5,1.85,26.5,439.0,367.21,277.62
2016,5,12,10,0,438.0,323.0,1.8,27.0,679.0,571.93,424.65
2016,5,12,10,15,351.0,372.5,1.7,27.0,665.5,581.49,427.71
2016,5,12,10,30,264.0,422.0,1.6,27.0,652.0,580.51,424.31
2016,5,12,10,45,226.5,443.0,1.55,27.5,645.0,587.32,426.72
2016,5,12,11,0,189.0,464.0,1.5,28.0,638.0,587.97,424.72
2016,5,12,11,15,174.5,475.5,1.5,28.0,639.0,596.2,429.64
2016,5,12,11,30,160.0,487.0,1.5,28.0,640.0,603.23,433.65
2016,5,12,11,45,281.0,458.0,1.55,28.0,730.0,690.84,496.05
2016,5,12,12,0,402.0,429.0,1.6,28.0,820.0,784.3,560.32
2016,5,12,12,15,433.5,431.0,1.65,28.0,854.0,828.69,589.2
2016,5,12,12,30,465.0,433.0,1.7,28.0,888.0,872.85,618.16
2016,5,12,12,45,264.5,446.5,1.75,28.5,705.5,701.96,501.51
2016,5,12,13,0,64.0,460.0,1.8,29.0,523.0,518.37,372.34
2016,5,12,13,15,38.5,354.5,1.85,29.0,392.0,389.91,284.11
2016,5,12,13,30,13.0,249.0,1.9,29.0,261.0,256.09,187.95
2016,5,12,13,45,371.5,231.5,1.95,29.0,571.5,613.62,455.39
2016,5,12,14,0,730.0,214.0,2.0,29.0,882.0,951.28,681.17
2016,5,12,14,15,721.5,211.5,2.0,28.5,854.5,937.64,671.13
2016,5,12,14,30,713.0,209.0,2.0,28.0,827.0,921.44,663.13
2016,5,12,14,45,550.5,276.5,2.0,28.0,742.0,827.28,600.2
2016,5,12,15,0,388.0,344.0,2.0,28.0,657.0,731.63,533.47
2016,5,12,15,15,337.5,339.0,1.95,28.0,601.0,674.61,495.17
2016,5,12,15,30,287.0,334.0,1.9,28.0,545.0,618.72,456.73
2016,5,12,15,45,307.5,305.5,1.9,28.0,518.5,599.86,446.0
2016,5,12,16,0,328.0,277.0,1.9,28.0,492.0,578.51,433.14
2016,5,12,16,15,325.0,253.0,1.8,27.5,451.5,540.82,408.3
2016,5,12,16,30,322.0,229.0,1.7,27.0,411.0,502.18,382.45
2016,5,12,16,45,403.0,193.0,1.6,26.5,397.5,518.53,397.54
2016,5,12,17,0,484.0,157.0,1.5,26.0,384.0,518.69,400.24
2016,5,12,17,15,442.5,144.5,1.35,25.5,332.0,458.43,355.95
2016,5,12,17,30,401.0,132.0,1.2,25.0,280.0,400.83,312.91
2016,5,12,17,45,347.0,117.0,1.1,25.0,229.5,336.55,263.1
2016,5,12,18,0,293.0,102.0,1.0,25.0,179.0,270.19,210.52
2016,5,12,18,15,227.5,82.0,0.95,24.5,133.0,204.87,157.88
2016,5,12,18,30,162.0,62.0,0.9,24.0,87.0,145.83,109.24
2016,5,12,18,45,81.0,39.0,0.9,23.5,51.5,77.89,53.23
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,15.45,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.86,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
