Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,13.5,2.3,21.5,18.0,13.27,0.0
2016,5,23,6,0,116.0,27.0,2.5,22.0,36.0,20.93,9.49
2016,5,23,6,15,208.0,44.5,2.6,22.0,76.0,33.92,22.94
2016,5,23,6,30,300.0,62.0,2.7,22.0,116.0,46.25,34.15
2016,5,23,6,45,366.0,75.0,2.85,22.5,164.0,54.35,41.44
2016,5,23,7,0,432.0,88.0,3.0,23.0,212.0,83.12,52.01
2016,5,23,7,15,305.5,122.5,3.05,23.0,219.5,128.76,87.73
2016,5,23,7,30,179.0,157.0,3.1,23.0,227.0,160.93,117.86
2016,5,23,7,45,178.5,184.5,3.2,23.5,263.5,195.27,145.17
2016,5,23,8,0,178.0,212.0,3.3,24.0,300.0,229.83,172.66
2016,5,23,8,15,185.0,236.5,3.35,24.5,337.0,264.42,199.7
2016,5,23,8,30,192.0,261.0,3.4,25.0,374.0,299.83,227.01
2016,5,23,8,45,196.5,284.0,3.45,25.5,408.0,333.73,252.77
2016,5,23,9,0,201.0,307.0,3.5,26.0,442.0,368.06,278.39
2016,5,23,9,15,100.5,211.0,3.55,26.0,278.5,245.57,186.45
2016,5,23,9,30,0.0,115.0,3.6,26.0,115.0,111.07,81.97
2016,5,23,9,45,0.0,121.5,3.65,26.5,121.5,117.32,86.61
2016,5,23,10,0,0.0,128.0,3.7,27.0,128.0,123.59,91.1
2016,5,23,10,15,0.5,132.5,3.75,27.0,133.5,128.3,94.58
2016,5,23,10,30,1.0,137.0,3.8,27.0,139.0,133.07,98.11
2016,5,23,10,45,1.5,141.0,3.9,27.5,143.5,137.41,101.12
2016,5,23,11,0,2.0,145.0,4.0,28.0,148.0,141.8,104.18
2016,5,23,11,15,10.0,234.0,4.05,28.0,244.5,234.14,174.05
2016,5,23,11,30,18.0,323.0,4.1,28.0,341.0,327.08,242.7
2016,5,23,11,45,15.5,283.0,4.15,28.0,298.5,287.52,213.28
2016,5,23,12,0,13.0,243.0,4.2,28.0,256.0,247.42,183.58
2016,5,23,12,15,17.0,296.5,4.25,28.0,313.0,303.72,225.4
2016,5,23,12,30,21.0,350.0,4.3,28.0,370.0,360.52,266.89
2016,5,23,12,45,20.0,342.5,4.35,28.5,362.0,353.23,260.96
2016,5,23,13,0,19.0,335.0,4.4,29.0,354.0,345.75,255.11
2016,5,23,13,15,13.5,257.5,4.4,29.0,271.0,264.69,195.72
2016,5,23,13,30,8.0,180.0,4.4,29.0,188.0,183.35,135.15
2016,5,23,13,45,100.0,323.5,4.4,29.0,416.5,428.92,320.01
2016,5,23,14,0,192.0,467.0,4.4,29.0,645.0,669.65,491.12
2016,5,23,14,15,475.5,323.5,4.35,29.0,745.0,815.0,600.28
2016,5,23,14,30,759.0,180.0,4.3,29.0,845.0,936.67,687.29
2016,5,23,14,45,532.0,279.0,4.25,29.0,736.5,816.13,602.74
2016,5,23,15,0,305.0,378.0,4.2,29.0,628.0,692.54,511.64
2016,5,23,15,15,511.5,270.0,4.15,28.5,664.0,771.91,576.15
2016,5,23,15,30,718.0,162.0,4.1,28.0,700.0,834.37,624.82
2016,5,23,15,45,374.5,211.5,4.05,28.0,491.0,567.25,432.13
2016,5,23,16,0,31.0,261.0,4.0,28.0,282.0,295.79,223.24
2016,5,23,16,15,66.5,258.5,3.95,27.5,298.5,322.84,246.62
2016,5,23,16,30,102.0,256.0,3.9,27.0,315.0,347.8,267.64
2016,5,23,16,45,246.0,215.0,3.9,27.0,339.5,423.23,329.09
2016,5,23,17,0,390.0,174.0,3.9,27.0,364.0,477.72,373.52
2016,5,23,17,15,362.0,158.0,3.8,26.5,317.5,417.78,328.8
2016,5,23,17,30,334.0,142.0,3.7,26.0,271.0,368.25,291.24
2016,5,23,17,45,296.5,124.5,3.65,26.0,225.5,313.51,248.03
2016,5,23,18,0,259.0,107.0,3.6,26.0,180.0,261.79,206.22
2016,5,23,18,15,209.5,87.5,3.6,25.5,138.0,205.26,160.01
2016,5,23,18,30,160.0,68.0,3.6,25.0,96.0,153.31,116.67
2016,5,23,18,45,99.5,46.5,3.6,25.0,62.0,99.24,71.33
2016,5,23,19,0,39.0,25.0,3.6,25.0,28.0,43.55,22.06
2016,5,23,19,15,19.5,12.5,3.7,24.5,14.0,17.43,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,19.5,14.0,2.6,21.5,15.5,13.76,0.0
2016,5,24,6,0,39.0,28.0,2.7,22.0,31.0,24.66,12.39
2016,5,24,6,15,97.5,49.5,2.9,22.0,65.5,42.2,29.91
2016,5,24,6,30,156.0,71.0,3.1,22.0,100.0,56.31,42.77
2016,5,24,6,45,229.5,84.0,3.3,22.5,142.5,65.74,51.23
2016,5,24,7,0,303.0,97.0,3.5,23.0,185.0,85.46,57.01
2016,5,24,7,15,222.5,128.0,3.65,23.5,200.0,125.56,88.26
2016,5,24,7,30,142.0,159.0,3.8,24.0,215.0,157.26,116.11
2016,5,24,7,45,101.0,179.5,4.0,24.5,222.5,176.01,132.47
2016,5,24,8,0,60.0,200.0,4.2,25.0,230.0,194.84,148.49
2016,5,24,8,15,61.5,224.5,4.25,25.0,258.0,221.36,169.07
2016,5,24,8,30,63.0,249.0,4.3,25.0,286.0,248.19,189.67
2016,5,24,8,45,174.5,272.5,4.4,25.5,387.5,315.29,239.78
2016,5,24,9,0,286.0,296.0,4.5,26.0,489.0,393.74,298.66
2016,5,24,9,15,185.0,321.0,4.55,26.0,449.0,384.79,291.96
2016,5,24,9,30,84.0,346.0,4.6,26.0,409.0,365.63,276.65
2016,5,24,9,45,87.5,362.0,4.65,26.5,431.0,388.13,292.65
2016,5,24,10,0,91.0,378.0,4.7,27.0,453.0,410.86,308.55
2016,5,24,10,15,53.5,321.0,4.65,27.0,365.5,339.21,254.76
2016,5,24,10,30,16.0,264.0,4.6,27.0,278.0,264.75,198.23
2016,5,24,10,45,15.5,272.0,4.6,27.5,286.5,273.06,203.94
2016,5,24,11,0,15.0,280.0,4.6,28.0,295.0,281.32,209.43
2016,5,24,11,15,67.5,382.5,4.6,28.0,447.5,422.39,314.23
2016,5,24,11,30,120.0,485.0,4.6,28.0,600.0,568.01,418.62
2016,5,24,11,45,74.0,437.5,4.65,28.5,509.5,488.29,359.63
2016,5,24,12,0,28.0,390.0,4.7,29.0,419.0,404.21,297.5
2016,5,24,12,15,65.0,443.0,4.7,29.0,507.5,493.07,362.49
2016,5,24,12,30,102.0,496.0,4.7,29.0,596.0,584.04,427.23
2016,5,24,12,45,65.5,444.0,4.7,29.0,508.5,501.24,367.75
2016,5,24,13,0,29.0,392.0,4.7,29.0,421.0,416.41,306.35
2016,5,24,13,15,51.5,426.0,4.65,29.0,476.5,474.86,349.3
2016,5,24,13,30,74.0,460.0,4.6,29.0,532.0,533.99,391.77
2016,5,24,13,45,76.5,452.0,4.55,29.0,525.0,530.58,389.48
2016,5,24,14,0,79.0,444.0,4.5,29.0,518.0,526.8,387.21
2016,5,24,14,15,142.5,439.5,4.45,29.0,567.5,594.03,437.25
2016,5,24,14,30,206.0,435.0,4.4,29.0,617.0,652.37,480.28
2016,5,24,14,45,289.5,395.5,4.35,29.0,639.5,698.9,515.83
2016,5,24,15,0,373.0,356.0,4.3,29.0,662.0,733.19,542.88
2016,5,24,15,15,399.0,325.5,4.15,28.5,638.0,719.21,535.75
2016,5,24,15,30,425.0,295.0,4.0,28.0,614.0,710.92,532.62
2016,5,24,15,45,366.5,292.0,3.9,28.0,555.0,638.92,481.52
2016,5,24,16,0,308.0,289.0,3.8,28.0,496.0,577.73,437.51
2016,5,24,16,15,295.5,267.0,3.65,27.5,453.0,535.46,408.74
2016,5,24,16,30,283.0,245.0,3.5,27.0,410.0,493.02,379.26
2016,5,24,16,45,315.5,214.0,3.35,27.0,381.5,473.51,366.71
2016,5,24,17,0,348.0,183.0,3.2,27.0,353.0,450.32,350.95
2016,5,24,17,15,296.5,174.5,3.1,26.5,307.0,394.35,308.86
2016,5,24,17,30,245.0,166.0,3.0,26.0,261.0,342.5,269.17
2016,5,24,17,45,200.5,145.5,2.95,26.0,215.5,277.84,218.57
2016,5,24,18,0,156.0,125.0,2.9,26.0,170.0,224.51,175.83
2016,5,24,18,15,115.5,99.5,2.95,25.5,129.0,170.65,132.27
2016,5,24,18,30,75.0,74.0,3.0,25.0,88.0,120.15,90.73
2016,5,24,18,45,37.5,47.5,3.05,25.0,54.5,67.41,47.22
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,20.28,7.89
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,10.32,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,3.5,3.35,23.0,3.5,3.44,0.0
2016,5,25,6,0,0.0,7.0,3.4,23.0,7.0,6.74,0.0
2016,5,25,6,15,0.0,15.5,3.5,23.0,15.5,14.95,6.93
2016,5,25,6,30,0.0,24.0,3.6,23.0,24.0,23.15,14.26
2016,5,25,6,45,0.0,34.5,3.7,23.5,34.5,33.3,23.16
2016,5,25,7,0,0.0,45.0,3.8,24.0,45.0,43.46,30.22
2016,5,25,7,15,49.5,102.0,3.9,24.5,121.5,97.63,72.29
2016,5,25,7,30,99.0,159.0,4.0,25.0,198.0,151.07,112.57
2016,5,25,7,45,56.0,164.0,4.1,25.5,187.0,159.02,120.24
2016,5,25,8,0,13.0,169.0,4.2,26.0,176.0,161.4,123.12
2016,5,25,8,15,15.0,189.5,4.2,26.0,198.0,182.14,138.95
2016,5,25,8,30,17.0,210.0,4.2,26.0,220.0,203.16,154.84
2016,5,25,8,45,12.5,205.5,4.25,26.0,213.0,199.32,151.51
2016,5,25,9,0,8.0,201.0,4.3,26.0,206.0,194.62,147.51
2016,5,25,9,15,11.5,226.0,4.35,26.0,234.5,220.45,167.03
2016,5,25,9,30,15.0,251.0,4.4,26.0,263.0,246.72,186.69
2016,5,25,9,45,16.5,267.0,4.45,26.5,280.5,263.88,198.93
2016,5,25,10,0,18.0,283.0,4.5,27.0,298.0,281.21,211.23
2016,5,25,10,15,18.0,292.5,4.45,27.0,308.5,291.6,218.6
2016,5,25,10,30,18.0,302.0,4.4,27.0,319.0,301.96,225.95
2016,5,25,10,45,14.5,263.0,4.4,27.5,277.0,263.77,196.79
2016,5,25,11,0,11.0,224.0,4.4,28.0,235.0,224.75,167.07
2016,5,25,11,15,11.0,225.5,4.35,28.0,236.5,226.85,168.56
2016,5,25,11,30,11.0,227.0,4.3,28.0,238.0,228.93,169.99
2016,5,25,11,45,25.0,325.5,4.25,28.0,350.5,337.12,250.34
2016,5,25,12,0,39.0,424.0,4.2,28.0,463.0,447.15,329.73
2016,5,25,12,15,26.5,340.5,4.15,28.0,367.0,357.07,264.14
2016,5,25,12,30,14.0,257.0,4.1,28.0,271.0,263.22,195.11
2016,5,25,12,45,23.0,329.5,4.05,28.5,352.0,346.64,256.39
2016,5,25,13,0,32.0,402.0,4.0,29.0,433.0,429.34,315.36
2016,5,25,13,15,39.0,414.0,4.0,29.0,451.5,450.41,330.48
2016,5,25,13,30,46.0,426.0,4.0,29.0,470.0,471.6,345.89
2016,5,25,13,45,46.5,418.0,4.0,29.0,462.0,465.91,342.09
2016,5,25,14,0,47.0,410.0,4.0,29.0,454.0,459.96,338.25
2016,5,25,14,15,56.0,407.5,3.95,29.0,458.5,467.85,344.59
2016,5,25,14,30,65.0,405.0,3.9,29.0,463.0,475.45,350.72
2016,5,25,14,45,53.0,375.0,3.85,29.0,421.0,433.46,320.77
2016,5,25,15,0,41.0,345.0,3.8,29.0,379.0,391.35,290.62
2016,5,25,15,15,37.0,321.5,3.85,29.0,351.0,363.59,271.06
2016,5,25,15,30,33.0,298.0,3.9,29.0,323.0,335.71,251.18
2016,5,25,15,45,21.0,251.0,4.0,29.0,266.5,267.76,201.03
2016,5,25,16,0,9.0,204.0,4.1,29.0,210.0,209.37,157.2
2016,5,25,16,15,25.5,219.0,4.1,29.0,234.5,246.25,186.41
2016,5,25,16,30,42.0,234.0,4.1,29.0,259.0,276.57,210.41
2016,5,25,16,45,52.0,216.5,4.2,29.0,244.5,265.21,202.75
2016,5,25,17,0,62.0,199.0,4.3,29.0,230.0,252.97,194.39
2016,5,25,17,15,54.5,176.5,4.1,28.5,201.0,222.54,171.6
2016,5,25,17,30,47.0,154.0,3.9,28.0,172.0,192.54,148.78
2016,5,25,17,45,38.0,130.0,3.75,27.5,143.5,160.34,123.75
2016,5,25,18,0,29.0,106.0,3.6,27.0,115.0,128.68,98.63
2016,5,25,18,15,17.0,83.5,3.45,26.5,88.5,93.68,70.32
2016,5,25,18,30,5.0,61.0,3.3,26.0,62.0,64.58,46.44
2016,5,25,18,45,2.5,39.5,3.2,26.0,40.0,40.83,26.62
2016,5,25,19,0,0.0,18.0,3.1,26.0,18.0,17.37,6.15
2016,5,25,19,15,0.0,9.0,3.1,25.5,9.0,8.85,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.5,2.8,24.0,7.5,7.37,0.0
2016,5,26,6,0,0.0,15.0,2.9,24.0,15.0,14.47,5.06
2016,5,26,6,15,0.0,37.0,3.05,24.0,37.0,35.24,23.88
2016,5,26,6,30,0.0,59.0,3.2,24.0,59.0,54.9,41.23
2016,5,26,6,45,10.0,81.0,3.35,24.5,84.0,74.27,58.07
2016,5,26,7,0,20.0,103.0,3.5,25.0,109.0,95.25,71.68
2016,5,26,7,15,10.0,100.0,3.7,25.0,103.0,94.94,71.49
2016,5,26,7,30,0.0,97.0,3.9,25.0,97.0,92.42,69.68
2016,5,26,7,45,10.0,137.5,4.15,25.5,142.5,131.23,99.97
2016,5,26,8,0,20.0,178.0,4.4,26.0,188.0,171.05,130.56
2016,5,26,8,15,10.0,152.0,4.45,26.0,157.0,147.23,111.73
2016,5,26,8,30,0.0,126.0,4.5,26.0,126.0,120.85,90.84
2016,5,26,8,45,5.5,170.5,4.55,26.0,174.5,164.6,124.78
2016,5,26,9,0,11.0,215.0,4.6,26.0,223.0,208.81,158.59
2016,5,26,9,15,23.5,259.5,4.6,25.5,277.5,257.19,195.62
2016,5,26,9,30,36.0,304.0,4.6,25.0,332.0,302.03,229.7
2016,5,26,9,45,41.5,329.0,4.7,25.0,362.5,331.13,251.29
2016,5,26,10,0,47.0,354.0,4.8,25.0,393.0,360.88,273.28
2016,5,26,10,15,105.0,396.5,4.7,25.0,488.0,443.47,335.11
2016,5,26,10,30,163.0,439.0,4.6,25.0,583.0,527.99,397.15
2016,5,26,10,45,293.0,415.5,4.55,25.0,684.0,613.46,461.4
2016,5,26,11,0,423.0,392.0,4.5,25.0,785.0,708.49,531.3
2016,5,26,11,15,260.5,434.5,4.4,25.0,678.0,630.39,470.99
2016,5,26,11,30,98.0,477.0,4.3,25.0,571.0,542.26,403.05
2016,5,26,11,45,392.0,369.5,4.25,25.5,753.0,708.72,530.0
2016,5,26,12,0,686.0,262.0,4.2,26.0,935.0,888.42,659.57
2016,5,26,12,15,440.0,385.0,4.5,26.5,817.5,794.07,586.45
2016,5,26,12,30,194.0,508.0,4.8,27.0,700.0,686.41,504.26
2016,5,26,12,45,487.0,350.5,5.15,27.5,829.0,828.38,614.19
2016,5,26,13,0,780.0,193.0,5.5,28.0,958.0,965.26,713.14
2016,5,26,13,15,776.5,192.5,5.6,28.0,946.5,969.39,716.06
2016,5,26,13,30,773.0,192.0,5.7,28.0,935.0,970.69,717.96
2016,5,26,13,45,763.5,193.5,5.85,28.5,914.0,965.25,714.24
2016,5,26,14,0,754.0,195.0,6.0,29.0,893.0,957.07,708.77
2016,5,26,14,15,746.0,193.0,5.85,29.0,866.5,944.16,699.95
2016,5,26,14,30,738.0,191.0,5.7,29.0,840.0,932.75,692.29
2016,5,26,14,45,537.0,280.5,5.6,29.0,743.5,823.31,614.3
2016,5,26,15,0,336.0,370.0,5.5,29.0,647.0,713.62,531.97
2016,5,26,15,15,359.5,343.0,5.3,29.0,625.5,702.04,525.56
2016,5,26,15,30,383.0,316.0,5.1,29.0,604.0,687.88,516.91
2016,5,26,15,45,297.5,312.0,4.9,29.0,527.5,601.01,453.33
2016,5,26,16,0,212.0,308.0,4.7,29.0,451.0,509.04,385.49
2016,5,26,16,15,129.0,272.5,4.5,28.5,357.5,397.85,303.23
2016,5,26,16,30,46.0,237.0,4.3,28.0,264.0,283.0,215.98
2016,5,26,16,45,121.5,222.0,4.1,28.0,284.0,331.04,255.58
2016,5,26,17,0,197.0,207.0,3.9,28.0,304.0,364.54,283.22
2016,5,26,17,15,168.0,189.5,3.8,27.5,265.0,319.91,249.5
2016,5,26,17,30,139.0,172.0,3.7,27.0,226.0,277.55,217.12
2016,5,26,17,45,120.5,147.0,3.65,26.5,188.5,234.47,183.76
2016,5,26,18,0,102.0,122.0,3.6,26.0,151.0,192.68,150.62
2016,5,26,18,15,75.0,96.5,3.7,25.5,115.5,141.77,109.41
2016,5,26,18,30,48.0,71.0,3.8,25.0,80.0,99.09,74.22
2016,5,26,18,45,24.0,46.0,3.9,25.0,50.5,59.88,41.6
2016,5,26,19,0,0.0,21.0,4.0,25.0,21.0,20.28,8.42
2016,5,26,19,15,0.0,10.5,4.15,24.5,10.5,10.32,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,13.27,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,23.95,12.26
2016,5,27,6,15,89.5,53.0,4.9,23.0,68.0,44.81,32.02
2016,5,27,6,30,146.0,79.0,4.9,23.0,106.0,64.86,49.9
2016,5,27,6,45,73.0,43.5,4.9,23.5,57.0,38.86,27.93
2016,5,27,7,0,0.0,8.0,4.9,24.0,8.0,7.71,0.72
2016,5,27,7,15,0.0,14.0,5.05,24.0,14.0,13.5,5.51
2016,5,27,7,30,0.0,20.0,5.2,24.0,20.0,19.3,10.26
2016,5,27,7,45,0.0,62.0,5.35,24.5,62.0,59.92,43.33
2016,5,27,8,0,0.0,104.0,5.5,25.0,104.0,99.86,75.21
2016,5,27,8,15,0.0,63.5,5.6,25.0,63.5,61.4,44.05
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,22.22,12.33
2016,5,27,8,45,9.0,129.5,5.8,25.5,135.5,128.11,96.59
2016,5,27,9,0,18.0,236.0,5.9,26.0,248.0,231.13,176.22
2016,5,27,9,15,9.0,132.0,5.8,26.0,138.0,131.72,98.62
2016,5,27,9,30,0.0,28.0,5.7,26.0,28.0,27.09,15.93
2016,5,27,9,45,0.0,33.5,5.6,26.5,33.5,32.42,20.08
2016,5,27,10,0,0.0,39.0,5.5,27.0,39.0,37.76,24.19
2016,5,27,10,15,3.0,104.0,5.4,27.0,107.0,102.73,75.03
2016,5,27,10,30,6.0,169.0,5.3,27.0,175.0,167.33,124.76
2016,5,27,10,45,7.0,175.5,5.25,27.5,182.0,174.7,129.93
2016,5,27,11,0,8.0,182.0,5.2,28.0,189.0,182.16,135.22
2016,5,27,11,15,10.0,204.0,5.0,28.0,213.5,205.4,152.7
2016,5,27,11,30,12.0,226.0,4.8,28.0,238.0,228.84,170.19
2016,5,27,11,45,11.0,210.0,4.65,28.5,221.0,213.14,157.9
2016,5,27,12,0,10.0,194.0,4.5,29.0,204.0,197.26,145.59
2016,5,27,12,15,12.5,233.5,4.2,29.0,246.0,238.37,176.26
2016,5,27,12,30,15.0,273.0,3.9,29.0,288.0,279.76,206.71
2016,5,27,12,45,11.5,226.5,3.6,29.0,238.0,231.58,170.84
2016,5,27,13,0,8.0,180.0,3.3,29.0,188.0,183.04,134.59
2016,5,27,13,15,10.5,210.0,2.9,29.0,220.0,215.09,158.65
2016,5,27,13,30,13.0,240.0,2.5,29.0,252.0,247.32,182.42
2016,5,27,13,45,39.5,337.0,2.2,29.0,374.0,376.32,276.74
2016,5,27,14,0,66.0,434.0,1.9,29.0,496.0,503.56,365.65
2016,5,27,14,15,52.5,403.5,1.65,29.0,452.0,460.22,334.05
2016,5,27,14,30,39.0,373.0,1.4,29.0,408.0,416.57,303.05
2016,5,27,14,45,130.0,385.5,1.2,29.0,494.0,527.0,382.76
2016,5,27,15,0,221.0,398.0,1.0,29.0,580.0,626.49,450.86
2016,5,27,15,15,475.5,280.0,0.9,29.0,645.5,750.48,539.37
2016,5,27,15,30,730.0,162.0,0.8,29.0,711.0,847.06,604.11
2016,5,27,15,45,731.0,149.0,0.7,29.0,670.0,815.74,582.8
2016,5,27,16,0,732.0,136.0,0.6,29.0,629.0,781.92,561.49
2016,5,27,16,15,455.5,198.5,0.65,28.5,497.5,599.59,440.83
2016,5,27,16,30,179.0,261.0,0.7,28.0,366.0,421.93,314.36
2016,5,27,16,45,420.5,183.5,0.75,28.0,399.0,526.69,397.03
2016,5,27,17,0,662.0,106.0,0.8,28.0,432.0,597.46,451.31
2016,5,27,17,15,626.0,100.0,0.85,27.5,379.0,539.88,411.24
2016,5,27,17,30,590.0,94.0,0.9,27.0,326.0,484.0,372.12
2016,5,27,17,45,549.5,84.5,0.95,27.0,274.5,423.61,327.39
2016,5,27,18,0,509.0,75.0,1.0,27.0,223.0,365.99,282.98
2016,5,27,18,15,438.5,65.5,0.95,26.0,173.5,297.25,229.01
2016,5,27,18,30,368.0,56.0,0.9,25.0,124.0,233.12,176.86
2016,5,27,18,45,265.5,42.0,0.9,24.5,82.5,161.33,117.68
2016,5,27,19,0,163.0,28.0,0.9,24.0,41.0,99.67,61.41
2016,5,27,19,15,81.5,14.0,0.95,23.5,20.5,35.75,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.5,16.0,2.75,22.0,19.0,15.73,0.0
2016,5,28,6,0,71.0,32.0,2.8,22.0,38.0,26.48,14.37
2016,5,28,6,15,157.5,52.5,2.95,22.5,78.5,42.44,30.13
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,57.83,43.93
2016,5,28,6,45,122.0,72.5,3.3,23.5,95.5,61.66,47.53
2016,5,28,7,0,0.0,72.0,3.5,24.0,72.0,68.61,50.82
2016,5,28,7,15,0.0,83.5,3.65,24.0,83.5,79.64,59.77
2016,5,28,7,30,0.0,95.0,3.8,24.0,95.0,90.66,68.54
2016,5,28,7,45,1.0,124.0,4.0,24.5,124.5,117.55,89.74
2016,5,28,8,0,2.0,153.0,4.2,25.0,154.0,144.61,110.7
2016,5,28,8,15,8.5,178.0,4.25,25.5,183.0,170.06,129.92
2016,5,28,8,30,15.0,203.0,4.3,26.0,212.0,196.3,149.58
2016,5,28,8,45,56.0,254.5,4.35,26.5,292.0,255.94,194.45
2016,5,28,9,0,97.0,306.0,4.4,27.0,372.0,324.13,245.25
2016,5,28,9,15,223.0,316.0,4.35,27.0,481.0,400.54,302.73
2016,5,28,9,30,349.0,326.0,4.3,27.0,590.0,488.89,368.87
2016,5,28,9,45,383.0,331.0,4.3,27.5,634.5,532.68,400.5
2016,5,28,10,0,417.0,336.0,4.3,28.0,679.0,575.75,431.38
2016,5,28,10,15,329.5,383.5,4.2,28.5,662.0,580.97,432.09
2016,5,28,10,30,242.0,431.0,4.1,29.0,645.0,578.94,427.24
2016,5,28,10,45,527.5,299.5,4.1,29.5,783.5,686.62,509.45
2016,5,28,11,0,813.0,168.0,4.1,30.0,922.0,815.39,601.37
2016,5,28,11,15,817.0,169.0,4.05,30.0,940.5,847.71,621.64
2016,5,28,11,30,821.0,170.0,4.0,30.0,959.0,878.07,641.08
2016,5,28,11,45,558.0,326.0,3.95,30.0,865.5,816.61,595.11
2016,5,28,12,0,295.0,482.0,3.9,30.0,772.0,739.71,534.53
2016,5,28,12,15,347.0,460.0,3.85,30.0,803.0,777.92,562.23
2016,5,28,12,30,399.0,438.0,3.8,30.0,834.0,816.56,589.39
2016,5,28,12,45,616.0,300.5,3.8,30.0,907.5,903.94,654.92
2016,5,28,13,0,833.0,163.0,3.8,30.0,981.0,987.98,711.19
2016,5,28,13,15,829.5,162.0,3.8,30.0,968.0,991.73,713.26
2016,5,28,13,30,826.0,161.0,3.8,30.0,955.0,992.49,714.13
2016,5,28,13,45,821.0,159.5,3.8,30.0,934.5,988.27,711.92
2016,5,28,14,0,816.0,158.0,3.8,30.0,914.0,981.11,707.94
2016,5,28,14,15,808.5,156.0,3.8,30.0,887.0,968.07,700.27
2016,5,28,14,30,801.0,154.0,3.8,30.0,860.0,952.26,690.92
2016,5,28,14,45,779.0,159.0,3.8,30.0,823.0,927.25,675.6
2016,5,28,15,0,757.0,164.0,3.8,30.0,786.0,900.21,658.97
2016,5,28,15,15,743.5,160.5,3.75,29.5,746.5,870.29,641.43
2016,5,28,15,30,730.0,157.0,3.7,29.0,707.0,842.01,624.9
2016,5,28,15,45,713.5,152.5,3.65,29.0,663.0,804.81,600.91
2016,5,28,16,0,697.0,148.0,3.6,29.0,619.0,766.27,575.89
2016,5,28,16,15,675.0,143.0,3.5,28.5,570.5,721.59,547.23
2016,5,28,16,30,653.0,138.0,3.4,28.0,522.0,676.41,517.81
2016,5,28,16,45,625.5,132.0,3.3,28.0,471.5,625.8,482.0
2016,5,28,17,0,598.0,126.0,3.2,28.0,421.0,575.65,445.84
2016,5,28,17,15,560.5,118.5,3.1,27.5,369.0,517.98,404.09
2016,5,28,17,30,523.0,111.0,3.0,27.0,317.0,458.84,360.17
2016,5,28,17,45,479.0,100.0,2.95,27.0,266.5,398.32,313.24
2016,5,28,18,0,435.0,89.0,2.9,27.0,216.0,341.12,267.56
2016,5,28,18,15,365.0,76.5,2.9,26.5,167.5,273.49,212.95
2016,5,28,18,30,295.0,64.0,2.9,26.0,119.0,212.49,162.3
2016,5,28,18,45,203.0,47.0,2.9,25.5,79.5,144.74,106.02
2016,5,28,19,0,111.0,30.0,2.9,25.0,40.0,79.79,49.17
2016,5,28,19,15,55.5,15.0,2.9,24.5,20.0,29.8,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,3.0,13.5,2.05,22.0,13.5,13.27,0.0
2016,5,29,6,0,6.0,27.0,2.2,22.0,27.0,25.57,13.8
2016,5,29,6,15,39.5,49.0,2.25,22.0,56.0,43.85,31.41
2016,5,29,6,30,73.0,71.0,2.3,22.0,85.0,59.36,45.43
2016,5,29,6,45,108.5,91.0,2.4,22.5,119.5,74.89,59.09
2016,5,29,7,0,144.0,111.0,2.5,23.0,154.0,99.74,72.42
2016,5,29,7,15,282.5,118.0,2.55,23.0,223.0,125.09,85.39
2016,5,29,7,30,421.0,125.0,2.6,23.0,292.0,164.04,110.13
2016,5,29,7,45,500.5,129.0,2.7,23.5,355.5,207.86,143.1
2016,5,29,8,0,580.0,133.0,2.8,24.0,419.0,259.11,183.5
2016,5,29,8,15,608.5,139.5,2.85,24.0,470.0,305.33,222.47
2016,5,29,8,30,637.0,146.0,2.9,24.0,521.0,354.32,263.41
2016,5,29,8,45,380.0,228.0,2.95,24.5,457.5,354.47,268.06
2016,5,29,9,0,123.0,310.0,3.0,25.0,394.0,335.25,254.31
2016,5,29,9,15,61.5,224.0,3.0,25.0,266.0,240.85,183.01
2016,5,29,9,30,0.0,138.0,3.0,25.0,138.0,132.91,99.27
2016,5,29,9,45,136.0,263.0,3.0,25.5,375.0,326.34,248.57
2016,5,29,10,0,272.0,388.0,3.0,26.0,612.0,530.59,397.78
2016,5,29,10,15,149.5,365.5,3.0,26.5,489.5,443.47,331.41
2016,5,29,10,30,27.0,343.0,3.0,27.0,367.0,343.76,255.48
2016,5,29,10,45,23.0,332.0,3.05,27.5,353.5,335.51,248.97
2016,5,29,11,0,19.0,321.0,3.1,28.0,340.0,323.49,239.44
2016,5,29,11,15,18.0,314.0,3.05,28.0,332.0,317.31,234.73
2016,5,29,11,30,17.0,307.0,3.0,28.0,324.0,310.92,229.88
2016,5,29,11,45,29.5,368.5,3.0,28.0,398.0,382.41,281.93
2016,5,29,12,0,42.0,430.0,3.0,28.0,472.0,455.69,334.08
2016,5,29,12,15,438.5,293.5,2.95,28.0,727.5,704.63,521.07
2016,5,29,12,30,835.0,157.0,2.9,28.0,983.0,954.95,690.72
2016,5,29,12,45,831.5,158.5,2.9,28.5,978.0,966.32,694.56
2016,5,29,13,0,828.0,160.0,2.9,29.0,973.0,980.24,702.17
2016,5,29,13,15,825.0,159.5,2.85,29.0,961.0,984.95,704.92
2016,5,29,13,30,822.0,159.0,2.8,29.0,949.0,986.7,705.97
2016,5,29,13,45,815.0,159.0,2.75,29.0,929.0,982.04,703.07
2016,5,29,14,0,808.0,159.0,2.7,29.0,909.0,974.49,698.49
2016,5,29,14,15,481.0,299.0,2.6,28.5,742.0,796.11,578.96
2016,5,29,14,30,154.0,439.0,2.5,28.0,575.0,606.15,441.46
2016,5,29,14,45,472.0,290.5,2.4,28.0,684.0,772.07,566.98
2016,5,29,15,0,790.0,142.0,2.3,28.0,793.0,908.42,660.75
2016,5,29,15,15,549.5,239.5,2.15,27.5,681.5,776.1,571.06
2016,5,29,15,30,309.0,337.0,2.0,27.0,570.0,644.57,476.26
2016,5,29,15,45,301.5,315.5,1.95,27.0,532.0,608.81,453.31
2016,5,29,16,0,294.0,294.0,1.9,27.0,494.0,572.3,428.87
2016,5,29,16,15,489.0,209.5,1.9,27.0,511.0,639.62,483.02
2016,5,29,16,30,684.0,125.0,1.9,27.0,528.0,686.56,520.43
2016,5,29,16,45,653.0,121.0,1.95,27.0,476.5,634.49,485.0
2016,5,29,17,0,622.0,117.0,2.0,27.0,425.0,583.09,449.13
2016,5,29,17,15,585.5,110.0,1.9,26.5,372.5,525.7,408.09
2016,5,29,17,30,549.0,103.0,1.8,26.0,320.0,470.07,367.2
2016,5,29,17,45,493.0,95.5,1.7,25.5,268.0,401.54,315.21
2016,5,29,18,0,437.0,88.0,1.6,25.0,216.0,341.46,268.05
2016,5,29,18,15,368.0,76.0,1.6,24.5,168.0,274.72,214.44
2016,5,29,18,30,299.0,64.0,1.6,24.0,120.0,214.5,164.56
2016,5,29,18,45,202.0,47.5,1.65,24.0,80.0,145.16,106.88
2016,5,29,19,0,105.0,31.0,1.7,24.0,40.0,79.44,49.83
2016,5,29,19,15,52.5,15.5,1.85,24.0,20.0,29.55,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.5,0.95,21.0,1.5,1.44,0.0
2016,5,30,6,30,0.0,3.0,1.0,21.0,3.0,2.89,0.0
2016,5,30,6,45,0.0,4.0,1.05,21.5,4.0,3.85,0.0
2016,5,30,7,0,0.0,5.0,1.1,22.0,5.0,4.82,0.0
2016,5,30,7,15,0.0,13.0,0.95,22.0,13.0,12.54,4.83
2016,5,30,7,30,0.0,21.0,0.8,22.0,21.0,20.27,11.23
2016,5,30,7,45,0.0,16.5,0.7,22.5,16.5,15.92,7.55
2016,5,30,8,0,0.0,12.0,0.6,23.0,12.0,11.58,3.91
2016,5,30,8,15,7.0,106.0,0.5,23.0,110.0,104.19,78.69
2016,5,30,8,30,14.0,200.0,0.4,23.0,208.0,193.3,147.45
2016,5,30,8,45,118.0,254.0,0.35,23.5,333.0,277.06,208.65
2016,5,30,9,0,222.0,308.0,0.3,24.0,458.0,379.67,282.12
2016,5,30,9,15,457.0,242.5,0.6,24.5,578.5,448.83,333.95
2016,5,30,9,30,692.0,177.0,0.9,25.0,699.0,545.18,406.06
2016,5,30,9,45,698.0,185.5,1.2,25.5,736.0,590.02,439.22
2016,5,30,10,0,704.0,194.0,1.5,26.0,773.0,634.28,471.69
2016,5,30,10,15,714.0,197.0,1.75,26.0,806.0,675.57,502.29
2016,5,30,10,30,724.0,200.0,2.0,26.0,839.0,716.23,532.07
2016,5,30,10,45,724.0,207.5,2.25,26.0,863.5,752.52,558.29
2016,5,30,11,0,724.0,215.0,2.5,26.0,888.0,787.16,583.14
2016,5,30,11,15,729.5,217.0,2.55,26.0,907.0,819.55,604.58
2016,5,30,11,30,735.0,219.0,2.6,26.0,926.0,850.37,624.83
2016,5,30,11,45,778.5,191.0,2.7,26.0,948.5,883.84,647.16
2016,5,30,12,0,822.0,163.0,2.8,26.0,971.0,917.58,669.61
2016,5,30,12,15,823.5,163.0,2.65,26.0,975.0,937.83,681.22
2016,5,30,12,30,825.0,163.0,2.5,26.0,979.0,955.63,691.23
2016,5,30,12,45,827.5,160.5,2.45,26.5,976.0,969.36,698.13
2016,5,30,13,0,830.0,158.0,2.4,27.0,973.0,975.17,700.02
2016,5,30,13,15,827.5,157.0,2.3,27.0,961.5,979.59,702.07
2016,5,30,13,30,825.0,156.0,2.2,27.0,950.0,986.83,705.97
2016,5,30,13,45,825.5,151.5,2.1,27.0,932.5,979.21,700.49
2016,5,30,14,0,826.0,147.0,2.0,27.0,915.0,974.3,696.96
2016,5,30,14,15,820.0,145.5,1.9,27.0,888.5,968.98,693.23
2016,5,30,14,30,814.0,144.0,1.8,27.0,862.0,955.03,684.12
2016,5,30,14,45,808.5,139.5,1.75,27.0,830.0,935.64,672.33
2016,5,30,15,0,803.0,135.0,1.7,27.0,798.0,913.58,658.95
2016,5,30,15,15,792.0,132.5,1.65,27.0,759.0,886.05,642.1
2016,5,30,15,30,781.0,130.0,1.6,27.0,720.0,856.38,623.89
2016,5,30,15,45,771.0,124.0,1.6,27.0,677.0,821.78,602.94
2016,5,30,16,0,761.0,118.0,1.6,27.0,634.0,785.32,580.59
2016,5,30,16,15,741.5,114.5,1.65,27.0,585.5,742.2,553.92
2016,5,30,16,30,722.0,111.0,1.7,27.0,537.0,700.8,528.01
2016,5,30,16,45,695.0,106.5,1.75,27.0,485.5,649.73,494.76
2016,5,30,17,0,668.0,102.0,1.8,27.0,434.0,598.99,460.33
2016,5,30,17,15,633.0,96.5,1.7,26.5,381.0,542.42,420.12
2016,5,30,17,30,598.0,91.0,1.6,26.0,328.0,487.45,379.91
2016,5,30,17,45,536.5,86.5,1.5,26.0,274.5,420.32,328.45
2016,5,30,18,0,475.0,82.0,1.4,26.0,221.0,357.72,279.08
2016,5,30,18,15,407.5,71.0,1.3,25.5,173.0,287.9,223.39
2016,5,30,18,30,340.0,60.0,1.2,25.0,125.0,227.39,173.44
2016,5,30,18,45,243.0,45.0,1.1,24.5,84.0,157.51,115.69
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,97.78,62.8
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,34.76,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,27.5,15.0,1.85,21.5,17.5,14.74,0.0
2016,5,31,6,0,55.0,30.0,1.9,22.0,35.0,26.35,14.58
2016,5,31,6,15,114.0,51.0,1.95,22.0,70.0,41.31,29.3
2016,5,31,6,30,173.0,72.0,2.0,22.0,105.0,57.06,43.48
2016,5,31,6,45,236.0,86.0,2.1,22.5,146.5,67.17,52.47
2016,5,31,7,0,299.0,100.0,2.2,23.0,188.0,89.94,59.96
2016,5,31,7,15,200.0,130.0,2.25,23.0,194.5,126.54,89.86
2016,5,31,7,30,101.0,160.0,2.3,23.0,201.0,152.91,114.58
2016,5,31,7,45,331.5,149.0,2.35,23.0,308.5,195.13,139.55
2016,5,31,8,0,562.0,138.0,2.4,23.0,416.0,259.52,184.95
2016,5,31,8,15,325.0,197.5,2.45,23.0,362.5,272.53,203.76
2016,5,31,8,30,88.0,257.0,2.5,23.0,309.0,264.41,202.39
2016,5,31,8,45,45.5,212.5,2.6,23.5,239.5,215.44,164.75
2016,5,31,9,0,3.0,168.0,2.7,24.0,170.0,161.94,122.88
2016,5,31,9,15,6.5,196.0,2.75,24.5,201.0,190.3,144.38
2016,5,31,9,30,10.0,224.0,2.8,25.0,232.0,219.06,165.77
2016,5,31,9,45,8.5,206.0,2.85,25.5,213.0,202.34,152.34
2016,5,31,10,0,7.0,188.0,2.9,26.0,194.0,185.13,138.7
2016,5,31,10,15,81.0,313.5,2.9,26.0,385.0,351.62,264.95
2016,5,31,10,30,155.0,439.0,2.9,26.0,576.0,522.32,388.53
2016,5,31,10,45,84.0,344.0,2.95,26.5,418.5,391.33,291.83
2016,5,31,11,0,13.0,249.0,3.0,27.0,261.0,250.23,186.01
2016,5,31,11,15,10.0,211.0,3.1,27.0,221.0,212.12,157.71
2016,5,31,11,30,7.0,173.0,3.2,27.0,181.0,173.48,128.5
2016,5,31,11,45,6.0,165.5,3.3,27.5,172.5,165.69,122.33
2016,5,31,12,0,5.0,158.0,3.4,28.0,164.0,157.81,116.06
2016,5,31,12,15,5.5,159.0,3.65,28.0,165.0,159.49,117.39
2016,5,31,12,30,6.0,160.0,3.9,28.0,166.0,161.18,118.72
2016,5,31,12,45,3.0,113.0,4.2,28.0,116.0,112.71,81.73
2016,5,31,13,0,0.0,66.0,4.5,28.0,66.0,64.08,44.23
2016,5,31,13,15,0.0,60.0,4.55,28.0,60.0,58.24,39.75
2016,5,31,13,30,0.0,54.0,4.6,28.0,54.0,52.39,35.24
2016,5,31,13,45,0.0,60.5,4.65,28.0,60.5,58.68,40.16
2016,5,31,14,0,0.0,67.0,4.7,28.0,67.0,64.97,45.08
2016,5,31,14,15,0.0,65.0,4.4,27.5,65.0,63.01,43.71
2016,5,31,14,30,0.0,63.0,4.1,27.0,63.0,61.06,42.33
2016,5,31,14,45,0.0,57.5,3.8,26.5,57.5,55.7,38.3
2016,5,31,15,0,0.0,52.0,3.5,26.0,52.0,50.36,34.25
2016,5,31,15,15,0.0,49.5,3.4,25.5,49.5,47.92,32.48
2016,5,31,15,30,0.0,47.0,3.3,25.0,47.0,45.48,30.7
2016,5,31,15,45,0.0,64.5,3.25,25.0,64.5,62.42,44.26
2016,5,31,16,0,0.0,82.0,3.2,25.0,82.0,79.37,57.85
2016,5,31,16,15,13.0,151.5,3.1,24.5,159.0,159.19,121.7
2016,5,31,16,30,26.0,221.0,3.0,24.0,236.0,241.72,186.84
2016,5,31,16,45,113.0,215.5,2.95,24.0,273.0,317.54,248.3
2016,5,31,17,0,200.0,210.0,2.9,24.0,310.0,370.65,291.39
2016,5,31,17,15,184.0,188.0,2.85,23.5,271.5,329.14,260.09
2016,5,31,17,30,168.0,166.0,2.8,23.0,233.0,288.52,229.14
2016,5,31,17,45,132.0,144.5,2.8,23.0,192.5,238.05,188.97
2016,5,31,18,0,96.0,123.0,2.8,23.0,152.0,190.63,150.57
2016,5,31,18,15,72.0,98.0,2.7,23.0,117.5,141.81,110.55
2016,5,31,18,30,48.0,73.0,2.6,23.0,83.0,101.05,76.56
2016,5,31,18,45,24.0,48.0,2.55,23.0,53.0,61.77,43.74
2016,5,31,19,0,0.0,23.0,2.5,23.0,23.0,22.21,10.82
2016,5,31,19,15,0.0,11.5,2.45,23.0,11.5,11.3,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,15.73,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,26.5,14.85
2016,6,1,6,15,161.5,52.0,1.05,21.0,78.5,42.08,30.12
2016,6,1,6,30,241.0,72.0,1.0,21.0,118.0,57.1,43.72
2016,6,1,6,45,311.0,86.5,0.95,21.5,165.5,63.04,49.13
2016,6,1,7,0,381.0,101.0,0.9,22.0,213.0,94.97,61.84
2016,6,1,7,15,431.0,112.5,0.8,22.0,264.0,131.41,84.44
2016,6,1,7,30,481.0,124.0,0.7,22.0,315.0,173.24,114.72
2016,6,1,7,45,521.0,132.0,0.65,22.5,366.5,215.43,147.6
2016,6,1,8,0,561.0,140.0,0.6,23.0,418.0,261.29,184.25
2016,6,1,8,15,590.5,147.0,0.6,23.0,468.5,307.18,221.84
2016,6,1,8,30,620.0,154.0,0.6,23.0,519.0,355.98,261.25
2016,6,1,8,45,640.5,160.5,0.6,23.5,567.0,403.29,298.35
2016,6,1,9,0,661.0,167.0,0.6,24.0,615.0,452.16,335.52
2016,6,1,9,15,678.5,172.0,0.65,24.0,658.5,499.51,371.58
2016,6,1,9,30,696.0,177.0,0.7,24.0,702.0,547.7,407.38
2016,6,1,9,45,505.5,277.0,0.8,24.0,669.5,556.35,412.13
2016,6,1,10,0,315.0,377.0,0.9,24.0,637.0,549.06,404.56
2016,6,1,10,15,182.0,383.0,0.9,24.0,535.0,481.81,355.56
2016,6,1,10,30,49.0,389.0,0.9,24.0,433.0,402.08,296.44
2016,6,1,10,45,31.5,326.5,0.95,24.5,355.0,334.5,247.78
2016,6,1,11,0,14.0,264.0,1.0,25.0,277.0,265.32,196.86
2016,6,1,11,15,127.0,373.5,1.0,25.0,496.0,463.21,342.38
2016,6,1,11,30,240.0,483.0,1.0,25.0,715.0,670.65,483.77
2016,6,1,11,45,281.5,478.0,1.0,25.5,753.0,712.54,509.28
2016,6,1,12,0,323.0,473.0,1.0,26.0,791.0,756.93,537.69
2016,6,1,12,15,346.0,461.5,1.0,26.0,803.5,778.48,551.84
2016,6,1,12,30,369.0,450.0,1.0,26.0,816.0,799.63,565.96
2016,6,1,12,45,336.5,465.0,1.0,26.0,797.5,792.18,559.97
2016,6,1,13,0,304.0,480.0,1.0,26.0,779.0,782.97,553.2
2016,6,1,13,15,377.0,450.0,1.05,26.0,816.5,831.6,587.58
2016,6,1,13,30,450.0,420.0,1.1,26.0,854.0,883.37,622.89
2016,6,1,13,45,314.5,445.0,1.15,26.0,745.5,773.24,549.59
2016,6,1,14,0,179.0,470.0,1.2,26.0,637.0,660.14,473.36
2016,6,1,14,15,198.0,453.5,1.3,26.0,633.0,663.49,478.8
2016,6,1,14,30,217.0,437.0,1.4,26.0,629.0,665.58,482.32
2016,6,1,14,45,493.0,295.5,1.55,26.5,709.5,798.1,580.9
2016,6,1,15,0,769.0,154.0,1.7,27.0,790.0,902.5,653.25
2016,6,1,15,15,756.5,151.0,1.75,27.0,750.5,873.89,635.36
2016,6,1,15,30,744.0,148.0,1.8,27.0,711.0,843.27,617.43
2016,6,1,15,45,435.0,230.5,1.9,27.0,555.0,643.1,480.13
2016,6,1,16,0,126.0,313.0,2.0,27.0,399.0,442.16,331.51
2016,6,1,16,15,118.5,287.5,1.95,26.5,363.5,406.23,307.8
2016,6,1,16,30,111.0,262.0,1.9,26.0,328.0,361.67,276.44
2016,6,1,16,45,55.5,157.5,1.85,26.0,190.5,202.59,155.84
2016,6,1,17,0,0.0,53.0,1.8,26.0,53.0,51.22,35.72
2016,6,1,17,15,0.0,46.5,1.7,25.5,46.5,44.92,30.97
2016,6,1,17,30,0.0,40.0,1.6,25.0,40.0,38.63,26.03
2016,6,1,17,45,0.0,33.5,1.55,25.0,33.5,32.34,20.97
2016,6,1,18,0,0.0,27.0,1.5,25.0,27.0,26.05,15.83
2016,6,1,18,15,0.0,21.0,1.4,24.5,21.0,20.26,11.06
2016,6,1,18,30,0.0,15.0,1.3,24.0,15.0,14.46,6.22
2016,6,1,18,45,0.0,10.0,1.2,23.5,10.0,9.64,2.14
2016,6,1,19,0,0.0,5.0,1.1,23.0,5.0,4.82,0.0
2016,6,1,19,15,0.0,2.5,1.15,23.0,2.5,2.46,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
