Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,5.41,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,10.6,2.59
2016,6,2,6,15,0.0,22.0,1.3,21.0,22.0,21.23,12.45
2016,6,2,6,30,0.0,33.0,1.6,21.0,33.0,31.86,21.99
2016,6,2,6,45,0.0,46.5,1.95,21.0,46.5,44.92,33.57
2016,6,2,7,0,0.0,60.0,2.3,21.0,60.0,57.99,42.69
2016,6,2,7,15,0.0,43.0,2.4,21.0,43.0,41.52,28.99
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,25.1,15.27
2016,6,2,7,45,4.5,95.0,2.6,21.5,97.5,92.16,70.07
2016,6,2,8,0,9.0,164.0,2.7,22.0,169.0,156.17,120.91
2016,6,2,8,15,101.0,212.5,2.75,22.0,272.0,220.03,168.85
2016,6,2,8,30,193.0,261.0,2.8,22.0,375.0,301.59,230.84
2016,6,2,8,45,129.0,277.5,2.85,22.0,356.5,301.54,231.62
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,299.21,229.91
2016,6,2,9,15,61.0,312.0,2.9,22.0,356.0,318.24,244.05
2016,6,2,9,30,57.0,330.0,2.9,22.0,374.0,336.87,257.66
2016,6,2,9,45,49.0,338.5,2.95,22.5,377.5,344.27,262.22
2016,6,2,10,0,41.0,347.0,3.0,23.0,381.0,350.8,266.08
2016,6,2,10,15,33.0,340.5,3.0,23.0,368.5,342.91,259.68
2016,6,2,10,30,25.0,334.0,3.0,23.0,356.0,334.01,252.57
2016,6,2,10,45,27.5,353.5,3.05,23.5,378.5,356.48,268.56
2016,6,2,11,0,30.0,373.0,3.1,24.0,401.0,379.3,284.56
2016,6,2,11,15,183.0,413.5,2.95,24.0,589.0,547.62,410.34
2016,6,2,11,30,336.0,454.0,2.8,24.0,777.0,725.85,536.66
2016,6,2,11,45,598.0,297.0,2.65,24.5,881.0,823.55,608.69
2016,6,2,12,0,860.0,140.0,2.5,25.0,985.0,928.11,677.29
2016,6,2,12,15,554.0,320.0,2.3,25.0,865.5,839.15,612.4
2016,6,2,12,30,248.0,500.0,2.1,25.0,746.0,730.43,528.5
2016,6,2,12,45,268.0,492.5,1.9,25.0,757.5,752.6,543.54
2016,6,2,13,0,288.0,485.0,1.7,25.0,769.0,772.2,555.54
2016,6,2,13,15,252.5,486.5,1.6,25.0,733.5,744.89,535.7
2016,6,2,13,30,217.0,488.0,1.5,25.0,698.0,710.66,511.77
2016,6,2,13,45,281.5,458.5,1.45,25.0,725.0,754.24,543.09
2016,6,2,14,0,346.0,429.0,1.4,25.0,752.0,790.5,568.65
2016,6,2,14,15,602.5,274.5,1.45,25.0,816.0,892.79,644.83
2016,6,2,14,30,859.0,120.0,1.5,25.0,880.0,969.01,695.28
2016,6,2,14,45,851.5,118.0,1.55,25.0,846.5,949.62,683.77
2016,6,2,15,0,844.0,116.0,1.6,25.0,813.0,927.56,671.68
2016,6,2,15,15,554.0,233.0,1.6,25.0,681.5,777.54,572.89
2016,6,2,15,30,264.0,350.0,1.6,25.0,550.0,618.54,458.05
2016,6,2,15,45,530.5,227.0,1.6,25.0,598.0,723.41,540.93
2016,6,2,16,0,797.0,104.0,1.6,25.0,646.0,801.89,597.22
2016,6,2,16,15,778.5,100.5,1.55,25.0,597.0,758.5,568.23
2016,6,2,16,30,760.0,97.0,1.5,25.0,548.0,714.14,539.51
2016,6,2,16,45,738.0,92.0,1.5,25.0,497.0,664.78,507.26
2016,6,2,17,0,716.0,87.0,1.5,25.0,446.0,615.23,474.27
2016,6,2,17,15,684.0,82.5,1.4,24.5,393.0,561.79,436.65
2016,6,2,17,30,652.0,78.0,1.3,24.0,340.0,507.68,397.1
2016,6,2,17,45,611.5,71.5,1.25,24.0,287.5,447.9,351.54
2016,6,2,18,0,571.0,65.0,1.2,24.0,235.0,390.83,306.51
2016,6,2,18,15,506.0,57.0,1.1,23.5,185.0,323.23,252.21
2016,6,2,18,30,441.0,49.0,1.0,23.0,135.0,261.39,200.74
2016,6,2,18,45,349.0,38.0,0.9,22.5,93.0,191.97,142.46
2016,6,2,19,0,257.0,27.0,0.8,22.0,51.0,132.14,88.25
2016,6,2,19,15,128.5,13.5,0.8,21.5,25.5,58.86,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.5,1.5,18.5,8.5,8.36,0.0
2016,6,3,6,0,0.0,17.0,1.5,19.0,17.0,16.4,7.21
2016,6,3,6,15,0.0,32.0,1.55,19.0,32.0,30.9,20.86
2016,6,3,6,30,0.0,47.0,1.6,19.0,47.0,45.03,33.64
2016,6,3,6,45,0.0,64.0,1.65,19.5,64.0,60.6,47.45
2016,6,3,7,0,0.0,81.0,1.7,20.0,81.0,76.42,58.13
2016,6,3,7,15,77.5,121.0,1.7,20.0,151.5,116.16,87.46
2016,6,3,7,30,155.0,161.0,1.7,20.0,222.0,162.24,121.07
2016,6,3,7,45,245.0,175.0,1.7,20.5,288.5,198.7,146.72
2016,6,3,8,0,335.0,189.0,1.7,21.0,355.0,249.03,184.39
2016,6,3,8,15,573.0,131.5,1.85,21.0,453.5,288.25,211.96
2016,6,3,8,30,811.0,74.0,2.0,21.0,552.0,362.43,269.67
2016,6,3,8,45,827.5,76.0,2.15,21.5,600.5,413.21,312.35
2016,6,3,9,0,844.0,78.0,2.3,22.0,649.0,464.81,354.61
2016,6,3,9,15,650.0,180.5,2.4,22.5,638.5,492.6,376.33
2016,6,3,9,30,456.0,283.0,2.5,23.0,628.0,508.26,386.51
2016,6,3,9,45,398.0,326.5,2.7,23.5,639.0,538.26,407.62
2016,6,3,10,0,340.0,370.0,2.9,24.0,650.0,559.2,421.36
2016,6,3,10,15,373.5,370.5,2.95,24.0,690.5,600.15,451.39
2016,6,3,10,30,407.0,371.0,3.0,24.0,731.0,640.43,480.64
2016,6,3,10,45,309.5,418.5,3.05,24.5,697.5,629.22,469.12
2016,6,3,11,0,212.0,466.0,3.1,25.0,664.0,610.57,452.29
2016,6,3,11,15,112.5,354.0,3.1,25.0,459.0,432.74,324.12
2016,6,3,11,30,13.0,242.0,3.1,25.0,254.0,245.09,183.35
2016,6,3,11,45,9.5,203.0,3.1,25.5,212.0,205.04,153.13
2016,6,3,12,0,6.0,164.0,3.1,26.0,170.0,164.54,122.06
2016,6,3,12,15,448.5,140.0,3.05,26.0,584.0,563.63,431.22
2016,6,3,12,30,891.0,116.0,3.0,26.0,998.0,969.94,707.95
2016,6,3,12,45,551.5,309.0,2.95,26.0,855.0,850.71,622.41
2016,6,3,13,0,212.0,502.0,2.9,26.0,712.0,710.55,516.53
2016,6,3,13,15,235.5,491.0,2.85,26.0,721.0,727.88,530.11
2016,6,3,13,30,259.0,480.0,2.8,26.0,730.0,749.85,545.65
2016,6,3,13,45,177.0,468.0,2.75,26.0,637.5,653.64,477.96
2016,6,3,14,0,95.0,456.0,2.7,26.0,545.0,555.04,407.77
2016,6,3,14,15,76.0,428.5,2.65,25.5,498.5,509.33,376.72
2016,6,3,14,30,57.0,401.0,2.6,25.0,452.0,463.34,344.68
2016,6,3,14,45,166.5,395.5,2.55,25.0,535.0,572.87,427.23
2016,6,3,15,0,276.0,390.0,2.5,25.0,618.0,679.13,504.4
2016,6,3,15,15,163.0,357.5,2.45,25.0,490.5,527.7,395.29
2016,6,3,15,30,50.0,325.0,2.4,25.0,363.0,379.92,286.1
2016,6,3,15,45,111.5,320.0,2.35,25.0,398.0,438.38,332.34
2016,6,3,16,0,173.0,315.0,2.3,25.0,433.0,484.36,368.1
2016,6,3,16,15,445.0,213.5,2.15,24.5,486.0,609.74,467.48
2016,6,3,16,30,717.0,112.0,2.0,24.0,539.0,700.33,536.99
2016,6,3,16,45,555.5,145.5,1.9,24.0,458.0,591.61,457.52
2016,6,3,17,0,394.0,179.0,1.8,24.0,377.0,489.94,380.99
2016,6,3,17,15,381.0,158.5,1.7,24.0,332.0,443.16,347.08
2016,6,3,17,30,368.0,138.0,1.6,24.0,287.0,396.49,312.07
2016,6,3,17,45,341.0,120.5,1.55,24.0,242.0,345.44,272.69
2016,6,3,18,0,314.0,103.0,1.5,24.0,197.0,296.2,233.64
2016,6,3,18,15,272.0,85.5,1.35,23.5,155.0,234.46,183.92
2016,6,3,18,30,230.0,68.0,1.2,23.0,113.0,184.19,142.04
2016,6,3,18,45,169.0,50.0,1.05,22.5,77.5,129.89,96.44
2016,6,3,19,0,108.0,32.0,0.9,22.0,42.0,81.36,53.9
2016,6,3,19,15,54.0,16.0,0.9,21.5,21.0,36.64,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,13.27,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,20.77,10.71
2016,6,4,6,15,333.5,38.0,2.4,18.5,89.5,28.1,18.49
2016,6,4,6,30,433.0,49.0,2.5,19.0,132.0,34.9,24.83
2016,6,4,6,45,501.0,56.0,2.6,19.5,181.5,37.82,27.57
2016,6,4,7,0,569.0,63.0,2.7,20.0,231.0,72.89,38.48
2016,6,4,7,15,305.0,107.0,2.85,20.5,199.5,114.59,76.69
2016,6,4,7,30,41.0,151.0,3.0,21.0,168.0,141.11,108.63
2016,6,4,7,45,33.5,167.0,3.15,22.0,182.0,157.35,121.3
2016,6,4,8,0,26.0,183.0,3.3,23.0,196.0,177.14,136.55
2016,6,4,8,15,13.0,169.0,3.45,23.5,175.5,163.52,125.53
2016,6,4,8,30,0.0,155.0,3.6,24.0,155.0,147.59,112.61
2016,6,4,8,45,0.0,146.5,3.75,24.5,146.5,140.22,106.27
2016,6,4,9,0,0.0,138.0,3.9,25.0,138.0,132.58,99.76
2016,6,4,9,15,84.5,249.0,4.0,25.0,313.0,275.08,210.16
2016,6,4,9,30,169.0,360.0,4.1,25.0,488.0,421.82,320.35
2016,6,4,9,45,205.0,377.5,4.2,25.5,540.5,469.64,354.89
2016,6,4,10,0,241.0,395.0,4.3,26.0,593.0,520.48,391.59
2016,6,4,10,15,253.0,410.5,4.35,26.0,626.5,552.15,414.45
2016,6,4,10,30,265.0,426.0,4.4,26.0,660.0,588.28,440.31
2016,6,4,10,45,282.0,436.0,4.45,26.0,692.0,623.85,465.74
2016,6,4,11,0,299.0,446.0,4.5,26.0,724.0,660.15,491.55
2016,6,4,11,15,236.5,468.5,4.55,26.0,691.5,643.63,477.96
2016,6,4,11,30,174.0,491.0,4.6,26.0,659.0,620.62,459.85
2016,6,4,11,45,239.0,485.0,4.65,26.0,719.0,681.49,504.74
2016,6,4,12,0,304.0,479.0,4.7,26.0,779.0,745.05,550.68
2016,6,4,12,15,363.5,459.5,4.75,26.0,819.5,792.95,585.52
2016,6,4,12,30,423.0,440.0,4.8,26.0,860.0,842.81,621.53
2016,6,4,12,45,402.0,440.5,4.85,26.0,838.0,831.74,613.63
2016,6,4,13,0,381.0,441.0,4.9,26.0,816.0,819.9,605.53
2016,6,4,13,15,626.5,281.0,4.9,26.0,889.5,914.21,679.51
2016,6,4,13,30,872.0,121.0,4.9,26.0,963.0,993.89,734.11
2016,6,4,13,45,620.5,269.0,4.95,26.0,862.0,905.51,673.88
2016,6,4,14,0,369.0,417.0,5.0,26.0,761.0,801.03,594.29
2016,6,4,14,15,403.0,389.5,4.95,26.0,755.0,812.93,604.69
2016,6,4,14,30,437.0,362.0,4.9,26.0,749.0,816.98,609.24
2016,6,4,14,45,266.0,378.0,4.85,26.0,611.0,658.67,494.2
2016,6,4,15,0,95.0,394.0,4.8,26.0,473.0,494.5,371.71
2016,6,4,15,15,67.0,353.0,4.7,26.0,407.5,424.91,321.06
2016,6,4,15,30,39.0,312.0,4.6,26.0,342.0,355.95,269.74
2016,6,4,15,45,192.5,298.5,4.55,26.0,431.5,486.13,372.61
2016,6,4,16,0,346.0,285.0,4.5,26.0,521.0,607.53,465.61
2016,6,4,16,15,180.0,243.5,4.3,25.5,366.0,407.79,315.55
2016,6,4,16,30,14.0,202.0,4.1,25.0,211.0,212.22,162.73
2016,6,4,16,45,104.0,207.5,3.9,25.0,260.5,301.94,235.84
2016,6,4,17,0,194.0,213.0,3.7,25.0,310.0,370.28,290.63
2016,6,4,17,15,189.0,188.0,3.35,24.5,273.5,332.85,262.49
2016,6,4,17,30,184.0,163.0,3.0,24.0,237.0,295.25,233.96
2016,6,4,17,45,355.5,118.5,2.65,24.0,235.0,351.86,280.1
2016,6,4,18,0,527.0,74.0,2.3,24.0,233.0,379.18,300.65
2016,6,4,18,15,462.0,65.0,2.05,23.5,184.0,312.37,245.77
2016,6,4,18,30,397.0,56.0,1.8,23.0,135.0,251.25,194.41
2016,6,4,18,45,301.0,43.5,1.55,22.5,93.0,178.78,133.59
2016,6,4,19,0,205.0,31.0,1.3,22.0,51.0,118.78,80.55
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.5,53.4,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,9.5,14.5,3.3,19.5,15.0,14.25,0.0
2016,6,5,6,0,19.0,29.0,3.5,20.0,30.0,26.81,15.31
2016,6,5,6,15,50.0,49.5,3.6,20.5,58.0,42.42,30.46
2016,6,5,6,30,81.0,70.0,3.7,21.0,86.0,58.75,45.13
2016,6,5,6,45,106.5,91.5,3.8,21.5,119.0,75.31,59.73
2016,6,5,7,0,132.0,113.0,3.9,22.0,152.0,101.35,74.24
2016,6,5,7,15,286.0,118.0,4.0,22.5,225.0,126.54,86.59
2016,6,5,7,30,440.0,123.0,4.1,23.0,298.0,166.68,111.7
2016,6,5,7,45,576.5,110.5,4.25,23.5,375.0,208.29,141.16
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,264.51,184.71
2016,6,5,8,15,738.5,102.0,4.45,24.5,504.5,317.63,229.99
2016,6,5,8,30,764.0,106.0,4.5,25.0,557.0,369.66,273.97
2016,6,5,8,45,787.0,108.0,4.55,25.5,608.0,420.96,316.61
2016,6,5,9,0,810.0,110.0,4.6,26.0,659.0,473.86,359.43
2016,6,5,9,15,824.5,113.0,4.6,26.0,704.5,524.64,400.23
2016,6,5,9,30,839.0,116.0,4.6,26.0,750.0,578.75,442.37
2016,6,5,9,45,852.0,117.0,4.65,26.5,790.5,626.83,478.48
2016,6,5,10,0,865.0,118.0,4.7,27.0,831.0,674.54,513.4
2016,6,5,10,15,873.5,120.0,4.75,27.0,865.5,719.42,546.32
2016,6,5,10,30,882.0,122.0,4.8,27.0,900.0,763.11,576.37
2016,6,5,10,45,889.0,122.5,4.85,27.5,928.0,802.9,602.25
2016,6,5,11,0,896.0,123.0,4.9,28.0,956.0,840.98,626.71
2016,6,5,11,15,467.0,266.5,4.9,28.0,701.5,646.52,485.72
2016,6,5,11,30,38.0,410.0,4.9,28.0,447.0,426.63,315.21
2016,6,5,11,45,270.0,415.0,4.95,28.0,681.0,642.48,477.4
2016,6,5,12,0,502.0,420.0,5.0,28.0,915.0,871.09,639.67
2016,6,5,12,15,713.0,269.0,4.95,28.0,974.0,938.43,690.95
2016,6,5,12,30,924.0,118.0,4.9,28.0,1033.0,1003.55,733.49
2016,6,5,12,45,922.0,118.5,4.9,28.0,1029.0,1016.46,741.63
2016,6,5,13,0,920.0,119.0,4.9,28.0,1025.0,1026.37,748.23
2016,6,5,13,15,917.5,118.5,4.85,28.0,1013.5,1031.69,751.53
2016,6,5,13,30,915.0,118.0,4.8,28.0,1002.0,1033.82,752.87
2016,6,5,13,45,909.5,118.5,4.8,28.0,981.5,1030.79,751.4
2016,6,5,14,0,904.0,119.0,4.8,28.0,961.0,1024.62,748.02
2016,6,5,14,15,898.5,117.5,4.7,28.0,934.5,1013.29,740.55
2016,6,5,14,30,893.0,116.0,4.6,28.0,908.0,998.94,731.22
2016,6,5,14,45,882.5,116.0,4.6,28.0,873.5,978.4,718.77
2016,6,5,15,0,872.0,116.0,4.6,28.0,839.0,955.23,704.63
2016,6,5,15,15,861.5,114.0,4.5,28.0,799.0,927.44,686.94
2016,6,5,15,30,851.0,112.0,4.4,28.0,759.0,897.32,667.69
2016,6,5,15,45,839.5,108.0,4.3,28.0,714.5,861.99,644.87
2016,6,5,16,0,828.0,104.0,4.2,28.0,670.0,829.86,624.18
2016,6,5,16,15,779.0,109.5,3.95,27.5,610.5,770.67,585.03
2016,6,5,16,30,730.0,115.0,3.7,27.0,551.0,715.07,547.97
2016,6,5,16,45,690.0,112.0,3.45,26.5,494.0,655.82,507.61
2016,6,5,17,0,650.0,109.0,3.2,26.0,437.0,597.85,466.53
2016,6,5,17,15,608.5,107.0,2.85,25.5,386.0,541.66,424.95
2016,6,5,17,30,567.0,105.0,2.5,25.0,335.0,487.5,383.92
2016,6,5,17,45,534.5,93.0,2.15,24.5,284.5,429.9,339.53
2016,6,5,18,0,502.0,81.0,1.8,24.0,234.0,374.29,295.35
2016,6,5,18,15,446.0,70.0,1.65,23.0,185.0,310.68,244.36
2016,6,5,18,30,390.0,59.0,1.5,22.0,136.0,251.91,195.49
2016,6,5,18,45,304.0,45.0,1.4,21.5,94.0,182.17,136.79
2016,6,5,19,0,218.0,31.0,1.3,21.0,52.0,123.21,84.41
2016,6,5,19,15,109.0,15.5,1.3,20.5,26.0,55.5,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.5,26.0,13.76,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,52.0,21.73,11.5
2016,6,6,6,15,374.0,38.5,2.6,18.5,97.0,28.56,18.89
2016,6,6,6,30,483.0,49.0,2.8,19.0,142.0,34.92,24.84
2016,6,6,6,45,550.5,56.5,3.0,20.0,194.5,38.26,27.89
2016,6,6,7,0,618.0,64.0,3.2,21.0,247.0,76.49,39.75
2016,6,6,7,15,663.5,69.5,3.15,21.5,302.0,119.22,65.39
2016,6,6,7,30,709.0,75.0,3.1,22.0,357.0,170.11,103.52
2016,6,6,7,45,741.0,79.5,3.1,22.5,412.5,218.91,143.82
2016,6,6,8,0,773.0,84.0,3.1,23.0,468.0,271.07,188.25
2016,6,6,8,15,796.5,87.5,3.2,23.5,521.0,322.84,232.9
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,376.67,278.57
2016,6,6,8,45,837.5,93.5,3.4,25.0,624.5,432.87,324.43
2016,6,6,9,0,855.0,96.0,3.5,26.0,675.0,485.94,366.59
2016,6,6,9,15,868.0,98.5,3.5,26.0,721.0,537.39,407.61
2016,6,6,9,30,881.0,101.0,3.5,26.0,767.0,588.86,447.54
2016,6,6,9,45,890.5,103.0,3.5,26.5,807.5,637.55,483.5
2016,6,6,10,0,900.0,105.0,3.5,27.0,848.0,685.49,517.9
2016,6,6,10,15,907.5,107.0,3.45,27.0,882.0,731.09,549.84
2016,6,6,10,30,915.0,109.0,3.4,27.0,916.0,775.35,579.18
2016,6,6,10,45,920.0,110.0,3.4,27.5,943.5,815.23,604.24
2016,6,6,11,0,925.0,111.0,3.4,28.0,971.0,853.19,627.71
2016,6,6,11,15,928.5,112.0,3.35,28.0,990.5,887.82,649.7
2016,6,6,11,30,932.0,113.0,3.3,28.0,1010.0,920.11,670.01
2016,6,6,11,45,935.5,112.5,3.25,28.0,1023.0,948.53,687.66
2016,6,6,12,0,939.0,112.0,3.2,28.0,1036.0,974.35,703.58
2016,6,6,12,15,939.0,112.0,3.15,28.0,1039.5,994.67,715.94
2016,6,6,12,30,939.0,112.0,3.1,28.0,1043.0,1012.14,726.51
2016,6,6,12,45,937.5,112.0,3.1,28.5,1039.0,1025.23,733.3
2016,6,6,13,0,936.0,112.0,3.1,29.0,1035.0,1035.27,738.26
2016,6,6,13,15,933.5,111.5,3.05,29.0,1022.5,1040.67,741.44
2016,6,6,13,30,931.0,111.0,3.0,29.0,1010.0,1042.83,742.72
2016,6,6,13,45,926.5,110.5,3.0,29.0,990.0,1039.74,741.28
2016,6,6,14,0,922.0,110.0,3.0,29.0,970.0,1033.45,737.96
2016,6,6,14,15,916.0,109.0,2.95,29.0,942.5,1021.98,731.08
2016,6,6,14,30,910.0,108.0,2.9,29.0,915.0,1007.44,722.4
2016,6,6,14,45,897.5,109.0,2.85,29.0,879.5,985.79,709.27
2016,6,6,15,0,885.0,110.0,2.8,29.0,844.0,961.52,694.57
2016,6,6,15,15,874.5,108.0,2.75,28.5,804.0,933.46,678.8
2016,6,6,15,30,864.0,106.0,2.7,28.0,764.0,903.03,661.42
2016,6,6,15,45,851.0,103.0,2.65,28.0,718.5,867.12,639.0
2016,6,6,16,0,838.0,100.0,2.6,28.0,673.0,829.36,615.24
2016,6,6,16,15,820.5,97.0,2.45,28.0,623.5,791.2,590.39
2016,6,6,16,30,803.0,94.0,2.3,28.0,574.0,746.87,561.14
2016,6,6,16,45,780.5,90.0,2.2,28.0,521.5,696.78,527.9
2016,6,6,17,0,758.0,86.0,2.1,28.0,469.0,646.45,494.03
2016,6,6,17,15,727.0,82.0,1.95,27.5,414.5,590.46,455.28
2016,6,6,17,30,696.0,78.0,1.8,27.0,360.0,537.73,416.93
2016,6,6,17,45,653.0,72.0,1.7,26.5,306.0,475.08,370.19
2016,6,6,18,0,610.0,66.0,1.6,26.0,252.0,415.26,323.95
2016,6,6,18,15,545.0,58.5,1.45,25.0,200.0,346.17,269.31
2016,6,6,18,30,480.0,51.0,1.3,24.0,148.0,282.74,217.14
2016,6,6,18,45,379.0,40.5,1.2,23.0,102.5,208.05,155.18
2016,6,6,19,0,278.0,30.0,1.1,22.0,57.0,143.66,98.64
2016,6,6,19,15,139.0,15.0,1.1,21.5,28.5,65.24,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.5,0.9,19.0,24.0,15.24,0.0
2016,6,7,6,0,201.0,31.0,0.9,20.0,48.0,24.03,13.21
2016,6,7,6,15,303.5,43.5,1.0,20.5,91.0,32.85,22.39
2016,6,7,6,30,406.0,56.0,1.1,21.0,134.0,41.25,30.12
2016,6,7,6,45,472.0,65.5,1.2,21.5,184.5,45.95,34.4
2016,6,7,7,0,538.0,75.0,1.3,22.0,235.0,81.89,46.31
2016,6,7,7,15,585.5,82.0,1.25,22.5,288.0,121.83,70.27
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,167.03,103.36
2016,6,7,7,45,666.0,95.0,1.2,24.0,394.5,213.5,140.61
2016,6,7,8,0,699.0,101.0,1.2,25.0,448.0,263.45,181.59
2016,6,7,8,15,724.5,105.5,1.3,25.5,500.0,313.07,223.06
2016,6,7,8,30,750.0,110.0,1.4,26.0,552.0,368.08,268.0
2016,6,7,8,45,768.5,113.5,1.55,26.5,601.0,418.1,308.55
2016,6,7,9,0,787.0,117.0,1.7,27.0,650.0,469.29,348.96
2016,6,7,9,15,801.5,120.0,1.7,27.0,695.0,518.94,387.38
2016,6,7,9,30,816.0,123.0,1.7,27.0,740.0,568.92,424.96
2016,6,7,9,45,603.0,235.0,1.75,27.5,704.5,577.08,428.18
2016,6,7,10,0,390.0,347.0,1.8,28.0,669.0,571.21,420.03
2016,6,7,10,15,385.5,365.0,1.8,28.0,694.5,603.34,442.21
2016,6,7,10,30,381.0,383.0,1.8,28.0,720.0,634.54,463.11
2016,6,7,10,45,625.5,258.5,1.8,28.5,831.0,723.19,528.31
2016,6,7,11,0,870.0,134.0,1.8,29.0,942.0,829.84,599.51
2016,6,7,11,15,874.0,135.0,1.85,29.0,962.0,863.21,620.02
2016,6,7,11,30,878.0,136.0,1.9,29.0,982.0,894.44,639.79
2016,6,7,11,45,653.0,285.5,1.95,29.0,919.0,861.78,617.17
2016,6,7,12,0,428.0,435.0,2.0,29.0,856.0,816.89,581.24
2016,6,7,12,15,659.5,284.5,2.0,29.0,936.5,902.73,644.91
2016,6,7,12,30,891.0,134.0,2.0,29.0,1017.0,987.17,698.24
2016,6,7,12,45,892.0,132.5,2.05,29.5,1013.5,1000.81,705.07
2016,6,7,13,0,893.0,131.0,2.1,30.0,1010.0,1011.61,710.94
2016,6,7,13,15,890.0,130.5,2.1,30.0,998.5,1016.43,714.09
2016,6,7,13,30,887.0,130.0,2.1,30.0,987.0,1018.17,715.5
2016,6,7,13,45,883.5,128.5,2.15,30.0,967.5,1015.29,714.78
2016,6,7,14,0,880.0,127.0,2.2,30.0,948.0,1009.32,712.27
2016,6,7,14,15,873.5,125.5,2.2,30.0,921.0,997.33,705.59
2016,6,7,14,30,867.0,124.0,2.2,30.0,894.0,982.4,697.21
2016,6,7,14,45,858.0,123.0,2.25,30.0,860.5,962.76,686.46
2016,6,7,15,0,849.0,122.0,2.3,30.0,827.0,940.49,674.07
2016,6,7,15,15,480.0,240.5,2.25,29.5,635.5,714.89,524.54
2016,6,7,15,30,111.0,359.0,2.2,29.0,444.0,471.98,347.86
2016,6,7,15,45,454.5,235.5,2.2,29.0,551.5,667.12,497.44
2016,6,7,16,0,798.0,112.0,2.2,29.0,659.0,814.26,601.5
2016,6,7,16,15,780.0,108.5,2.1,29.0,610.5,771.44,572.29
2016,6,7,16,30,762.0,105.0,2.0,29.0,562.0,727.59,543.8
2016,6,7,16,45,741.5,100.0,1.9,29.0,510.5,679.42,511.98
2016,6,7,17,0,721.0,95.0,1.8,29.0,459.0,630.92,479.49
2016,6,7,17,15,689.0,90.0,1.7,28.5,406.0,577.11,442.15
2016,6,7,17,30,657.0,85.0,1.6,28.0,353.0,522.21,402.74
2016,6,7,17,45,612.5,78.5,1.55,28.0,299.5,459.83,355.97
2016,6,7,18,0,568.0,72.0,1.5,28.0,246.0,400.46,309.96
2016,6,7,18,15,503.5,64.0,1.35,27.0,195.5,332.94,257.04
2016,6,7,18,30,439.0,56.0,1.2,26.0,145.0,270.99,206.62
2016,6,7,18,45,343.0,44.5,1.1,25.0,101.0,198.97,147.44
2016,6,7,19,0,247.0,33.0,1.0,24.0,57.0,135.96,93.04
2016,6,7,19,15,123.5,16.5,1.05,23.5,28.5,61.57,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,15.73,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,24.85,13.76
2016,6,8,6,15,260.5,46.5,0.35,22.5,88.0,35.27,24.26
2016,6,8,6,30,357.0,61.0,0.5,23.0,130.0,45.14,33.19
2016,6,8,6,45,448.0,64.5,0.7,23.5,179.0,45.05,33.33
2016,6,8,7,0,539.0,68.0,0.9,24.0,228.0,75.95,41.03
2016,6,8,7,15,531.0,87.0,1.1,24.5,271.0,120.58,70.89
2016,6,8,7,30,523.0,106.0,1.3,25.0,314.0,164.81,105.36
2016,6,8,7,45,602.0,104.5,1.55,25.5,377.5,208.37,138.34
2016,6,8,8,0,681.0,103.0,1.8,26.0,441.0,260.43,179.71
2016,6,8,8,15,706.0,107.5,1.9,26.0,492.0,308.92,220.76
2016,6,8,8,30,731.0,112.0,2.0,26.0,543.0,359.7,263.24
2016,6,8,8,45,748.5,116.5,2.15,26.5,591.0,412.37,305.95
2016,6,8,9,0,766.0,121.0,2.3,27.0,639.0,462.99,346.12
2016,6,8,9,15,780.5,124.0,2.35,27.0,683.5,511.6,384.3
2016,6,8,9,30,795.0,127.0,2.4,27.0,728.0,560.58,421.8
2016,6,8,9,45,635.5,219.5,2.45,27.5,716.5,582.65,435.62
2016,6,8,10,0,476.0,312.0,2.5,28.0,705.0,592.86,439.65
2016,6,8,10,15,393.5,362.5,2.5,28.0,696.5,606.55,447.51
2016,6,8,10,30,311.0,413.0,2.5,28.0,688.0,610.11,447.82
2016,6,8,10,45,276.5,436.5,2.5,28.5,687.0,619.79,452.52
2016,6,8,11,0,242.0,460.0,2.5,29.0,686.0,629.06,456.65
2016,6,8,11,15,241.5,471.0,2.5,29.0,700.5,649.91,470.51
2016,6,8,11,30,241.0,482.0,2.5,29.0,715.0,670.28,483.88
2016,6,8,11,45,326.5,457.0,2.5,29.0,776.5,732.7,528.11
2016,6,8,12,0,412.0,432.0,2.5,29.0,838.0,799.35,574.21
2016,6,8,12,15,244.5,457.0,2.5,29.0,698.5,678.23,488.65
2016,6,8,12,30,77.0,482.0,2.5,29.0,559.0,546.16,393.97
2016,6,8,12,45,441.5,332.0,2.55,29.5,768.0,766.19,556.13
2016,6,8,13,0,806.0,182.0,2.6,30.0,977.0,981.19,699.14
2016,6,8,13,15,803.0,181.5,2.6,30.0,965.5,986.23,700.6
2016,6,8,13,30,800.0,181.0,2.6,30.0,954.0,988.41,702.31
2016,6,8,13,45,794.0,180.0,2.65,30.0,934.5,984.22,700.58
2016,6,8,14,0,788.0,179.0,2.7,30.0,915.0,977.18,697.2
2016,6,8,14,15,781.0,177.0,2.7,29.5,888.5,965.35,691.83
2016,6,8,14,30,774.0,175.0,2.7,29.0,862.0,950.82,684.83
2016,6,8,14,45,760.0,175.0,2.7,29.0,828.5,929.02,671.82
2016,6,8,15,0,746.0,175.0,2.7,29.0,795.0,904.98,657.43
2016,6,8,15,15,732.5,171.5,2.7,28.5,756.0,879.59,643.44
2016,6,8,15,30,719.0,168.0,2.7,28.0,717.0,848.49,625.54
2016,6,8,15,45,701.5,164.0,2.7,28.0,673.0,811.61,602.4
2016,6,8,16,0,684.0,160.0,2.7,28.0,629.0,773.47,578.22
2016,6,8,16,15,662.5,154.5,2.6,27.5,581.5,729.34,550.19
2016,6,8,16,30,641.0,149.0,2.5,27.0,534.0,684.67,521.12
2016,6,8,16,45,448.0,178.5,2.4,27.0,435.5,545.78,419.06
2016,6,8,17,0,255.0,208.0,2.3,27.0,337.0,416.73,321.45
2016,6,8,17,15,239.0,187.0,2.15,26.5,297.0,373.66,290.57
2016,6,8,17,30,223.0,166.0,2.0,26.0,257.0,331.31,259.11
2016,6,8,17,45,205.0,143.5,1.85,26.0,217.5,286.89,224.81
2016,6,8,18,0,187.0,121.0,1.7,26.0,178.0,243.59,190.62
2016,6,8,18,15,158.0,99.0,1.6,25.5,141.0,190.39,148.13
2016,6,8,18,30,129.0,77.0,1.5,25.0,104.0,146.38,111.98
2016,6,8,18,45,90.0,56.0,1.4,24.5,72.0,102.15,75.19
2016,6,8,19,0,51.0,35.0,1.3,24.0,40.0,60.96,40.26
2016,6,8,19,15,25.5,17.5,1.35,23.5,20.0,28.09,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,15.73,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,24.85,13.7
2016,6,9,6,15,238.5,47.5,1.0,22.5,85.5,36.08,24.9
2016,6,9,6,30,329.0,63.0,0.9,23.0,126.0,46.72,34.52
2016,6,9,6,45,401.0,73.0,0.85,23.5,174.5,52.5,39.71
2016,6,9,7,0,473.0,83.0,0.8,24.0,223.0,85.73,50.9
2016,6,9,7,15,520.5,91.5,1.0,24.5,274.5,123.44,73.58
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,166.43,104.74
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.5,210.11,139.42
2016,6,9,8,0,645.0,111.0,1.6,26.0,431.0,257.88,178.6
2016,6,9,8,15,671.0,116.0,1.7,26.0,482.0,305.23,218.43
2016,6,9,8,30,697.0,121.0,1.8,26.0,533.0,355.0,259.82
2016,6,9,8,45,718.0,125.0,1.95,26.5,581.0,404.04,299.62
2016,6,9,9,0,739.0,129.0,2.1,27.0,629.0,457.49,341.65
2016,6,9,9,15,754.5,132.5,2.2,27.5,673.0,505.75,378.77
2016,6,9,9,30,770.0,136.0,2.3,28.0,717.0,554.52,415.26
2016,6,9,9,45,539.5,256.5,2.4,28.5,675.0,558.35,415.22
2016,6,9,10,0,309.0,377.0,2.5,29.0,633.0,544.82,401.24
2016,6,9,10,15,561.0,261.0,2.6,29.0,748.0,627.24,465.07
2016,6,9,10,30,813.0,145.0,2.7,29.0,863.0,731.66,542.17
2016,6,9,10,45,819.5,146.5,2.8,29.0,889.5,770.03,567.32
2016,6,9,11,0,826.0,148.0,2.9,29.0,916.0,806.74,591.69
2016,6,9,11,15,831.0,149.5,2.95,29.0,936.0,840.07,613.41
2016,6,9,11,30,836.0,151.0,3.0,29.0,956.0,871.44,633.8
2016,6,9,11,45,840.5,150.0,3.1,29.5,968.5,897.99,649.99
2016,6,9,12,0,845.0,149.0,3.2,30.0,981.0,922.29,664.71
2016,6,9,12,15,846.0,149.5,3.25,30.0,985.5,942.39,677.73
2016,6,9,12,30,847.0,150.0,3.3,30.0,990.0,960.02,689.25
2016,6,9,12,45,550.0,322.5,3.35,30.0,867.5,862.4,622.28
2016,6,9,13,0,253.0,495.0,3.4,30.0,745.0,747.44,536.36
2016,6,9,13,15,546.0,322.0,3.4,30.0,852.5,875.32,632.95
2016,6,9,13,30,839.0,149.0,3.4,30.0,960.0,989.35,710.2
2016,6,9,13,45,835.0,147.5,3.4,30.0,941.0,986.23,707.77
2016,6,9,14,0,831.0,146.0,3.4,30.0,922.0,980.18,704.51
2016,6,9,14,15,824.5,144.5,3.35,30.0,896.0,968.77,697.57
2016,6,9,14,30,818.0,143.0,3.3,30.0,870.0,960.54,692.84
2016,6,9,14,45,790.0,152.5,3.3,30.0,833.0,934.64,677.03
2016,6,9,15,0,762.0,162.0,3.3,30.0,796.0,906.84,660.09
2016,6,9,15,15,749.5,159.0,3.25,29.5,757.5,878.68,643.86
2016,6,9,15,30,737.0,156.0,3.2,29.0,719.0,852.0,628.53
2016,6,9,15,45,718.0,153.0,3.2,29.0,675.0,814.43,604.76
2016,6,9,16,0,699.0,150.0,3.2,29.0,631.0,775.64,580.02
2016,6,9,16,15,678.5,145.5,3.1,29.0,583.5,732.99,551.89
2016,6,9,16,30,658.0,141.0,3.0,29.0,536.0,689.7,523.06
2016,6,9,16,45,628.5,135.5,2.95,29.0,485.5,638.15,487.37
2016,6,9,17,0,599.0,130.0,2.9,29.0,435.0,587.15,451.21
2016,6,9,17,15,564.0,122.5,2.7,28.5,383.5,531.11,410.96
2016,6,9,17,30,529.0,115.0,2.5,28.0,332.0,473.25,368.44
2016,6,9,17,45,484.0,105.0,2.35,27.5,281.5,412.79,322.77
2016,6,9,18,0,439.0,95.0,2.2,27.0,231.0,355.68,278.3
2016,6,9,18,15,376.5,82.5,2.05,26.5,182.5,290.77,226.44
2016,6,9,18,30,314.0,70.0,1.9,26.0,134.0,231.59,177.78
2016,6,9,18,45,233.0,53.5,1.75,25.5,93.0,166.46,123.86
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,109.61,75.36
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,47.12,0.02
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,14.74,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,23.2,12.41
2016,6,10,6,15,297.5,42.5,1.25,22.5,89.0,32.05,21.49
2016,6,10,6,30,396.0,55.0,1.4,23.0,131.0,40.33,29.05
2016,6,10,6,45,465.5,63.0,1.6,23.5,180.0,43.77,32.21
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,78.25,43.07
2016,6,10,7,15,580.5,77.5,1.9,24.0,281.0,117.37,66.54
2016,6,10,7,30,626.0,84.0,2.0,24.0,333.0,161.51,99.09
2016,6,10,7,45,660.5,89.0,2.1,24.5,386.0,207.0,135.94
2016,6,10,8,0,695.0,94.0,2.2,25.0,439.0,256.11,176.98
2016,6,10,8,15,514.5,165.5,2.25,25.5,436.5,300.19,218.78
2016,6,10,8,30,334.0,237.0,2.3,26.0,434.0,328.26,244.85
2016,6,10,8,45,557.0,173.0,2.35,26.5,535.5,379.6,283.21
2016,6,10,9,0,780.0,109.0,2.4,27.0,637.0,458.29,343.19
2016,6,10,9,15,794.5,112.0,2.4,27.0,681.0,507.53,381.73
2016,6,10,9,30,809.0,115.0,2.4,27.0,725.0,557.12,419.63
2016,6,10,9,45,819.5,117.5,2.4,27.5,764.5,606.65,455.54
2016,6,10,10,0,830.0,120.0,2.4,28.0,804.0,652.62,487.98
2016,6,10,10,15,838.5,121.5,2.4,28.0,837.5,695.57,518.52
2016,6,10,10,30,847.0,123.0,2.4,28.0,871.0,737.43,546.16
2016,6,10,10,45,637.0,256.5,2.4,28.5,829.0,729.73,535.85
2016,6,10,11,0,427.0,390.0,2.4,29.0,787.0,709.58,515.14
2016,6,10,11,15,647.5,259.0,2.4,29.0,875.5,789.12,575.27
2016,6,10,11,30,868.0,128.0,2.4,29.0,964.0,877.83,634.2
2016,6,10,11,45,875.0,125.5,2.45,29.5,977.5,905.95,650.39
2016,6,10,12,0,882.0,123.0,2.5,30.0,991.0,931.83,665.6
2016,6,10,12,15,882.5,123.0,2.5,30.0,995.5,951.61,677.81
2016,6,10,12,30,883.0,123.0,2.5,30.0,1000.0,968.75,688.45
2016,6,10,12,45,882.5,123.0,2.55,30.5,996.5,982.25,695.92
2016,6,10,13,0,882.0,123.0,2.6,31.0,993.0,992.93,701.71
2016,6,10,13,15,583.0,298.5,2.6,31.0,871.0,888.33,633.12
2016,6,10,13,30,284.0,474.0,2.6,31.0,749.0,768.53,545.73
2016,6,10,13,45,576.0,297.5,2.6,31.0,841.0,890.04,636.7
2016,6,10,14,0,868.0,121.0,2.6,31.0,933.0,991.7,703.53
2016,6,10,14,15,560.0,276.5,2.6,31.0,795.0,853.84,612.71
2016,6,10,14,30,252.0,432.0,2.6,31.0,657.0,702.74,504.1
2016,6,10,14,45,232.5,417.5,2.65,31.0,619.0,660.07,477.11
2016,6,10,15,0,213.0,403.0,2.7,31.0,581.0,624.95,454.02
2016,6,10,15,15,515.0,258.0,2.65,30.5,659.5,766.78,562.09
2016,6,10,15,30,817.0,113.0,2.6,30.0,738.0,869.62,634.75
2016,6,10,15,45,587.0,199.0,2.6,30.0,634.5,748.98,553.67
2016,6,10,16,0,357.0,285.0,2.6,30.0,531.0,617.95,458.99
2016,6,10,16,15,550.5,195.0,2.5,29.5,542.0,678.19,508.87
2016,6,10,16,30,744.0,105.0,2.4,29.0,553.0,714.98,538.21
2016,6,10,16,45,375.0,133.5,2.35,29.0,359.0,440.77,339.24
2016,6,10,17,0,6.0,162.0,2.3,29.0,165.0,165.55,124.37
2016,6,10,17,15,3.0,144.5,2.15,28.5,146.0,145.96,110.27
2016,6,10,17,30,0.0,127.0,2.0,28.0,127.0,126.58,95.59
2016,6,10,17,45,254.5,104.0,1.85,28.0,183.0,269.33,211.56
2016,6,10,18,0,509.0,81.0,1.7,28.0,239.0,380.62,296.44
2016,6,10,18,15,446.0,71.5,1.55,27.5,190.0,314.73,243.33
2016,6,10,18,30,383.0,62.0,1.4,27.0,141.0,252.47,192.53
2016,6,10,18,45,287.5,49.0,1.3,26.5,98.5,182.2,134.86
2016,6,10,19,0,192.0,36.0,1.2,26.0,56.0,121.87,83.73
2016,6,10,19,15,96.0,18.0,1.2,25.5,28.0,56.57,4.22
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.0,16.0,1.75,22.5,21.0,15.73,0.0
2016,6,11,6,0,110.0,32.0,2.0,23.0,42.0,26.52,14.88
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.5,37.71,26.12
2016,6,11,6,30,280.0,67.0,2.4,24.0,121.0,49.92,37.06
2016,6,11,6,45,351.5,79.0,2.6,24.5,168.5,57.14,43.49
2016,6,11,7,0,423.0,91.0,2.8,25.0,216.0,89.83,55.56
2016,6,11,7,15,472.0,100.5,2.9,25.0,266.5,126.48,78.07
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,168.38,108.65
2016,6,11,7,45,559.5,117.0,3.1,25.5,368.5,210.23,141.89
2016,6,11,8,0,598.0,124.0,3.2,26.0,420.0,256.76,180.05
2016,6,11,8,15,626.0,130.0,3.25,26.0,470.5,303.1,219.08
2016,6,11,8,30,654.0,136.0,3.3,26.0,521.0,352.13,259.98
2016,6,11,8,45,671.0,143.0,3.35,26.5,568.0,399.96,298.95
2016,6,11,9,0,688.0,150.0,3.4,27.0,615.0,448.97,337.82
2016,6,11,9,15,705.0,154.0,3.4,27.0,659.0,496.29,375.14
2016,6,11,9,30,722.0,158.0,3.4,27.0,703.0,544.36,412.15
2016,6,11,9,45,725.5,167.0,3.45,27.5,740.0,589.28,445.12
2016,6,11,10,0,729.0,176.0,3.5,28.0,777.0,633.38,476.63
2016,6,11,10,15,739.5,179.0,3.5,28.0,810.5,677.64,508.48
2016,6,11,10,30,750.0,182.0,3.5,28.0,844.0,719.1,537.85
2016,6,11,10,45,438.0,323.0,3.55,28.5,713.0,638.43,473.58
2016,6,11,11,0,126.0,464.0,3.6,29.0,582.0,538.87,394.31
2016,6,11,11,15,441.5,333.5,3.6,29.0,757.0,686.89,507.44
2016,6,11,11,30,757.0,203.0,3.6,29.0,932.0,852.79,625.84
2016,6,11,11,45,754.5,208.0,3.6,29.5,943.0,877.57,639.58
2016,6,11,12,0,752.0,213.0,3.6,30.0,954.0,900.13,652.76
2016,6,11,12,15,753.5,213.0,3.55,30.0,958.0,919.48,664.85
2016,6,11,12,30,755.0,213.0,3.5,30.0,962.0,936.68,675.57
2016,6,11,12,45,755.0,212.0,3.5,30.0,959.0,949.23,683.64
2016,6,11,13,0,755.0,211.0,3.5,30.0,956.0,959.34,690.25
2016,6,11,13,15,751.5,210.0,3.45,30.0,945.0,963.36,692.7
2016,6,11,13,30,748.0,209.0,3.4,30.0,934.0,964.67,693.55
2016,6,11,13,45,744.0,206.5,3.4,30.0,915.5,965.28,694.42
2016,6,11,14,0,740.0,204.0,3.4,30.0,897.0,959.26,691.11
2016,6,11,14,15,732.5,202.0,3.35,30.0,871.0,947.63,683.99
2016,6,11,14,30,725.0,200.0,3.3,30.0,845.0,933.46,675.35
2016,6,11,14,45,698.0,207.0,3.25,30.0,809.5,907.55,659.12
2016,6,11,15,0,671.0,214.0,3.2,30.0,774.0,879.97,641.87
2016,6,11,15,15,657.5,209.5,3.15,30.0,736.0,851.41,623.96
2016,6,11,15,30,644.0,205.0,3.1,30.0,698.0,821.12,604.86
2016,6,11,15,45,625.5,200.0,3.05,30.0,655.5,784.34,580.97
2016,6,11,16,0,607.0,195.0,3.0,30.0,613.0,746.49,555.99
2016,6,11,16,15,584.5,188.0,2.9,29.5,566.5,702.37,527.21
2016,6,11,16,30,562.0,181.0,2.8,29.0,520.0,654.67,495.53
2016,6,11,16,45,535.0,172.0,2.7,29.0,471.0,605.0,460.8
2016,6,11,17,0,508.0,163.0,2.6,29.0,422.0,555.99,425.94
2016,6,11,17,15,471.5,152.5,2.4,28.5,371.5,499.85,385.59
2016,6,11,17,30,435.0,142.0,2.2,28.0,321.0,445.75,345.82
2016,6,11,17,45,390.0,128.5,2.05,28.0,271.5,385.64,299.98
2016,6,11,18,0,345.0,115.0,1.9,28.0,222.0,328.97,255.7
2016,6,11,18,15,286.0,98.0,1.8,27.5,175.0,258.51,200.29
2016,6,11,18,30,227.0,81.0,1.7,27.0,128.0,200.81,153.48
2016,6,11,18,45,156.0,60.0,1.65,26.5,88.0,138.85,102.81
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,83.44,56.81
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,35.84,2.48
