Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,15.73,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,26.52,14.77
2016,6,12,6,15,183.5,50.0,2.45,24.0,80.0,40.59,28.46
2016,6,12,6,30,264.0,68.0,2.5,24.0,119.0,50.73,37.74
2016,6,12,6,45,334.0,81.0,2.65,24.5,166.0,58.7,44.82
2016,6,12,7,0,404.0,94.0,2.8,25.0,213.0,91.16,57.23
2016,6,12,7,15,321.0,123.5,2.9,25.0,230.5,134.28,90.47
2016,6,12,7,30,238.0,153.0,3.0,25.0,248.0,164.28,117.12
2016,6,12,7,45,176.5,181.5,3.1,25.5,257.5,194.18,143.31
2016,6,12,8,0,115.0,210.0,3.2,26.0,267.0,213.37,160.47
2016,6,12,8,15,129.0,235.5,3.25,26.0,306.5,247.48,186.79
2016,6,12,8,30,143.0,261.0,3.3,26.0,346.0,283.19,214.18
2016,6,12,8,45,121.5,283.0,3.35,26.5,359.5,302.82,228.97
2016,6,12,9,0,100.0,305.0,3.4,27.0,373.0,324.69,244.91
2016,6,12,9,15,66.0,301.0,3.4,27.5,347.0,311.09,233.94
2016,6,12,9,30,32.0,297.0,3.4,28.0,321.0,293.61,219.84
2016,6,12,9,45,228.5,313.0,3.4,28.5,500.5,422.67,317.15
2016,6,12,10,0,425.0,329.0,3.4,29.0,680.0,574.17,427.39
2016,6,12,10,15,434.0,342.5,3.35,29.0,713.5,613.23,454.26
2016,6,12,10,30,443.0,356.0,3.3,29.0,747.0,652.35,481.29
2016,6,12,10,45,443.5,372.0,3.3,29.0,774.0,687.12,504.9
2016,6,12,11,0,444.0,388.0,3.3,29.0,801.0,721.13,527.71
2016,6,12,11,15,451.5,402.0,3.3,29.0,830.0,758.38,552.61
2016,6,12,11,30,459.0,416.0,3.3,29.0,859.0,795.18,576.91
2016,6,12,11,45,452.5,426.0,3.35,29.5,867.0,815.17,588.7
2016,6,12,12,0,446.0,436.0,3.4,30.0,875.0,833.79,599.59
2016,6,12,12,15,410.0,441.5,3.35,30.0,846.5,818.69,588.38
2016,6,12,12,30,374.0,447.0,3.3,30.0,818.0,800.88,575.59
2016,6,12,12,45,398.5,440.5,3.3,30.0,835.0,827.88,594.37
2016,6,12,13,0,423.0,434.0,3.3,30.0,852.0,856.68,613.91
2016,6,12,13,15,353.0,454.0,3.3,30.0,800.0,811.64,582.25
2016,6,12,13,30,283.0,474.0,3.3,30.0,748.0,767.46,551.27
2016,6,12,13,45,334.5,441.5,3.3,30.0,759.0,789.66,568.73
2016,6,12,14,0,386.0,409.0,3.3,30.0,770.0,809.9,584.46
2016,6,12,14,15,286.5,425.5,3.25,30.0,690.0,729.37,527.83
2016,6,12,14,30,187.0,442.0,3.2,30.0,610.0,641.68,466.01
2016,6,12,14,45,215.5,420.5,3.2,30.0,606.0,646.86,471.86
2016,6,12,15,0,244.0,399.0,3.2,30.0,602.0,658.85,481.77
2016,6,12,15,15,322.5,355.5,3.15,30.0,610.5,683.33,502.01
2016,6,12,15,30,401.0,312.0,3.1,30.0,619.0,711.03,524.11
2016,6,12,15,45,386.5,296.5,3.05,30.0,578.5,665.03,493.16
2016,6,12,16,0,372.0,281.0,3.0,30.0,538.0,626.71,467.48
2016,6,12,16,15,343.0,265.0,2.9,29.5,488.0,575.55,432.79
2016,6,12,16,30,314.0,249.0,2.8,29.0,438.0,525.22,398.13
2016,6,12,16,45,298.0,227.0,2.7,29.0,394.0,479.07,365.51
2016,6,12,17,0,282.0,205.0,2.6,29.0,350.0,433.21,332.55
2016,6,12,17,15,361.0,171.5,2.4,28.5,335.0,438.59,339.33
2016,6,12,17,30,440.0,138.0,2.2,28.0,320.0,444.73,345.55
2016,6,12,17,45,400.0,124.0,2.05,28.0,271.0,386.71,300.99
2016,6,12,18,0,360.0,110.0,1.9,28.0,222.0,331.64,257.94
2016,6,12,18,15,300.0,94.5,1.85,27.5,175.5,268.27,207.92
2016,6,12,18,30,240.0,79.0,1.8,27.0,129.0,204.1,156.13
2016,6,12,18,45,171.0,59.0,1.75,26.5,89.5,143.4,106.34
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,89.15,61.04
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,41.64,5.54
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,24.0,21.5,16.22,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,27.29,15.32
2016,6,13,6,15,207.5,49.5,3.15,24.5,83.0,37.74,26.0
2016,6,13,6,30,298.0,66.0,3.3,25.0,123.0,49.15,36.24
2016,6,13,6,45,384.5,74.5,3.5,25.5,172.5,53.69,40.36
2016,6,13,7,0,471.0,83.0,3.7,26.0,222.0,85.28,50.38
2016,6,13,7,15,520.0,91.0,3.75,26.0,273.5,122.48,72.69
2016,6,13,7,30,569.0,99.0,3.8,26.0,325.0,165.13,103.76
2016,6,13,7,45,387.5,153.0,3.85,26.5,317.0,205.38,143.95
2016,6,13,8,0,206.0,207.0,3.9,27.0,309.0,234.47,173.68
2016,6,13,8,15,462.5,159.5,3.85,27.0,422.5,278.34,203.05
2016,6,13,8,30,719.0,112.0,3.8,27.0,536.0,354.21,260.18
2016,6,13,8,45,482.5,207.5,3.8,27.5,502.5,378.96,283.41
2016,6,13,9,0,246.0,303.0,3.8,28.0,469.0,381.84,286.63
2016,6,13,9,15,521.5,212.0,3.75,28.5,595.5,454.4,342.03
2016,6,13,9,30,797.0,121.0,3.7,29.0,722.0,554.89,418.18
2016,6,13,9,45,477.0,261.0,3.7,29.5,626.0,523.64,391.62
2016,6,13,10,0,157.0,401.0,3.7,30.0,530.0,470.41,347.1
2016,6,13,10,15,497.0,265.0,3.65,30.0,698.5,586.88,437.66
2016,6,13,10,30,837.0,129.0,3.6,30.0,867.0,734.67,546.18
2016,6,13,10,45,519.5,297.5,3.6,30.5,760.5,677.56,498.71
2016,6,13,11,0,202.0,466.0,3.6,31.0,654.0,601.81,436.53
2016,6,13,11,15,291.5,446.5,3.55,31.0,724.0,666.81,483.75
2016,6,13,11,30,381.0,427.0,3.5,31.0,794.0,738.7,534.2
2016,6,13,11,45,620.0,282.0,3.5,31.5,888.5,827.96,600.14
2016,6,13,12,0,859.0,137.0,3.5,32.0,983.0,923.3,662.39
2016,6,13,12,15,860.0,137.5,3.5,32.0,987.5,943.71,674.71
2016,6,13,12,30,861.0,138.0,3.5,32.0,992.0,961.61,686.01
2016,6,13,12,45,540.5,319.5,3.5,32.0,855.5,849.85,609.78
2016,6,13,13,0,220.0,501.0,3.5,32.0,719.0,717.02,511.29
2016,6,13,13,15,535.0,319.5,3.5,32.0,840.0,861.74,619.57
2016,6,13,13,30,850.0,138.0,3.5,32.0,961.0,989.53,705.34
2016,6,13,13,45,843.5,138.5,3.5,32.0,941.5,985.98,702.54
2016,6,13,14,0,837.0,139.0,3.5,32.0,922.0,979.51,699.03
2016,6,13,14,15,533.5,288.5,3.5,32.0,782.5,838.62,605.02
2016,6,13,14,30,230.0,438.0,3.5,32.0,643.0,679.61,489.73
2016,6,13,14,45,276.0,409.0,3.5,32.0,646.0,701.54,507.76
2016,6,13,15,0,322.0,380.0,3.5,32.0,649.0,712.84,517.75
2016,6,13,15,15,401.0,329.5,3.4,31.5,648.0,736.61,538.1
2016,6,13,15,30,480.0,279.0,3.3,31.0,647.0,748.16,550.23
2016,6,13,15,45,427.5,280.0,3.25,31.0,593.5,692.26,511.52
2016,6,13,16,0,375.0,281.0,3.2,31.0,540.0,629.44,468.07
2016,6,13,16,15,403.0,251.0,3.05,30.5,511.0,618.41,463.08
2016,6,13,16,30,431.0,221.0,2.9,30.0,482.0,595.7,449.59
2016,6,13,16,45,348.0,215.0,2.8,30.0,413.5,503.42,382.82
2016,6,13,17,0,265.0,209.0,2.7,30.0,345.0,425.77,325.41
2016,6,13,17,15,297.5,179.0,2.5,29.5,315.5,404.62,311.88
2016,6,13,17,30,330.0,149.0,2.3,29.0,286.0,379.73,294.69
2016,6,13,17,45,303.0,131.0,2.15,29.0,242.5,330.18,256.68
2016,6,13,18,0,276.0,113.0,2.0,29.0,199.0,282.53,219.36
2016,6,13,18,15,238.0,94.5,1.95,28.5,158.5,230.94,178.48
2016,6,13,18,30,200.0,76.0,1.9,28.0,118.0,182.67,139.17
2016,6,13,18,45,146.0,56.5,1.9,27.5,82.5,130.25,96.05
2016,6,13,19,0,92.0,37.0,1.9,27.0,47.0,82.73,56.25
2016,6,13,19,15,46.0,18.5,2.05,27.0,23.5,38.81,6.18
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,16.22,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,27.28,15.28
2016,6,14,6,15,177.5,51.0,3.3,24.0,80.5,41.34,29.07
2016,6,14,6,30,263.0,69.0,3.4,24.0,120.0,51.58,38.45
2016,6,14,6,45,131.5,68.5,3.55,24.5,94.0,54.25,41.01
2016,6,14,7,0,0.0,68.0,3.7,25.0,68.0,65.14,47.78
2016,6,14,7,15,0.0,89.5,3.75,25.0,89.5,84.95,63.83
2016,6,14,7,30,0.0,111.0,3.8,25.0,111.0,104.85,79.7
2016,6,14,7,45,0.0,119.0,3.9,25.5,119.0,112.91,85.69
2016,6,14,8,0,0.0,127.0,4.0,26.0,127.0,120.85,91.5
2016,6,14,8,15,0.5,145.0,3.9,26.0,145.5,137.98,104.65
2016,6,14,8,30,1.0,163.0,3.8,26.0,164.0,155.22,117.75
2016,6,14,8,45,32.5,227.5,3.7,26.5,249.5,222.99,169.27
2016,6,14,9,0,64.0,292.0,3.6,27.0,335.0,296.78,224.32
2016,6,14,9,15,39.0,268.5,3.45,27.5,295.5,268.72,202.2
2016,6,14,9,30,14.0,245.0,3.3,28.0,256.0,240.63,180.12
2016,6,14,9,45,15.0,258.5,3.15,28.5,271.0,255.1,190.23
2016,6,14,10,0,16.0,272.0,3.0,29.0,286.0,269.66,200.22
2016,6,14,10,15,18.0,292.5,2.95,29.0,309.0,291.55,216.01
2016,6,14,10,30,20.0,313.0,2.9,29.0,332.0,313.68,231.84
2016,6,14,10,45,43.5,373.5,2.85,29.5,414.0,387.08,284.57
2016,6,14,11,0,67.0,434.0,2.8,30.0,496.0,465.57,339.43
2016,6,14,11,15,48.0,408.0,2.9,30.0,453.5,429.72,313.33
2016,6,14,11,30,29.0,382.0,3.0,30.0,411.0,392.01,286.13
2016,6,14,11,45,24.5,363.0,3.1,30.5,387.5,372.36,271.58
2016,6,14,12,0,20.0,344.0,3.2,31.0,364.0,351.36,256.0
2016,6,14,12,15,127.5,423.5,3.35,31.0,550.0,534.29,388.84
2016,6,14,12,30,235.0,503.0,3.5,31.0,736.0,720.21,517.54
2016,6,14,12,45,548.0,321.0,3.7,31.5,862.5,858.52,619.45
2016,6,14,13,0,861.0,139.0,3.9,32.0,989.0,987.61,706.0
2016,6,14,13,15,858.0,138.0,4.0,32.0,977.5,992.06,708.75
2016,6,14,13,30,855.0,137.0,4.1,32.0,966.0,993.53,710.62
2016,6,14,13,45,853.0,135.0,4.25,32.0,947.5,991.99,710.95
2016,6,14,14,0,851.0,133.0,4.4,32.0,929.0,987.44,709.44
2016,6,14,14,15,585.0,274.5,4.4,32.0,815.0,876.83,635.74
2016,6,14,14,30,319.0,416.0,4.4,32.0,701.0,751.68,543.94
2016,6,14,14,45,571.5,270.0,4.45,32.0,756.5,851.05,621.39
2016,6,14,15,0,824.0,124.0,4.5,32.0,812.0,920.87,670.83
2016,6,14,15,15,813.0,121.5,4.45,31.5,773.5,893.45,654.43
2016,6,14,15,30,802.0,119.0,4.4,31.0,735.0,869.34,640.83
2016,6,14,15,45,787.5,116.5,4.4,31.0,691.5,834.58,618.83
2016,6,14,16,0,773.0,114.0,4.4,31.0,648.0,798.18,595.61
2016,6,14,16,15,754.5,110.5,4.25,30.5,600.5,755.94,568.78
2016,6,14,16,30,736.0,107.0,4.1,30.0,553.0,712.76,540.96
2016,6,14,16,45,710.0,103.5,4.0,30.0,502.0,665.58,509.0
2016,6,14,17,0,684.0,100.0,3.9,30.0,451.0,616.35,475.04
2016,6,14,17,15,652.0,95.0,3.6,29.5,399.5,561.79,435.64
2016,6,14,17,30,620.0,90.0,3.3,29.0,348.0,508.5,396.21
2016,6,14,17,45,575.0,83.5,3.05,29.0,296.0,447.39,349.17
2016,6,14,18,0,530.0,77.0,2.8,29.0,244.0,389.32,303.29
2016,6,14,18,15,466.5,68.5,2.65,28.5,194.5,323.21,250.66
2016,6,14,18,30,403.0,60.0,2.5,28.0,145.0,262.53,200.81
2016,6,14,18,45,310.0,48.0,2.4,27.5,102.5,190.66,141.6
2016,6,14,19,0,217.0,36.0,2.3,27.0,60.0,130.8,90.79
2016,6,14,19,15,108.5,18.0,2.4,26.5,30.0,61.09,14.6
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.5,16.22,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,37.0,28.65,16.27
2016,6,15,6,15,112.0,56.0,3.15,24.5,75.0,47.07,33.77
2016,6,15,6,30,180.0,79.0,3.3,25.0,113.0,62.14,47.21
2016,6,15,6,45,140.0,95.5,3.5,25.5,127.0,78.0,61.01
2016,6,15,7,0,100.0,112.0,3.7,26.0,141.0,98.77,71.92
2016,6,15,7,15,264.0,124.0,3.8,26.0,223.5,128.48,87.86
2016,6,15,7,30,428.0,136.0,3.9,26.0,306.0,174.78,117.23
2016,6,15,7,45,485.5,139.5,4.05,26.5,359.0,213.83,146.96
2016,6,15,8,0,543.0,143.0,4.2,27.0,412.0,258.81,182.73
2016,6,15,8,15,573.0,150.5,4.3,27.5,462.0,303.8,219.8
2016,6,15,8,30,603.0,158.0,4.4,28.0,512.0,352.04,259.12
2016,6,15,8,45,646.5,153.5,4.5,28.5,563.0,397.93,296.19
2016,6,15,9,0,690.0,149.0,4.6,29.0,614.0,447.74,335.71
2016,6,15,9,15,707.0,153.0,4.6,29.0,658.5,495.12,373.17
2016,6,15,9,30,724.0,157.0,4.6,29.0,703.0,543.27,410.37
2016,6,15,9,45,753.0,151.0,4.7,29.5,745.5,592.5,447.17
2016,6,15,10,0,782.0,145.0,4.8,30.0,788.0,640.3,482.25
2016,6,15,10,15,791.5,147.0,4.8,30.0,822.0,682.95,513.34
2016,6,15,10,30,801.0,149.0,4.8,30.0,856.0,724.76,542.88
2016,6,15,10,45,817.0,145.0,4.85,30.5,885.5,764.97,569.03
2016,6,15,11,0,833.0,141.0,4.9,31.0,915.0,804.39,594.36
2016,6,15,11,15,838.0,142.0,4.85,31.0,935.0,837.56,615.92
2016,6,15,11,30,843.0,143.0,4.8,31.0,955.0,868.77,636.04
2016,6,15,11,45,853.0,138.5,4.8,31.5,969.5,897.27,653.21
2016,6,15,12,0,863.0,134.0,4.8,32.0,984.0,923.72,668.93
2016,6,15,12,15,864.0,134.5,4.7,32.0,989.0,944.26,681.4
2016,6,15,12,30,865.0,135.0,4.6,32.0,994.0,962.28,692.51
2016,6,15,12,45,865.5,134.0,4.55,32.5,991.0,975.81,699.58
2016,6,15,13,0,866.0,133.0,4.5,33.0,988.0,986.61,704.94
2016,6,15,13,15,863.5,132.5,4.4,33.0,977.0,992.06,708.11
2016,6,15,13,30,861.0,132.0,4.3,33.0,966.0,994.52,709.49
2016,6,15,13,45,857.0,131.0,4.2,33.0,947.5,991.99,707.76
2016,6,15,14,0,853.0,130.0,4.1,33.0,929.0,986.46,704.26
2016,6,15,14,15,847.0,129.0,4.0,33.0,903.5,976.01,697.72
2016,6,15,14,30,841.0,128.0,3.9,33.0,878.0,962.71,689.48
2016,6,15,14,45,832.5,126.5,3.8,33.0,845.5,943.72,677.66
2016,6,15,15,0,824.0,125.0,3.7,33.0,813.0,922.17,664.28
2016,6,15,15,15,813.5,122.5,3.6,33.0,775.0,895.26,647.45
2016,6,15,15,30,803.0,120.0,3.5,33.0,737.0,871.66,632.87
2016,6,15,15,45,788.5,117.5,3.45,33.0,694.0,836.92,611.12
2016,6,15,16,0,774.0,115.0,3.4,33.0,651.0,800.52,588.21
2016,6,15,16,15,756.0,112.0,3.25,32.5,603.5,759.25,562.5
2016,6,15,16,30,738.0,109.0,3.1,32.0,556.0,716.99,535.82
2016,6,15,16,45,715.5,104.0,3.0,31.5,506.0,668.38,504.5
2016,6,15,17,0,693.0,99.0,2.9,31.0,456.0,622.1,474.27
2016,6,15,17,15,661.5,94.0,2.7,30.5,404.0,567.51,435.64
2016,6,15,17,30,630.0,89.0,2.5,30.0,352.0,514.13,396.87
2016,6,15,17,45,590.0,82.0,2.3,30.0,300.0,454.93,351.92
2016,6,15,18,0,550.0,75.0,2.1,30.0,248.0,398.31,307.71
2016,6,15,18,15,487.5,67.0,2.05,29.0,198.5,332.29,256.37
2016,6,15,18,30,425.0,59.0,2.0,28.0,149.0,271.6,207.33
2016,6,15,18,45,335.0,47.5,1.95,27.5,105.5,201.9,149.89
2016,6,15,19,0,245.0,36.0,1.9,27.0,62.0,140.54,97.78
2016,6,15,19,15,122.5,18.0,2.05,26.5,31.0,65.4,17.77
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.5,3.45,23.5,21.5,16.22,0.0
2016,6,16,6,0,117.0,33.0,3.7,24.0,43.0,27.28,15.17
2016,6,16,6,15,209.5,49.5,3.8,24.5,83.0,37.79,26.02
2016,6,16,6,30,302.0,66.0,3.9,25.0,123.0,49.22,36.27
2016,6,16,6,45,390.5,74.0,4.05,25.5,173.0,53.37,40.08
2016,6,16,7,0,479.0,82.0,4.2,26.0,223.0,84.15,49.48
2016,6,16,7,15,528.5,90.0,4.2,26.0,275.0,121.73,71.85
2016,6,16,7,30,578.0,98.0,4.2,26.0,327.0,164.8,103.15
2016,6,16,7,45,628.0,99.5,4.25,26.5,381.5,207.71,136.99
2016,6,16,8,0,678.0,101.0,4.3,27.0,436.0,255.95,176.62
2016,6,16,8,15,703.5,106.0,4.3,27.5,487.5,304.71,217.8
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,358.96,262.69
2016,6,16,8,45,756.0,111.0,4.35,28.5,589.0,408.11,303.03
2016,6,16,9,0,783.0,111.0,4.4,29.0,639.0,459.35,344.03
2016,6,16,9,15,797.0,114.0,4.4,29.5,683.5,508.45,382.33
2016,6,16,9,30,811.0,117.0,4.4,30.0,728.0,557.87,419.76
2016,6,16,9,45,825.0,117.5,4.45,30.5,768.0,607.82,456.6
2016,6,16,10,0,839.0,118.0,4.5,31.0,808.0,654.53,490.27
2016,6,16,10,15,847.0,120.0,4.5,31.0,841.5,698.01,521.73
2016,6,16,10,30,855.0,122.0,4.5,31.0,875.0,740.36,550.27
2016,6,16,10,45,863.0,122.0,4.55,31.5,902.5,779.55,575.31
2016,6,16,11,0,871.0,122.0,4.6,32.0,930.0,817.2,599.05
2016,6,16,11,15,875.0,123.0,4.6,32.0,950.0,850.72,620.86
2016,6,16,11,30,879.0,124.0,4.6,32.0,970.0,882.11,641.17
2016,6,16,11,45,881.0,124.5,4.6,32.5,982.0,908.99,657.1
2016,6,16,12,0,883.0,125.0,4.6,33.0,994.0,933.4,671.35
2016,6,16,12,15,883.5,125.5,4.6,33.0,998.5,953.87,684.38
2016,6,16,12,30,884.0,126.0,4.6,33.0,1003.0,971.72,695.77
2016,6,16,12,45,883.0,126.0,4.6,33.0,1000.0,984.98,704.27
2016,6,16,13,0,882.0,126.0,4.6,33.0,997.0,995.43,711.08
2016,6,16,13,15,879.5,125.0,4.55,33.0,986.0,1000.48,714.26
2016,6,16,13,30,877.0,124.0,4.5,33.0,975.0,1002.47,715.61
2016,6,16,13,45,873.5,123.0,4.45,33.0,956.0,1000.4,714.49
2016,6,16,14,0,870.0,122.0,4.4,33.0,937.0,995.29,711.54
2016,6,16,14,15,864.5,121.0,4.35,33.0,911.5,985.19,705.52
2016,6,16,14,30,859.0,120.0,4.3,33.0,886.0,972.19,697.75
2016,6,16,14,45,845.0,121.5,4.25,33.0,852.0,950.77,684.61
2016,6,16,15,0,831.0,123.0,4.2,33.0,818.0,926.95,670.0
2016,6,16,15,15,820.0,121.0,4.1,33.0,779.5,899.99,653.11
2016,6,16,15,30,809.0,119.0,4.0,33.0,741.0,876.33,638.45
2016,6,16,15,45,795.0,116.5,3.95,33.0,697.5,841.9,616.8
2016,6,16,16,0,781.0,114.0,3.9,33.0,654.0,805.78,593.95
2016,6,16,16,15,763.0,110.5,3.75,32.5,606.5,763.76,567.67
2016,6,16,16,30,745.0,107.0,3.6,32.0,559.0,720.74,540.38
2016,6,16,16,45,720.0,103.5,3.5,32.0,508.5,671.66,507.57
2016,6,16,17,0,695.0,100.0,3.4,32.0,458.0,625.14,476.14
2016,6,16,17,15,663.5,95.0,3.15,31.5,405.5,570.48,437.36
2016,6,16,17,30,632.0,90.0,2.9,31.0,353.0,517.0,398.44
2016,6,16,17,45,586.5,84.0,2.7,30.5,301.0,455.61,352.58
2016,6,16,18,0,541.0,78.0,2.5,30.0,249.0,397.27,307.64
2016,6,16,18,15,478.0,69.5,2.35,29.0,199.0,330.8,255.67
2016,6,16,18,30,415.0,61.0,2.2,28.0,149.0,269.67,206.14
2016,6,16,18,45,321.0,49.0,2.1,27.5,105.5,196.73,146.22
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,135.81,94.7
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,63.69,18.78
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,15.73,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,24.93,13.39
2016,6,17,6,15,264.5,46.5,3.35,23.5,88.0,35.37,24.1
2016,6,17,6,30,365.0,61.0,3.5,24.0,130.0,45.26,33.07
2016,6,17,6,45,457.5,66.5,3.65,24.5,182.0,47.09,34.88
2016,6,17,7,0,550.0,72.0,3.8,25.0,234.0,78.44,43.16
2016,6,17,7,15,597.0,79.0,3.8,25.5,287.0,118.68,66.81
2016,6,17,7,30,644.0,86.0,3.8,26.0,340.0,164.11,99.81
2016,6,17,7,45,690.0,87.0,3.85,26.5,395.5,209.31,135.85
2016,6,17,8,0,736.0,88.0,3.9,27.0,451.0,262.32,179.65
2016,6,17,8,15,759.5,91.5,3.9,27.5,503.0,311.92,221.84
2016,6,17,8,30,783.0,95.0,3.9,28.0,555.0,363.63,265.16
2016,6,17,8,45,806.5,95.5,3.9,28.5,605.0,414.55,307.03
2016,6,17,9,0,830.0,96.0,3.9,29.0,655.0,470.86,351.74
2016,6,17,9,15,843.0,98.5,3.85,29.5,700.0,521.0,390.67
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,571.24,428.47
2016,6,17,9,45,868.5,101.5,3.8,30.5,785.5,619.24,463.69
2016,6,17,10,0,881.0,102.0,3.8,31.0,826.0,666.82,497.63
2016,6,17,10,15,888.0,103.5,3.75,31.0,860.0,710.87,528.46
2016,6,17,10,30,895.0,105.0,3.7,31.0,894.0,753.62,556.63
2016,6,17,10,45,901.5,105.5,3.7,31.5,921.0,793.56,581.63
2016,6,17,11,0,908.0,106.0,3.7,32.0,948.0,831.78,605.16
2016,6,17,11,15,911.5,106.5,3.65,32.0,968.0,865.57,626.53
2016,6,17,11,30,915.0,107.0,3.6,32.0,988.0,897.11,646.29
2016,6,17,11,45,918.0,106.5,3.55,32.5,1000.5,924.86,662.13
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,950.07,676.23
2016,6,17,12,15,921.0,106.5,3.4,33.0,1017.0,970.78,688.45
2016,6,17,12,30,921.0,107.0,3.3,33.0,1021.0,988.71,698.9
2016,6,17,12,45,920.0,106.5,3.25,33.5,1017.5,1001.88,705.3
2016,6,17,13,0,919.0,106.0,3.2,34.0,1014.0,1012.09,709.91
2016,6,17,13,15,916.5,105.5,3.15,34.0,1002.5,1017.74,713.21
2016,6,17,13,30,914.0,105.0,3.1,34.0,991.0,1020.22,714.68
2016,6,17,13,45,909.5,104.5,3.05,34.0,972.0,1017.53,713.07
2016,6,17,14,0,905.0,104.0,3.0,34.0,953.0,1011.7,709.64
2016,6,17,14,15,899.5,103.0,2.95,34.0,926.5,1001.25,703.48
2016,6,17,14,30,894.0,102.0,2.9,34.0,900.0,987.79,695.56
2016,6,17,14,45,886.0,100.5,2.85,34.0,867.0,968.44,684.05
2016,6,17,15,0,878.0,99.0,2.8,34.0,834.0,946.35,670.91
2016,6,17,15,15,868.5,97.5,2.75,34.0,795.5,920.24,655.27
2016,6,17,15,30,859.0,96.0,2.7,34.0,757.0,891.74,638.13
2016,6,17,15,45,847.0,93.5,2.7,34.0,713.5,857.71,617.71
2016,6,17,16,0,835.0,91.0,2.7,34.0,670.0,821.77,595.92
2016,6,17,16,15,819.0,88.5,2.6,33.5,622.0,780.83,571.18
2016,6,17,16,30,803.0,86.0,2.5,33.0,574.0,743.37,548.51
2016,6,17,16,45,782.5,82.5,2.45,33.0,523.0,695.59,517.61
2016,6,17,17,0,762.0,79.0,2.4,33.0,472.0,647.4,486.0
2016,6,17,17,15,733.5,75.0,2.25,32.5,419.0,593.08,449.78
2016,6,17,17,30,705.0,71.0,2.1,32.0,366.0,539.56,411.71
2016,6,17,17,45,666.5,66.0,2.0,31.5,313.0,480.09,368.19
2016,6,17,18,0,628.0,61.0,1.9,31.0,260.0,424.97,326.32
2016,6,17,18,15,570.0,55.0,1.75,30.0,209.0,359.87,275.82
2016,6,17,18,30,512.0,49.0,1.6,29.0,158.0,299.69,227.21
2016,6,17,18,45,421.5,40.0,1.5,28.0,113.0,228.33,168.84
2016,6,17,19,0,331.0,31.0,1.4,27.0,68.0,166.03,115.74
2016,6,17,19,15,165.5,15.5,1.45,26.5,34.0,77.25,25.21
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,15.73,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,24.94,13.26
2016,6,18,6,15,238.5,47.0,2.45,24.5,84.5,35.79,24.34
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,46.07,33.6
2016,6,18,6,45,410.5,71.5,2.65,25.5,174.0,51.5,38.49
2016,6,18,7,0,485.0,81.0,2.8,26.0,223.0,82.96,48.55
2016,6,18,7,15,534.0,89.0,2.7,26.0,275.0,120.73,70.83
2016,6,18,7,30,583.0,97.0,2.6,26.0,327.0,163.95,102.04
2016,6,18,7,45,618.0,103.5,2.55,26.5,379.0,208.33,137.35
2016,6,18,8,0,653.0,110.0,2.5,27.0,431.0,256.44,176.87
2016,6,18,8,15,679.5,115.0,2.4,27.0,482.5,304.18,216.98
2016,6,18,8,30,706.0,120.0,2.3,27.0,534.0,354.4,258.62
2016,6,18,8,45,728.5,123.0,2.2,27.5,583.0,403.51,298.14
2016,6,18,9,0,751.0,126.0,2.1,28.0,632.0,457.15,339.75
2016,6,18,9,15,766.5,129.0,1.9,28.5,676.5,505.47,375.93
2016,6,18,9,30,782.0,132.0,1.7,29.0,721.0,554.32,411.02
2016,6,18,9,45,797.5,132.5,1.55,29.5,761.5,601.18,443.58
2016,6,18,10,0,813.0,133.0,1.4,30.0,802.0,648.09,474.87
2016,6,18,10,15,822.0,135.0,1.25,30.0,835.5,691.7,503.59
2016,6,18,10,30,831.0,137.0,1.1,30.0,869.0,735.55,530.52
2016,6,18,10,45,841.5,136.5,0.95,30.5,897.5,775.42,552.33
2016,6,18,11,0,852.0,136.0,0.8,31.0,926.0,813.99,572.52
2016,6,18,11,15,856.5,137.0,0.85,31.0,946.5,847.42,593.14
2016,6,18,11,30,861.0,138.0,0.9,31.0,967.0,878.82,612.5
2016,6,18,11,45,857.5,143.5,1.0,31.5,978.0,905.07,628.21
2016,6,18,12,0,854.0,149.0,1.1,32.0,989.0,928.69,642.32
2016,6,18,12,15,855.0,149.5,1.2,32.0,994.5,949.23,655.9
2016,6,18,12,30,856.0,150.0,1.3,32.0,1000.0,967.3,668.06
2016,6,18,12,45,857.0,148.5,1.4,32.0,997.5,980.96,677.64
2016,6,18,13,0,858.0,147.0,1.5,32.0,995.0,991.96,685.73
2016,6,18,13,15,856.0,146.5,1.55,32.0,984.0,998.12,690.3
2016,6,18,13,30,854.0,146.0,1.6,32.0,973.0,1001.33,693.23
2016,6,18,13,45,851.0,144.0,1.65,32.0,955.0,999.07,692.97
2016,6,18,14,0,848.0,142.0,1.7,32.0,937.0,993.81,691.03
2016,6,18,14,15,841.5,140.5,1.7,32.0,911.0,982.63,684.94
2016,6,18,14,30,835.0,139.0,1.7,32.0,885.0,968.61,677.26
2016,6,18,14,45,825.0,138.0,1.75,32.0,852.0,948.99,666.8
2016,6,18,15,0,815.0,137.0,1.8,32.0,819.0,932.79,658.53
2016,6,18,15,15,803.5,134.5,1.8,32.0,780.5,905.29,642.56
2016,6,18,15,30,792.0,132.0,1.8,32.0,742.0,875.62,625.25
2016,6,18,15,45,774.5,130.0,1.8,32.0,697.5,839.18,603.49
2016,6,18,16,0,757.0,128.0,1.8,32.0,653.0,801.26,580.61
2016,6,18,16,15,738.0,124.0,1.75,31.5,605.0,758.68,555.11
2016,6,18,16,30,719.0,120.0,1.7,31.0,557.0,718.04,530.55
2016,6,18,16,45,688.0,117.0,1.65,31.0,505.5,666.1,496.77
2016,6,18,17,0,657.0,114.0,1.6,31.0,454.0,614.71,462.14
2016,6,18,17,15,512.0,129.5,1.5,30.5,376.0,503.46,382.57
2016,6,18,17,30,367.0,145.0,1.4,30.0,298.0,408.09,312.26
2016,6,18,17,45,425.0,117.5,1.35,30.0,270.5,395.78,304.22
2016,6,18,18,0,483.0,90.0,1.3,30.0,243.0,376.86,289.62
2016,6,18,18,15,421.0,79.0,1.25,29.0,194.0,311.38,239.12
2016,6,18,18,30,359.0,68.0,1.2,28.0,145.0,251.51,191.4
2016,6,18,18,45,267.5,54.0,1.15,27.5,102.0,182.23,135.12
2016,6,18,19,0,176.0,40.0,1.1,27.0,59.0,122.35,85.38
2016,6,18,19,15,88.0,20.0,1.15,26.5,29.5,58.67,19.41
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,15.24,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,25.72,13.78
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,39.82,27.76
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,50.09,37.16
2016,6,19,6,45,340.5,79.0,2.05,24.5,164.5,57.32,43.62
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,87.75,54.69
2016,6,19,7,15,421.0,106.5,2.2,25.5,251.0,124.38,78.43
2016,6,19,7,30,427.0,122.0,2.2,26.0,290.0,161.88,106.78
2016,6,19,7,45,516.5,121.0,2.25,26.5,354.0,203.4,137.1
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,252.7,175.22
2016,6,19,8,15,599.0,137.5,2.2,27.0,460.0,298.69,214.28
2016,6,19,8,30,592.0,155.0,2.1,27.0,502.0,343.83,251.87
2016,6,19,8,45,653.5,145.5,2.05,27.5,559.5,392.02,289.83
2016,6,19,9,0,715.0,136.0,2.0,28.0,617.0,445.97,331.48
2016,6,19,9,15,499.0,237.5,1.95,28.0,584.5,463.43,344.93
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,461.68,342.13
2016,6,19,9,45,217.5,368.5,1.9,28.5,537.5,467.86,345.1
2016,6,19,10,0,152.0,398.0,1.9,29.0,523.0,463.83,340.25
2016,6,19,10,15,192.0,413.5,1.95,29.0,578.5,514.54,376.45
2016,6,19,10,30,232.0,429.0,2.0,29.0,634.0,568.32,414.09
2016,6,19,10,45,267.5,435.5,2.1,29.5,678.5,610.39,442.74
2016,6,19,11,0,303.0,442.0,2.2,30.0,723.0,657.8,474.7
2016,6,19,11,15,201.5,459.0,2.3,30.0,647.5,604.05,435.72
2016,6,19,11,30,100.0,476.0,2.4,30.0,572.0,542.21,390.9
2016,6,19,11,45,82.0,469.5,2.5,30.0,549.0,525.27,379.23
2016,6,19,12,0,64.0,463.0,2.6,30.0,526.0,507.03,366.31
2016,6,19,12,15,236.5,449.5,2.65,30.0,684.0,662.35,478.52
2016,6,19,12,30,409.0,436.0,2.7,30.0,842.0,822.79,588.96
2016,6,19,12,45,619.0,297.0,2.75,30.0,909.5,902.34,647.46
2016,6,19,13,0,829.0,158.0,2.8,30.0,977.0,973.87,694.87
2016,6,19,13,15,560.0,315.0,2.8,30.0,865.5,881.57,632.0
2016,6,19,13,30,291.0,472.0,2.8,30.0,754.0,773.02,552.23
2016,6,19,13,45,178.5,455.0,2.85,30.0,626.5,641.45,462.59
2016,6,19,14,0,66.0,438.0,2.9,30.0,499.0,507.24,367.83
2016,6,19,14,15,121.0,441.0,2.9,30.0,550.5,574.21,417.25
2016,6,19,14,30,176.0,444.0,2.9,30.0,602.0,632.94,459.48
2016,6,19,14,45,198.0,424.0,2.9,30.0,595.5,633.69,461.21
2016,6,19,15,0,220.0,404.0,2.9,30.0,589.0,632.9,462.28
2016,6,19,15,15,499.0,268.0,2.8,29.5,660.5,763.93,562.44
2016,6,19,15,30,778.0,132.0,2.7,29.0,732.0,863.11,633.48
2016,6,19,15,45,767.5,127.5,2.65,29.0,690.0,830.53,611.99
2016,6,19,16,0,757.0,123.0,2.6,29.0,648.0,796.11,590.26
2016,6,19,16,15,738.5,119.0,2.5,29.0,601.0,753.96,562.81
2016,6,19,16,30,720.0,115.0,2.4,29.0,554.0,713.48,536.31
2016,6,19,16,45,557.0,150.0,2.35,29.0,471.5,603.78,458.95
2016,6,19,17,0,394.0,185.0,2.3,29.0,389.0,500.96,382.9
2016,6,19,17,15,355.0,169.0,2.1,28.5,337.5,433.15,334.21
2016,6,19,17,30,316.0,153.0,1.9,28.0,286.0,376.68,292.43
2016,6,19,17,45,428.0,115.0,1.7,28.0,267.5,394.94,307.3
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,396.76,307.93
2016,6,19,18,15,479.5,68.5,1.4,27.5,199.5,331.5,256.3
2016,6,19,18,30,419.0,60.0,1.3,27.0,150.0,271.37,207.4
2016,6,19,18,45,333.5,48.0,1.25,26.5,107.0,201.04,149.73
2016,6,19,19,0,248.0,36.0,1.2,26.0,64.0,142.08,99.72
2016,6,19,19,15,124.0,18.0,1.2,25.5,32.0,66.6,23.67
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,15.0,1.3,22.5,21.5,14.74,0.0
2016,6,20,6,0,154.0,30.0,1.5,23.0,43.0,23.31,11.94
2016,6,20,6,15,250.0,44.0,1.6,23.5,82.5,33.39,22.43
2016,6,20,6,30,346.0,58.0,1.7,24.0,122.0,42.94,31.09
2016,6,20,6,45,418.5,67.0,1.85,24.5,170.5,47.68,35.39
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,78.06,44.89
2016,6,20,7,15,539.0,83.5,2.05,25.5,270.0,115.6,66.71
2016,6,20,7,30,587.0,91.0,2.1,26.0,321.0,158.45,97.41
2016,6,20,7,45,626.0,95.0,2.15,26.5,373.5,201.66,131.65
2016,6,20,8,0,665.0,99.0,2.2,27.0,426.0,249.01,170.55
2016,6,20,8,15,691.0,103.5,2.15,27.5,476.5,296.73,210.39
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,349.93,253.8
2016,6,20,8,45,382.0,192.5,2.1,28.5,418.0,322.62,239.33
2016,6,20,9,0,47.0,277.0,2.1,29.0,309.0,275.69,205.48
2016,6,20,9,15,133.0,314.0,2.05,29.5,412.0,351.71,261.13
2016,6,20,9,30,219.0,351.0,2.0,30.0,515.0,440.45,324.51
2016,6,20,9,45,516.5,237.5,1.95,30.5,653.5,524.46,387.41
2016,6,20,10,0,814.0,124.0,1.9,31.0,792.0,641.76,472.54
2016,6,20,10,15,823.0,126.0,1.85,31.0,825.5,684.97,501.79
2016,6,20,10,30,832.0,128.0,1.8,31.0,859.0,727.19,529.11
2016,6,20,10,45,539.5,292.0,1.75,31.5,772.0,685.95,494.2
2016,6,20,11,0,247.0,456.0,1.7,32.0,685.0,625.44,444.69
2016,6,20,11,15,552.0,293.0,1.7,32.0,820.0,738.12,528.59
2016,6,20,11,30,857.0,130.0,1.7,32.0,955.0,867.22,614.16
2016,6,20,11,45,861.5,129.5,1.7,32.5,968.5,894.96,628.71
2016,6,20,12,0,866.0,129.0,1.7,33.0,982.0,920.42,642.74
2016,6,20,12,15,867.5,129.5,1.7,33.0,987.0,941.64,655.43
2016,6,20,12,30,869.0,130.0,1.7,33.0,992.0,960.33,666.62
2016,6,20,12,45,870.0,128.5,1.75,33.0,990.0,974.06,675.47
2016,6,20,13,0,871.0,127.0,1.8,33.0,988.0,985.06,682.79
2016,6,20,13,15,869.0,126.5,1.8,33.0,977.5,991.18,686.65
2016,6,20,13,30,867.0,126.0,1.8,33.0,967.0,994.31,688.84
2016,6,20,13,45,580.5,288.5,1.85,33.0,847.0,885.45,620.42
2016,6,20,14,0,294.0,451.0,1.9,33.0,727.0,761.52,533.57
2016,6,20,14,15,175.5,427.0,1.95,33.0,590.5,613.59,435.67
2016,6,20,14,30,57.0,403.0,2.0,33.0,454.0,465.1,332.89
2016,6,20,14,45,429.5,270.0,2.05,33.0,631.5,712.0,514.51
2016,6,20,15,0,802.0,137.0,2.1,33.0,809.0,920.76,653.7
2016,6,20,15,15,551.0,242.0,2.15,33.0,693.5,787.71,565.62
2016,6,20,15,30,300.0,347.0,2.2,33.0,578.0,649.51,468.48
2016,6,20,15,45,526.0,236.0,2.25,33.0,613.0,733.57,534.18
2016,6,20,16,0,752.0,125.0,2.3,33.0,648.0,794.3,578.43
2016,6,20,16,15,733.5,121.5,2.3,32.5,601.0,752.88,552.98
2016,6,20,16,30,715.0,118.0,2.3,32.0,554.0,713.27,529.17
2016,6,20,16,45,689.5,114.0,2.3,32.0,503.5,664.53,497.54
2016,6,20,17,0,664.0,110.0,2.3,32.0,453.0,615.93,465.01
2016,6,20,17,15,631.0,104.0,2.15,31.5,401.5,560.37,426.25
2016,6,20,17,30,598.0,98.0,2.0,31.0,350.0,506.15,387.45
2016,6,20,17,45,552.0,91.5,1.95,31.0,298.0,445.3,342.14
2016,6,20,18,0,506.0,85.0,1.9,31.0,246.0,387.52,297.83
2016,6,20,18,15,443.0,75.5,1.75,30.0,197.0,318.66,244.71
2016,6,20,18,30,380.0,66.0,1.6,29.0,148.0,258.94,196.87
2016,6,20,18,45,288.5,53.0,1.45,28.0,105.0,189.66,140.7
2016,6,20,19,0,197.0,40.0,1.3,27.0,62.0,129.79,90.96
2016,6,20,19,15,98.5,20.0,1.35,26.5,31.0,62.09,22.69
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.5,2.4,22.5,20.5,15.24,0.0
2016,6,21,6,0,127.0,31.0,2.7,23.0,41.0,25.72,13.63
2016,6,21,6,15,223.5,46.0,2.75,23.5,81.0,35.04,23.78
2016,6,21,6,30,320.0,61.0,2.8,24.0,121.0,45.35,33.11
2016,6,21,6,45,393.5,71.0,2.85,25.0,169.0,51.2,38.3
2016,6,21,7,0,467.0,81.0,2.9,26.0,217.0,81.03,47.92
2016,6,21,7,15,516.5,89.0,2.85,26.5,268.0,117.79,69.19
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,160.04,99.25
2016,6,21,7,45,606.0,102.0,2.8,28.0,371.5,203.15,132.89
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,250.52,171.13
2016,6,21,8,15,672.5,112.0,2.65,29.5,475.0,297.84,210.25
2016,6,21,8,30,699.0,117.0,2.5,30.0,526.0,347.65,250.75
2016,6,21,8,45,720.5,120.5,2.35,30.5,574.5,396.4,289.62
2016,6,21,9,0,742.0,124.0,2.2,31.0,623.0,449.54,330.44
2016,6,21,9,15,758.0,127.5,2.1,31.0,667.5,498.14,367.59
2016,6,21,9,30,774.0,131.0,2.0,31.0,712.0,547.32,404.06
2016,6,21,9,45,787.0,133.0,1.9,31.5,751.5,593.7,436.64
2016,6,21,10,0,800.0,135.0,1.8,32.0,791.0,639.93,467.99
2016,6,21,10,15,809.0,137.0,1.75,32.0,825.0,683.05,497.5
2016,6,21,10,30,818.0,139.0,1.7,32.0,859.0,726.43,525.77
2016,6,21,10,45,827.5,139.0,1.7,32.5,887.0,765.57,549.32
2016,6,21,11,0,837.0,139.0,1.7,33.0,915.0,803.39,571.7
2016,6,21,11,15,595.5,289.0,1.75,33.0,847.5,770.46,546.95
2016,6,21,11,30,354.0,439.0,1.8,33.0,780.0,725.04,510.61
2016,6,21,11,45,609.0,286.0,1.9,33.5,882.0,819.9,579.93
2016,6,21,12,0,864.0,133.0,2.0,34.0,984.0,922.03,645.04
2016,6,21,12,15,576.0,310.5,2.05,34.0,878.5,846.53,594.1
2016,6,21,12,30,288.0,488.0,2.1,34.0,773.0,757.25,528.23
2016,6,21,12,45,576.0,311.0,2.15,34.5,880.5,873.68,612.5
2016,6,21,13,0,864.0,134.0,2.2,35.0,988.0,984.83,682.52
2016,6,21,13,15,524.5,313.5,2.25,35.0,830.5,844.64,591.15
2016,6,21,13,30,185.0,493.0,2.3,35.0,673.0,683.21,477.2
2016,6,21,13,45,517.0,313.0,2.35,35.0,801.5,846.22,595.92
2016,6,21,14,0,849.0,133.0,2.4,35.0,930.0,985.75,686.9
2016,6,21,14,15,498.0,288.5,2.4,35.0,753.0,803.73,567.84
2016,6,21,14,30,147.0,444.0,2.4,35.0,576.0,604.45,427.07
2016,6,21,14,45,489.5,282.0,2.45,35.0,697.0,782.86,558.76
2016,6,21,15,0,832.0,120.0,2.5,35.0,818.0,925.7,654.25
2016,6,21,15,15,565.0,234.0,2.5,34.5,698.0,792.63,568.2
