Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,30,298.0,348.0,2.5,34.0,578.0,648.83,467.42
2016,6,21,15,45,540.5,229.5,2.5,34.0,617.0,739.57,537.84
2016,6,21,16,0,783.0,111.0,2.5,34.0,656.0,805.79,584.92
2016,6,21,16,15,765.5,107.5,2.45,33.5,608.5,764.23,559.17
2016,6,21,16,30,748.0,104.0,2.4,33.0,561.0,721.63,533.18
2016,6,21,16,45,726.5,99.5,2.4,33.0,511.0,674.06,502.55
2016,6,21,17,0,705.0,95.0,2.4,33.0,461.0,628.47,472.78
2016,6,21,17,15,674.0,90.5,2.3,32.5,409.0,574.34,435.78
2016,6,21,17,30,643.0,86.0,2.2,32.0,357.0,521.34,398.16
2016,6,21,17,45,605.0,79.0,2.1,31.5,305.5,462.69,355.22
2016,6,21,18,0,567.0,72.0,2.0,31.0,254.0,406.42,312.59
2016,6,21,18,15,507.0,64.5,1.8,30.0,204.0,341.26,262.03
2016,6,21,18,30,447.0,57.0,1.6,29.0,154.0,281.19,213.67
2016,6,21,18,45,360.0,46.0,1.45,28.5,110.0,211.83,156.8
2016,6,21,19,0,273.0,35.0,1.3,28.0,66.0,151.13,105.56
2016,6,21,19,15,136.5,17.5,1.35,27.5,33.0,69.89,26.57
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,15.0,2.6,23.5,21.0,14.74,0.0
2016,6,22,6,0,153.0,30.0,2.9,24.0,42.0,23.35,11.68
2016,6,22,6,15,252.5,43.5,3.05,24.5,82.5,33.03,21.97
2016,6,22,6,30,352.0,57.0,3.2,25.0,123.0,42.21,30.3
2016,6,22,6,45,426.5,66.0,3.35,25.5,171.5,46.91,34.56
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,76.77,43.74
2016,6,22,7,15,549.5,82.0,3.5,26.5,271.5,114.37,65.23
2016,6,22,7,30,598.0,89.0,3.5,27.0,323.0,157.33,95.86
2016,6,22,7,45,635.0,94.0,3.5,27.5,375.5,201.52,130.94
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,249.63,170.6
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.0,297.69,210.9
2016,6,22,8,30,724.0,108.0,3.4,29.0,530.0,351.23,254.91
2016,6,22,8,45,744.5,111.0,3.4,29.5,578.5,400.11,294.72
2016,6,22,9,0,765.0,114.0,3.4,30.0,627.0,450.44,334.6
2016,6,22,9,15,780.0,117.0,3.4,30.5,671.5,499.19,372.25
2016,6,22,9,30,795.0,120.0,3.4,31.0,716.0,548.4,409.1
2016,6,22,9,45,807.0,122.0,3.4,31.5,756.0,595.12,443.16
2016,6,22,10,0,819.0,124.0,3.4,32.0,796.0,643.87,477.61
2016,6,22,10,15,828.0,126.0,3.45,32.0,830.0,687.33,508.76
2016,6,22,10,30,837.0,128.0,3.5,32.0,864.0,729.8,537.57
2016,6,22,10,45,844.0,129.0,3.55,32.5,891.5,768.63,562.05
2016,6,22,11,0,851.0,130.0,3.6,33.0,919.0,805.92,585.24
2016,6,22,11,15,855.5,131.0,3.65,33.0,939.5,839.41,606.93
2016,6,22,11,30,860.0,132.0,3.7,33.0,960.0,870.88,627.23
2016,6,22,11,45,454.5,287.0,3.75,33.5,725.0,684.15,496.55
2016,6,22,12,0,49.0,442.0,3.8,34.0,490.0,472.9,338.26
2016,6,22,12,15,215.0,442.5,3.85,34.0,656.0,634.17,455.3
2016,6,22,12,30,381.0,443.0,3.9,34.0,822.0,802.33,571.25
2016,6,22,12,45,631.5,283.0,3.95,34.5,908.0,900.38,642.22
2016,6,22,13,0,882.0,123.0,4.0,35.0,994.0,991.64,700.18
2016,6,22,13,15,879.5,122.5,4.0,35.0,983.5,997.4,703.42
2016,6,22,13,30,877.0,122.0,4.0,35.0,973.0,1000.13,705.46
2016,6,22,13,45,873.5,121.0,4.05,35.0,955.0,998.3,705.04
2016,6,22,14,0,870.0,120.0,4.1,35.0,937.0,993.42,702.83
2016,6,22,14,15,864.5,119.0,4.1,34.5,911.5,983.56,698.72
2016,6,22,14,30,859.0,118.0,4.1,34.0,886.0,970.79,692.84
2016,6,22,14,45,837.0,124.5,4.1,34.0,850.5,947.08,678.55
2016,6,22,15,0,815.0,131.0,4.1,34.0,815.0,927.0,666.72
2016,6,22,15,15,511.5,248.5,4.05,34.0,671.0,755.11,550.61
2016,6,22,15,30,208.0,366.0,4.0,34.0,527.0,577.19,420.74
2016,6,22,15,45,265.0,332.0,4.0,34.0,524.5,597.12,438.16
2016,6,22,16,0,322.0,298.0,4.0,34.0,522.0,603.78,445.59
2016,6,22,16,15,327.0,273.0,3.9,33.5,486.5,572.55,425.76
2016,6,22,16,30,332.0,248.0,3.8,33.0,451.0,539.81,404.72
2016,6,22,16,45,503.0,177.5,3.75,33.0,454.0,590.1,445.89
2016,6,22,17,0,674.0,107.0,3.7,33.0,457.0,620.37,471.69
2016,6,22,17,15,642.0,101.5,3.5,32.5,405.0,565.66,432.67
2016,6,22,17,30,610.0,96.0,3.3,32.0,353.0,512.19,393.98
2016,6,22,17,45,566.0,89.0,3.15,31.5,301.5,451.42,348.81
2016,6,22,18,0,522.0,82.0,3.0,31.0,250.0,393.55,304.45
2016,6,22,18,15,461.0,73.0,2.8,30.0,200.5,328.18,253.4
2016,6,22,18,30,400.0,64.0,2.6,29.0,151.0,265.92,203.17
2016,6,22,18,45,313.0,51.5,2.45,28.5,107.5,197.86,147.15
2016,6,22,19,0,226.0,39.0,2.3,28.0,64.0,138.76,97.34
2016,6,22,19,15,113.0,19.5,2.4,27.5,32.0,65.96,25.71
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.5,21.0,14.74,0.0
2016,6,23,6,0,142.0,30.0,3.1,24.0,42.0,23.37,11.57
2016,6,23,6,15,240.0,45.0,3.25,24.0,82.0,34.28,23.05
2016,6,23,6,30,338.0,60.0,3.4,24.0,122.0,44.63,32.48
2016,6,23,6,45,426.5,67.0,3.55,24.5,172.5,47.89,35.55
2016,6,23,7,0,515.0,74.0,3.7,25.0,223.0,76.02,43.15
2016,6,23,7,15,563.0,81.0,3.7,25.5,275.0,114.26,64.96
2016,6,23,7,30,611.0,88.0,3.7,26.0,327.0,157.82,96.1
2016,6,23,7,45,659.5,89.0,3.7,26.5,382.0,201.55,130.56
2016,6,23,8,0,708.0,90.0,3.7,27.0,437.0,253.52,173.19
2016,6,23,8,15,732.5,94.0,3.65,27.5,488.0,302.32,214.53
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,353.37,257.16
2016,6,23,8,45,782.5,98.0,3.6,28.5,589.0,403.28,298.18
2016,6,23,9,0,808.0,98.0,3.6,29.0,639.0,455.09,339.6
2016,6,23,9,15,821.5,100.5,3.55,29.5,684.0,508.21,380.65
2016,6,23,9,30,835.0,103.0,3.5,30.0,729.0,557.76,417.94
2016,6,23,9,45,848.0,103.5,3.5,30.5,769.5,605.19,452.77
2016,6,23,10,0,861.0,104.0,3.5,31.0,810.0,652.29,486.39
2016,6,23,10,15,869.0,105.5,3.5,31.5,843.5,696.32,516.64
2016,6,23,10,30,877.0,107.0,3.5,32.0,877.0,739.19,543.94
2016,6,23,10,45,883.5,107.5,3.55,32.5,905.0,778.62,568.75
2016,6,23,11,0,890.0,108.0,3.6,33.0,933.0,816.39,592.17
2016,6,23,11,15,894.0,109.0,3.65,33.0,953.0,850.69,614.33
2016,6,23,11,30,898.0,110.0,3.7,33.0,973.0,882.82,635.0
2016,6,23,11,45,892.5,116.0,3.75,33.5,983.5,908.89,650.34
2016,6,23,12,0,887.0,122.0,3.8,34.0,994.0,932.11,663.83
2016,6,23,12,15,887.5,122.0,3.8,34.0,999.5,952.43,676.54
2016,6,23,12,30,888.0,122.0,3.8,34.0,1005.0,970.11,687.63
2016,6,23,12,45,886.5,123.0,3.85,34.0,1001.5,984.15,696.77
2016,6,23,13,0,885.0,124.0,3.9,34.0,998.0,995.39,704.25
2016,6,23,13,15,882.5,123.5,3.9,34.0,987.5,1001.22,708.12
2016,6,23,13,30,880.0,123.0,3.9,34.0,977.0,1004.02,710.21
2016,6,23,13,45,875.5,122.5,3.95,34.5,958.5,1001.76,708.07
2016,6,23,14,0,871.0,122.0,4.0,35.0,940.0,996.45,704.15
2016,6,23,14,15,865.0,121.0,3.95,34.5,914.5,986.15,699.48
2016,6,23,14,30,859.0,120.0,3.9,34.0,889.0,972.94,693.07
2016,6,23,14,45,851.5,118.0,3.9,34.0,856.5,954.42,682.18
2016,6,23,15,0,844.0,116.0,3.9,34.0,824.0,933.21,669.65
2016,6,23,15,15,833.5,114.0,3.85,34.0,786.0,906.65,653.4
2016,6,23,15,30,823.0,112.0,3.8,34.0,748.0,877.83,635.68
2016,6,23,15,45,807.5,110.0,3.8,34.0,704.0,847.76,617.35
2016,6,23,16,0,792.0,108.0,3.8,34.0,660.0,810.72,594.25
2016,6,23,16,15,774.0,105.0,3.75,33.5,612.5,769.07,568.8
2016,6,23,16,30,756.0,102.0,3.7,33.0,565.0,726.37,542.28
2016,6,23,16,45,729.5,99.5,3.7,33.0,513.5,676.99,509.73
2016,6,23,17,0,703.0,97.0,3.7,33.0,462.0,630.02,478.39
2016,6,23,17,15,672.0,92.0,3.5,32.5,410.0,575.4,440.23
2016,6,23,17,30,641.0,87.0,3.3,32.0,358.0,521.89,401.56
2016,6,23,17,45,593.0,82.0,3.15,31.5,305.0,459.71,355.29
2016,6,23,18,0,545.0,77.0,3.0,31.0,252.0,400.77,310.08
2016,6,23,18,15,484.5,68.5,2.75,30.0,202.5,335.17,258.78
2016,6,23,18,30,424.0,60.0,2.5,29.0,153.0,274.68,209.81
2016,6,23,18,45,332.5,49.0,2.3,28.5,109.0,202.64,150.65
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,142.76,100.18
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,67.59,27.0
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.0,15.0,1.8,22.5,20.5,14.74,0.0
2016,6,24,6,0,138.0,30.0,2.0,23.0,41.0,23.4,11.53
2016,6,24,6,15,239.0,44.5,2.15,23.5,81.5,33.91,22.78
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,43.86,31.83
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,47.06,34.84
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,75.01,42.3
2016,6,24,7,15,535.5,85.5,2.75,25.5,267.0,115.02,66.69
2016,6,24,7,30,547.0,98.0,2.8,26.0,311.0,156.53,97.63
2016,6,24,7,45,638.0,91.0,2.85,27.0,375.5,198.32,128.33
2016,6,24,8,0,729.0,84.0,2.9,28.0,440.0,252.76,170.89
2016,6,24,8,15,753.0,87.5,2.95,28.5,492.0,302.06,212.52
2016,6,24,8,30,777.0,91.0,3.0,29.0,544.0,353.53,255.38
2016,6,24,8,45,674.0,144.5,3.05,29.5,562.0,396.69,291.97
2016,6,24,9,0,571.0,198.0,3.1,30.0,580.0,433.23,321.21
2016,6,24,9,15,450.5,262.0,3.15,30.0,576.5,458.31,340.65
2016,6,24,9,30,330.0,326.0,3.2,30.0,573.0,475.1,352.4
2016,6,24,9,45,428.5,309.5,3.3,30.5,648.5,534.02,395.62
2016,6,24,10,0,527.0,293.0,3.4,31.0,724.0,604.32,446.19
2016,6,24,10,15,712.0,193.5,3.5,31.0,803.0,664.73,492.95
2016,6,24,10,30,897.0,94.0,3.6,31.0,882.0,741.16,548.09
2016,6,24,10,45,471.0,248.5,3.7,31.5,663.5,592.19,438.27
2016,6,24,11,0,45.0,403.0,3.8,32.0,445.0,418.56,303.9
2016,6,24,11,15,159.0,437.5,3.9,32.0,589.5,547.97,398.56
2016,6,24,11,30,273.0,472.0,4.0,32.0,734.0,685.15,494.91
2016,6,24,11,45,298.5,471.0,4.1,32.5,761.5,718.45,516.56
2016,6,24,12,0,324.0,470.0,4.2,33.0,789.0,752.3,538.93
2016,6,24,12,15,602.0,298.0,4.25,32.5,894.0,858.35,620.41
2016,6,24,12,30,880.0,126.0,4.3,32.0,999.0,966.01,694.05
2016,6,24,12,45,642.0,280.0,4.4,32.0,916.5,907.27,654.63
2016,6,24,13,0,404.0,434.0,4.5,32.0,834.0,833.99,598.56
2016,6,24,13,15,325.5,459.0,4.5,32.0,779.0,788.4,566.37
2016,6,24,13,30,247.0,484.0,4.5,32.0,724.0,740.94,532.38
2016,6,24,13,45,545.0,310.0,4.55,32.0,826.5,870.91,631.18
2016,6,24,14,0,843.0,136.0,4.6,32.0,929.0,982.79,708.16
2016,6,24,14,15,837.0,135.0,4.55,31.5,903.5,972.82,702.8
2016,6,24,14,30,831.0,134.0,4.5,31.0,878.0,960.04,696.47
2016,6,24,14,45,558.0,263.0,4.5,31.0,755.0,831.67,609.68
2016,6,24,15,0,285.0,392.0,4.5,31.0,632.0,690.8,505.83
2016,6,24,15,15,187.0,374.5,4.4,30.5,529.5,568.87,420.51
2016,6,24,15,30,89.0,357.0,4.3,30.0,427.0,449.78,334.3
2016,6,24,15,45,71.0,326.0,4.25,30.0,379.5,400.18,298.92
2016,6,24,16,0,53.0,295.0,4.2,30.0,332.0,351.07,263.2
2016,6,24,16,15,308.0,235.0,4.05,30.0,426.0,514.9,392.1
2016,6,24,16,30,563.0,175.0,3.9,30.0,520.0,652.43,496.78
2016,6,24,16,45,514.0,172.5,3.8,30.0,466.0,593.31,453.48
2016,6,24,17,0,465.0,170.0,3.7,30.0,412.0,536.53,412.2
2016,6,24,17,15,396.5,161.5,3.45,29.5,352.0,462.52,357.77
2016,6,24,17,30,328.0,153.0,3.2,29.0,292.0,385.09,299.75
2016,6,24,17,45,305.5,134.0,2.95,28.5,249.0,337.05,263.47
2016,6,24,18,0,283.0,115.0,2.7,28.0,206.0,290.43,227.22
2016,6,24,18,15,249.0,96.5,2.45,27.5,165.5,240.25,187.11
2016,6,24,18,30,215.0,78.0,2.2,27.0,125.0,192.96,148.31
2016,6,24,18,45,161.0,59.0,2.0,27.0,89.0,140.02,104.27
2016,6,24,19,0,107.0,40.0,1.8,27.0,53.0,92.06,64.01
2016,6,24,19,15,53.5,20.0,1.85,26.5,26.5,43.88,16.38
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,5.5,2.4,24.0,5.5,5.41,0.0
2016,6,25,6,0,0.0,11.0,2.5,24.0,11.0,10.61,2.03
2016,6,25,6,15,0.0,22.5,2.55,24.0,22.5,21.71,12.53
2016,6,25,6,30,0.0,34.0,2.6,24.0,34.0,32.83,22.43
2016,6,25,6,45,0.0,48.0,2.65,24.5,48.0,46.37,34.25
2016,6,25,7,0,0.0,62.0,2.7,25.0,62.0,59.71,43.36
2016,6,25,7,15,71.0,109.0,2.85,25.0,136.5,104.96,77.19
2016,6,25,7,30,142.0,156.0,3.0,25.0,211.0,154.45,113.37
2016,6,25,7,45,191.5,177.0,3.2,25.5,263.5,191.43,140.53
2016,6,25,8,0,241.0,198.0,3.4,26.0,316.0,229.11,168.85
2016,6,25,8,15,194.0,227.5,3.55,26.0,329.0,258.93,194.17
2016,6,25,8,30,147.0,257.0,3.7,26.0,342.0,279.49,211.42
2016,6,25,8,45,94.0,264.0,3.85,26.5,320.5,278.56,211.09
2016,6,25,9,0,41.0,271.0,4.0,27.0,299.0,267.41,202.26
2016,6,25,9,15,59.5,304.5,4.05,27.0,348.0,309.89,234.04
2016,6,25,9,30,78.0,338.0,4.1,27.0,397.0,354.39,266.97
2016,6,25,9,45,121.0,367.0,4.15,27.5,464.0,407.55,305.82
2016,6,25,10,0,164.0,396.0,4.2,28.0,531.0,468.86,350.08
2016,6,25,10,15,185.0,413.5,4.2,28.0,572.0,508.69,378.68
2016,6,25,10,30,206.0,431.0,4.2,28.0,613.0,550.07,408.22
2016,6,25,10,45,194.5,447.5,4.25,28.0,623.5,567.1,419.64
2016,6,25,11,0,183.0,464.0,4.3,28.0,634.0,583.05,430.29
2016,6,25,11,15,229.5,467.0,4.25,28.0,685.0,633.88,466.81
2016,6,25,11,30,276.0,470.0,4.2,28.0,736.0,685.68,503.48
2016,6,25,11,45,140.0,311.0,4.2,28.5,446.5,425.76,317.21
2016,6,25,12,0,4.0,152.0,4.2,29.0,157.0,151.02,110.21
2016,6,25,12,15,4.0,152.5,4.15,29.0,157.5,151.73,111.04
2016,6,25,12,30,4.0,153.0,4.1,29.0,158.0,152.42,111.54
2016,6,25,12,45,8.5,204.5,4.05,29.0,214.0,207.13,152.84
2016,6,25,13,0,13.0,256.0,4.0,29.0,270.0,262.22,193.85
2016,6,25,13,15,7.0,196.5,3.95,29.0,204.0,198.36,146.1
2016,6,25,13,30,1.0,137.0,3.9,29.0,138.0,134.29,97.72
2016,6,25,13,45,4.5,161.0,3.85,29.0,165.5,161.33,118.51
2016,6,25,14,0,8.0,185.0,3.8,29.0,193.0,188.47,139.18
2016,6,25,14,15,10.0,216.0,3.75,29.0,225.5,221.16,163.83
2016,6,25,14,30,12.0,247.0,3.7,29.0,258.0,254.1,188.54
2016,6,25,14,45,8.0,205.0,3.7,29.0,212.5,208.47,154.53
2016,6,25,15,0,4.0,163.0,3.7,29.0,167.0,162.94,120.32
2016,6,25,15,15,2.0,102.5,3.7,28.5,104.5,101.33,73.52
2016,6,25,15,30,0.0,42.0,3.7,28.0,42.0,40.65,26.42
2016,6,25,15,45,4.5,125.0,3.7,28.0,128.5,125.64,93.1
2016,6,25,16,0,9.0,208.0,3.7,28.0,215.0,213.22,160.65
2016,6,25,16,15,4.5,180.5,3.65,28.0,184.0,181.64,136.61
2016,6,25,16,30,0.0,153.0,3.6,28.0,153.0,150.31,112.71
2016,6,25,16,45,0.0,140.5,3.6,28.0,140.5,137.99,103.55
2016,6,25,17,0,0.0,128.0,3.6,28.0,128.0,125.68,94.3
2016,6,25,17,15,0.0,92.5,3.4,27.5,92.5,89.85,66.48
2016,6,25,17,30,0.0,57.0,3.2,27.0,57.0,55.08,38.99
2016,6,25,17,45,0.0,48.5,3.05,27.0,48.5,46.85,32.48
2016,6,25,18,0,0.0,40.0,2.9,27.0,40.0,38.62,25.88
2016,6,25,18,15,0.0,32.0,2.65,26.5,32.0,30.88,19.62
2016,6,25,18,30,0.0,24.0,2.4,26.0,24.0,23.15,13.26
2016,6,25,18,45,0.0,17.0,2.15,25.5,17.0,16.39,7.62
2016,6,25,19,0,0.0,10.0,1.9,25.0,10.0,9.64,1.93
2016,6,25,19,15,0.0,5.0,1.95,25.0,5.0,4.82,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,9.5,1.2,23.5,9.5,9.34,0.0
2016,6,26,6,0,0.0,19.0,1.3,24.0,19.0,18.34,7.51
2016,6,26,6,15,0.0,38.5,1.45,24.0,38.5,36.38,24.76
2016,6,26,6,30,0.0,58.0,1.6,24.0,58.0,53.91,40.34
2016,6,26,6,45,10.5,79.5,1.8,24.5,82.5,72.86,56.82
2016,6,26,7,0,21.0,101.0,2.0,25.0,107.0,90.01,67.38
2016,6,26,7,15,30.0,123.5,2.05,25.0,134.0,112.33,84.65
2016,6,26,7,30,39.0,146.0,2.1,25.0,161.0,135.83,102.72
2016,6,26,7,45,271.5,145.5,2.2,25.5,275.5,176.94,125.9
2016,6,26,8,0,504.0,145.0,2.3,26.0,390.0,245.68,173.19
2016,6,26,8,15,536.0,152.5,2.35,26.0,440.0,289.72,209.37
2016,6,26,8,30,568.0,160.0,2.4,26.0,490.0,336.07,247.36
2016,6,26,8,45,670.0,134.0,2.45,26.5,557.0,384.48,285.64
2016,6,26,9,0,772.0,108.0,2.5,27.0,624.0,445.45,333.27
2016,6,26,9,15,786.5,111.0,2.55,27.5,668.5,494.32,371.29
2016,6,26,9,30,801.0,114.0,2.6,28.0,713.0,543.58,408.53
2016,6,26,9,45,817.0,113.5,2.7,28.5,753.5,593.57,445.4
2016,6,26,10,0,833.0,113.0,2.8,29.0,794.0,640.44,479.22
2016,6,26,10,15,841.5,114.5,2.85,29.5,828.0,683.76,509.49
2016,6,26,10,30,850.0,116.0,2.9,30.0,862.0,726.01,536.87
2016,6,26,10,45,648.0,249.5,3.0,30.5,829.0,726.18,532.53
2016,6,26,11,0,446.0,383.0,3.1,31.0,796.0,714.48,518.09
2016,6,26,11,15,442.0,397.5,3.15,31.0,814.5,742.79,537.07
2016,6,26,11,30,438.0,412.0,3.2,31.0,833.0,769.97,554.88
2016,6,26,11,45,642.5,277.5,3.25,31.5,904.0,840.21,607.2
2016,6,26,12,0,847.0,143.0,3.3,32.0,975.0,914.06,655.16
2016,6,26,12,15,848.0,143.0,3.3,32.0,980.5,934.26,667.45
2016,6,26,12,30,849.0,143.0,3.3,32.0,986.0,951.98,678.6
2016,6,26,12,45,616.5,291.0,3.35,32.0,902.0,892.73,639.07
2016,6,26,13,0,384.0,439.0,3.4,32.0,818.0,819.02,583.5
2016,6,26,13,15,304.5,463.5,3.4,32.0,762.0,771.88,550.65
2016,6,26,13,30,225.0,488.0,3.4,32.0,706.0,717.68,512.59
2016,6,26,13,45,230.0,477.0,3.4,32.0,696.5,714.99,511.76
2016,6,26,14,0,235.0,466.0,3.4,32.0,687.0,711.25,509.99
2016,6,26,14,15,250.0,449.0,3.35,32.0,678.0,717.42,515.03
2016,6,26,14,30,265.0,432.0,3.3,32.0,669.0,715.45,514.73
2016,6,26,14,45,314.0,400.0,3.3,32.0,671.5,729.07,526.44
2016,6,26,15,0,363.0,368.0,3.3,32.0,674.0,739.72,536.11
2016,6,26,15,15,448.0,316.0,3.25,32.0,675.5,767.58,558.26
2016,6,26,15,30,533.0,264.0,3.2,32.0,677.0,782.34,571.64
2016,6,26,15,45,512.5,251.0,3.15,32.0,629.5,738.59,542.67
2016,6,26,16,0,492.0,238.0,3.1,32.0,582.0,694.17,513.3
2016,6,26,16,15,503.5,215.0,2.95,31.5,545.0,665.02,495.58
2016,6,26,16,30,515.0,192.0,2.8,31.0,508.0,633.39,475.75
2016,6,26,16,45,591.5,149.5,2.7,31.0,481.5,631.19,476.94
2016,6,26,17,0,668.0,107.0,2.6,31.0,455.0,617.13,469.34
2016,6,26,17,15,636.0,101.5,2.3,30.5,403.5,562.67,430.34
2016,6,26,17,30,604.0,96.0,2.0,30.0,352.0,509.45,391.55
2016,6,26,17,45,560.0,89.0,1.7,29.5,300.5,448.9,346.28
2016,6,26,18,0,516.0,82.0,1.4,29.0,249.0,391.27,301.96
2016,6,26,18,15,454.5,73.0,1.3,28.5,199.5,325.84,250.95
2016,6,26,18,30,393.0,64.0,1.2,28.0,150.0,263.48,200.81
2016,6,26,18,45,304.0,51.5,1.15,27.5,107.0,194.79,144.85
2016,6,26,19,0,215.0,39.0,1.1,27.0,64.0,135.22,95.16
2016,6,26,19,15,107.5,19.5,1.1,26.5,32.0,64.72,27.01
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,61.0,13.5,1.4,22.5,18.0,13.27,0.0
2016,6,27,6,0,122.0,27.0,1.6,23.0,36.0,20.97,9.27
2016,6,27,6,15,201.5,42.5,1.65,23.5,72.5,32.35,21.43
2016,6,27,6,30,281.0,58.0,1.7,24.0,109.0,43.15,31.2
2016,6,27,6,45,347.0,69.5,1.75,24.5,154.0,50.23,37.54
2016,6,27,7,0,413.0,81.0,1.8,25.0,199.0,76.28,46.77
2016,6,27,7,15,522.5,80.0,1.75,25.5,261.0,107.25,61.13
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,150.52,89.12
2016,6,27,7,45,672.5,81.5,1.7,27.0,376.5,194.93,123.84
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,246.47,165.59
2016,6,27,8,15,650.5,118.5,1.7,28.5,462.5,292.9,206.46
2016,6,27,8,30,588.0,153.0,1.7,29.0,495.0,336.24,243.24
2016,6,27,8,45,695.0,124.5,1.75,29.5,563.0,385.53,281.55
2016,6,27,9,0,802.0,96.0,1.8,30.0,631.0,447.54,329.11
2016,6,27,9,15,815.5,98.5,1.8,30.5,675.5,500.44,369.08
2016,6,27,9,30,829.0,101.0,1.8,31.0,720.0,549.77,405.36
2016,6,27,9,45,839.5,102.5,1.8,31.5,759.5,596.39,438.65
2016,6,27,10,0,850.0,104.0,1.8,32.0,799.0,642.51,470.57
2016,6,27,10,15,858.0,105.5,1.8,32.0,833.0,686.19,500.81
2016,6,27,10,30,866.0,107.0,1.8,32.0,867.0,728.74,528.09
2016,6,27,10,45,872.0,108.5,1.8,32.5,894.5,768.43,552.05
2016,6,27,11,0,878.0,110.0,1.8,33.0,922.0,806.46,574.6
2016,6,27,11,15,659.0,261.0,1.8,33.0,878.5,795.18,564.83
2016,6,27,11,30,440.0,412.0,1.8,33.0,835.0,771.4,542.59
2016,6,27,11,45,445.0,422.5,1.8,33.5,855.5,801.81,560.96
2016,6,27,12,0,450.0,433.0,1.8,34.0,876.0,831.49,578.15
2016,6,27,12,15,451.0,437.0,1.8,34.0,883.0,850.46,589.72
2016,6,27,12,30,452.0,441.0,1.8,34.0,890.0,868.27,600.63
2016,6,27,12,45,664.0,282.5,1.8,34.5,939.5,930.37,645.59
2016,6,27,13,0,876.0,124.0,1.8,35.0,989.0,985.71,678.07
2016,6,27,13,15,873.5,123.5,1.85,35.0,978.5,991.65,681.92
2016,6,27,13,30,871.0,123.0,1.9,35.0,968.0,994.57,684.56
2016,6,27,13,45,866.0,122.5,1.95,35.0,950.0,991.97,683.98
2016,6,27,14,0,861.0,122.0,2.0,35.0,932.0,986.34,681.71
2016,6,27,14,15,855.5,120.5,2.0,35.0,906.5,976.24,676.27
2016,6,27,14,30,850.0,119.0,2.0,35.0,881.0,963.23,669.17
2016,6,27,14,45,827.0,127.0,2.0,35.5,846.0,940.4,654.75
2016,6,27,15,0,804.0,135.0,2.0,36.0,811.0,921.38,642.85
2016,6,27,15,15,579.5,234.0,2.0,35.5,709.5,806.79,571.62
2016,6,27,15,30,355.0,333.0,2.0,35.0,608.0,685.01,488.5
2016,6,27,15,45,327.0,318.5,2.05,35.0,560.5,637.8,458.76
2016,6,27,16,0,299.0,304.0,2.1,35.0,513.0,590.94,428.14
2016,6,27,16,15,320.5,275.5,2.1,34.5,485.0,570.36,417.11
2016,6,27,16,30,342.0,247.0,2.1,34.0,457.0,547.18,403.87
2016,6,27,16,45,430.5,200.5,2.15,34.0,440.5,561.21,417.18
2016,6,27,17,0,519.0,154.0,2.2,34.0,424.0,558.14,418.16
2016,6,27,17,15,501.5,139.0,2.1,33.5,376.5,509.28,384.44
2016,6,27,17,30,484.0,124.0,2.0,33.0,329.0,460.68,350.24
2016,6,27,17,45,454.0,110.5,1.9,32.5,281.0,406.87,311.01
2016,6,27,18,0,424.0,97.0,1.8,32.0,233.0,354.94,271.93
2016,6,27,18,15,376.0,83.0,1.65,31.0,187.5,295.55,226.23
2016,6,27,18,30,328.0,69.0,1.5,30.0,142.0,240.34,182.23
2016,6,27,18,45,258.5,54.0,1.35,29.5,101.5,179.74,132.78
2016,6,27,19,0,189.0,39.0,1.2,29.0,61.0,126.15,88.03
2016,6,27,19,15,94.5,19.5,1.2,28.5,30.5,60.87,25.14
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.5,13.27,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,35.0,22.54,10.03
2016,6,28,6,15,176.0,46.0,2.45,25.5,73.0,37.51,25.45
2016,6,28,6,30,256.0,65.0,2.5,26.0,111.0,48.85,35.69
2016,6,28,6,45,321.5,79.0,2.6,27.0,157.0,57.71,43.44
2016,6,28,7,0,387.0,93.0,2.7,28.0,203.0,84.24,53.4
2016,6,28,7,15,436.0,104.5,2.5,28.5,253.0,120.05,74.01
2016,6,28,7,30,485.0,116.0,2.3,29.0,303.0,161.13,102.48
2016,6,28,7,45,523.0,124.5,2.1,29.5,354.0,202.82,134.28
2016,6,28,8,0,561.0,133.0,1.9,30.0,405.0,247.8,169.84
2016,6,28,8,15,589.5,140.0,1.7,30.5,455.0,292.87,205.99
2016,6,28,8,30,618.0,147.0,1.5,31.0,505.0,340.77,243.74
2016,6,28,8,45,641.0,152.5,1.35,31.5,552.5,387.75,280.06
2016,6,28,9,0,664.0,158.0,1.2,32.0,600.0,436.6,316.54
2016,6,28,9,15,681.0,162.5,1.2,32.5,644.0,483.2,350.83
2016,6,28,9,30,698.0,167.0,1.2,33.0,688.0,530.64,384.67
2016,6,28,9,45,709.5,172.0,1.25,33.5,727.0,575.89,416.28
2016,6,28,10,0,721.0,177.0,1.3,34.0,766.0,621.06,446.99
2016,6,28,10,15,731.5,180.0,1.4,34.0,799.5,663.47,476.49
2016,6,28,10,30,742.0,183.0,1.5,34.0,833.0,706.75,506.03
2016,6,28,10,45,746.0,188.0,1.65,34.0,859.5,744.29,531.75
2016,6,28,11,0,750.0,193.0,1.8,34.0,886.0,780.42,555.7
2016,6,28,11,15,755.5,194.5,1.9,34.0,906.5,812.99,576.65
2016,6,28,11,30,761.0,196.0,2.0,34.0,927.0,843.95,596.55
2016,6,28,11,45,779.5,186.0,2.1,34.0,943.5,873.9,615.79
2016,6,28,12,0,798.0,176.0,2.2,34.0,960.0,902.46,634.15
2016,6,28,12,15,799.0,176.5,2.25,34.0,965.5,923.08,647.11
2016,6,28,12,30,800.0,177.0,2.3,34.0,971.0,941.37,658.73
2016,6,28,12,45,602.5,305.0,2.4,34.0,902.5,892.21,626.48
2016,6,28,13,0,405.0,433.0,2.5,34.0,834.0,833.39,583.45
2016,6,28,13,15,423.5,427.5,2.55,34.0,842.5,856.85,599.86
2016,6,28,13,30,442.0,422.0,2.6,34.0,851.0,876.19,613.1
2016,6,28,13,45,226.5,320.5,2.7,34.0,540.0,557.23,401.02
2016,6,28,14,0,11.0,219.0,2.8,34.0,229.0,224.98,162.03
2016,6,28,14,15,5.5,127.0,2.9,33.5,132.0,129.01,92.29
2016,6,28,14,30,0.0,35.0,3.0,33.0,35.0,33.91,20.41
2016,6,28,14,45,3.0,106.0,3.1,33.0,109.0,105.86,75.44
2016,6,28,15,0,6.0,177.0,3.2,33.0,183.0,178.75,130.29
2016,6,28,15,15,3.0,124.5,3.25,32.5,127.5,123.91,89.39
2016,6,28,15,30,0.0,72.0,3.3,32.0,72.0,69.72,48.32
2016,6,28,15,45,0.0,53.0,3.35,32.0,53.0,51.29,34.25
2016,6,28,16,0,0.0,34.0,3.4,32.0,34.0,32.88,20.05
2016,6,28,16,15,0.0,29.0,3.35,31.5,29.0,28.03,16.38
2016,6,28,16,30,0.0,24.0,3.3,31.0,24.0,23.19,12.67
2016,6,28,16,45,0.0,27.5,3.25,30.5,27.5,26.57,15.45
2016,6,28,17,0,0.0,31.0,3.2,30.0,31.0,29.94,18.25
2016,6,28,17,15,23.5,97.5,3.0,29.5,107.5,114.27,85.94
2016,6,28,17,30,47.0,164.0,2.8,29.0,184.0,203.25,156.2
2016,6,28,17,45,41.0,141.5,2.6,28.5,157.5,174.41,133.99
2016,6,28,18,0,35.0,119.0,2.4,28.0,131.0,145.87,111.83
2016,6,28,18,15,25.0,97.5,2.15,27.5,105.0,116.85,88.74
2016,6,28,18,30,15.0,76.0,1.9,27.0,79.0,84.58,62.65
2016,6,28,18,45,7.5,55.0,1.7,27.0,56.5,59.21,41.71
2016,6,28,19,0,0.0,34.0,1.5,27.0,34.0,34.01,20.85
2016,6,28,19,15,0.0,17.0,1.35,26.5,17.0,16.41,3.18
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,12.78,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.2,8.23
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.5,30.81,20.04
2016,6,29,6,30,339.0,55.0,2.3,24.0,116.0,40.87,29.23
2016,6,29,6,45,412.5,64.5,2.35,24.5,163.5,46.12,34.01
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,71.39,41.58
2016,6,29,7,15,535.0,81.5,2.4,25.5,262.5,108.34,61.78
2016,6,29,7,30,584.0,89.0,2.4,26.0,314.0,150.72,91.39
2016,6,29,7,45,622.0,94.0,2.4,26.5,366.5,194.15,125.49
2016,6,29,8,0,660.0,99.0,2.4,27.0,419.0,241.63,164.41
2016,6,29,8,15,686.5,104.0,2.4,27.5,470.0,289.56,204.48
2016,6,29,8,30,713.0,109.0,2.4,28.0,521.0,339.99,246.1
2016,6,29,8,45,733.0,113.0,2.4,28.5,569.5,392.16,288.25
2016,6,29,9,0,753.0,117.0,2.4,29.0,618.0,442.6,328.06
2016,6,29,9,15,768.5,120.0,2.45,29.5,663.0,491.09,365.47
2016,6,29,9,30,784.0,123.0,2.5,30.0,708.0,540.13,402.2
2016,6,29,9,45,796.5,125.5,2.55,30.5,748.0,587.24,436.53
2016,6,29,10,0,809.0,128.0,2.6,31.0,788.0,634.16,469.79
2016,6,29,10,15,818.0,130.5,2.65,31.0,822.5,680.14,502.48
2016,6,29,10,30,827.0,133.0,2.7,31.0,857.0,722.88,531.71
2016,6,29,10,45,834.0,134.5,2.75,31.5,885.0,762.03,556.28
2016,6,29,11,0,841.0,136.0,2.8,32.0,913.0,799.69,579.58
2016,6,29,11,15,845.5,137.0,2.85,32.0,933.5,833.15,601.11
2016,6,29,11,30,850.0,138.0,2.9,32.0,954.0,864.62,621.28
2016,6,29,11,45,859.0,134.0,2.95,32.0,969.0,893.32,639.62
2016,6,29,12,0,868.0,130.0,3.0,32.0,984.0,919.93,656.61
2016,6,29,12,15,869.0,130.5,3.0,32.0,989.5,941.1,669.78
2016,6,29,12,30,870.0,131.0,3.0,32.0,995.0,959.71,681.39
2016,6,29,12,45,869.0,131.0,3.05,32.5,992.0,973.33,688.87
2016,6,29,13,0,868.0,131.0,3.1,33.0,989.0,984.21,694.73
2016,6,29,13,15,865.5,130.5,3.1,33.0,978.5,990.24,698.67
2016,6,29,13,30,863.0,130.0,3.1,33.0,968.0,993.28,700.88
2016,6,29,13,45,858.0,130.0,3.1,33.0,950.0,991.32,700.07
2016,6,29,14,0,853.0,130.0,3.1,33.0,932.0,986.38,697.54
2016,6,29,14,15,847.0,128.5,3.1,33.0,907.0,975.98,691.69
2016,6,29,14,30,841.0,127.0,3.1,33.0,882.0,962.71,684.15
2016,6,29,14,45,812.5,138.0,3.1,33.0,845.0,943.73,673.05
2016,6,29,15,0,784.0,149.0,3.1,33.0,808.0,917.39,657.29
2016,6,29,15,15,772.5,146.5,3.15,33.0,770.5,890.88,641.77
2016,6,29,15,30,761.0,144.0,3.2,33.0,733.0,862.25,624.78
2016,6,29,15,45,745.5,140.5,3.25,33.0,690.0,827.04,603.3
2016,6,29,16,0,730.0,137.0,3.3,33.0,647.0,793.33,582.68
2016,6,29,16,15,710.5,133.0,3.3,32.5,600.0,751.47,557.18
2016,6,29,16,30,691.0,129.0,3.3,32.0,553.0,708.81,530.74
2016,6,29,16,45,359.0,161.5,3.35,32.0,380.5,463.64,352.88
2016,6,29,17,0,27.0,194.0,3.4,32.0,208.0,221.76,166.32
2016,6,29,17,15,301.0,150.0,3.2,31.5,279.5,375.86,290.44
2016,6,29,17,30,575.0,106.0,3.0,31.0,351.0,502.73,388.37
2016,6,29,17,45,532.0,98.0,2.85,30.5,299.5,442.84,342.94
2016,6,29,18,0,489.0,90.0,2.7,30.0,248.0,385.75,299.19
2016,6,29,18,15,429.5,79.5,2.4,29.5,199.0,318.44,246.11
2016,6,29,18,30,370.0,69.0,2.1,29.0,150.0,259.55,198.14
2016,6,29,18,45,292.0,54.5,1.85,28.5,107.5,194.0,144.3
2016,6,29,19,0,214.0,40.0,1.6,28.0,65.0,136.37,95.9
2016,6,29,19,15,107.0,20.0,1.55,27.5,32.5,65.46,27.73
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,24.5,18.0,12.78,0.0
2016,6,30,6,0,128.0,26.0,1.4,25.0,36.0,20.22,7.95
2016,6,30,6,15,221.5,42.0,1.45,25.5,75.0,32.07,20.92
2016,6,30,6,30,315.0,58.0,1.5,26.0,114.0,43.31,31.01
2016,6,30,6,45,390.0,68.0,1.6,26.5,161.5,49.24,36.36
2016,6,30,7,0,465.0,78.0,1.7,27.0,209.0,73.56,43.73
2016,6,30,7,15,514.5,86.5,1.8,27.5,260.0,110.22,63.62
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,152.38,92.69
2016,6,30,7,45,602.0,101.0,2.0,28.5,363.5,195.56,126.11
2016,6,30,8,0,640.0,107.0,2.1,29.0,416.0,242.82,164.32
2016,6,30,8,15,667.0,112.0,2.15,29.0,467.0,289.85,203.57
2016,6,30,8,30,694.0,117.0,2.2,29.0,518.0,339.46,244.63
2016,6,30,8,45,477.0,205.0,2.25,29.5,492.0,367.48,270.33
2016,6,30,9,0,260.0,293.0,2.3,30.0,466.0,375.61,277.86
2016,6,30,9,15,511.5,214.5,2.3,30.5,585.0,444.33,329.08
2016,6,30,9,30,763.0,136.0,2.3,31.0,704.0,539.64,399.55
2016,6,30,9,45,775.0,139.0,2.35,31.5,744.0,586.0,432.76
2016,6,30,10,0,787.0,142.0,2.4,32.0,784.0,632.17,465.22
2016,6,30,10,15,796.5,144.5,2.45,32.0,818.0,675.8,496.11
2016,6,30,10,30,806.0,147.0,2.5,32.0,852.0,718.61,525.72
2016,6,30,10,45,814.5,148.0,2.55,32.5,880.5,758.26,550.46
2016,6,30,11,0,823.0,149.0,2.6,33.0,909.0,796.62,574.08
2016,6,30,11,15,828.0,150.5,2.6,33.0,930.0,830.43,595.36
2016,6,30,11,30,833.0,152.0,2.6,33.0,951.0,862.35,615.33
2016,6,30,11,45,835.5,153.0,2.65,33.5,964.0,889.56,631.26
2016,6,30,12,0,838.0,154.0,2.7,34.0,977.0,914.49,645.7
2016,6,30,12,15,839.5,154.0,2.75,34.0,983.0,935.2,658.8
2016,6,30,12,30,841.0,154.0,2.8,34.0,989.0,953.49,670.46
2016,6,30,12,45,843.0,152.0,2.85,34.5,987.5,967.92,678.38
2016,6,30,13,0,845.0,150.0,2.9,35.0,986.0,979.76,684.78
2016,6,30,13,15,843.0,149.5,2.95,35.0,975.5,986.34,689.4
2016,6,30,13,30,841.0,149.0,3.0,35.0,965.0,990.01,692.37
2016,6,30,13,45,837.0,148.0,3.05,35.0,947.5,988.26,692.08
2016,6,30,14,0,833.0,147.0,3.1,35.0,930.0,983.56,690.09
2016,6,30,14,15,827.0,145.5,3.15,35.0,905.0,973.48,684.84
2016,6,30,14,30,821.0,144.0,3.2,35.0,880.0,966.54,681.71
2016,6,30,14,45,821.0,136.5,3.3,35.0,850.0,944.56,669.41
2016,6,30,15,0,821.0,129.0,3.4,35.0,820.0,925.61,659.11
2016,6,30,15,15,810.5,126.5,3.45,34.5,782.5,904.94,648.71
2016,6,30,15,30,800.0,124.0,3.5,34.0,745.0,876.33,633.06
2016,6,30,15,45,787.0,121.0,3.55,34.0,702.0,842.87,612.81
2016,6,30,16,0,774.0,118.0,3.6,34.0,659.0,807.63,591.22
2016,6,30,16,15,756.5,114.5,3.6,33.5,612.0,766.53,566.39
2016,6,30,16,30,739.0,111.0,3.6,33.0,565.0,724.37,540.44
2016,6,30,16,45,716.5,106.5,3.65,33.0,514.5,678.92,510.85
2016,6,30,17,0,694.0,102.0,3.7,33.0,464.0,630.93,478.94
2016,6,30,17,15,663.5,96.5,3.6,32.5,412.5,576.44,441.02
2016,6,30,17,30,633.0,91.0,3.5,32.0,361.0,523.01,402.66
2016,6,30,17,45,592.5,84.5,3.4,31.5,309.0,463.81,358.79
2016,6,30,18,0,552.0,78.0,3.3,31.0,257.0,407.18,315.43
2016,6,30,18,15,493.0,69.5,3.0,30.0,207.0,341.84,264.27
2016,6,30,18,30,434.0,61.0,2.7,29.0,157.0,281.44,215.29
2016,6,30,18,45,349.5,49.0,2.4,28.5,112.5,212.25,158.13
2016,6,30,19,0,265.0,37.0,2.1,28.0,68.0,150.37,105.87
2016,6,30,19,15,132.5,18.5,2.05,27.5,34.0,70.95,30.27
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,13.0,1.4,23.5,19.0,12.78,0.0
2016,7,1,6,0,161.0,26.0,1.6,24.0,38.0,20.26,7.74
2016,7,1,6,15,262.5,40.0,1.6,24.5,78.0,30.49,19.68
2016,7,1,6,30,364.0,54.0,1.6,25.0,118.0,40.18,28.5
2016,7,1,6,45,437.0,63.5,1.65,26.0,167.0,45.43,33.19
2016,7,1,7,0,510.0,73.0,1.7,27.0,216.0,69.99,40.17
2016,7,1,7,15,559.5,80.5,1.75,27.5,268.5,108.13,60.36
2016,7,1,7,30,609.0,88.0,1.8,28.0,321.0,151.76,90.32
2016,7,1,7,45,645.5,93.5,1.9,28.5,374.0,196.59,125.16
2016,7,1,8,0,682.0,99.0,2.0,29.0,427.0,245.32,164.76
2016,7,1,8,15,708.0,103.5,2.05,29.5,479.0,293.8,204.98
2016,7,1,8,30,734.0,108.0,2.1,30.0,531.0,347.86,248.98
2016,7,1,8,45,755.0,111.5,2.15,30.5,580.5,397.91,289.28
2016,7,1,9,0,776.0,115.0,2.2,31.0,630.0,449.48,329.65
2016,7,1,9,15,791.0,118.0,2.2,31.5,675.5,498.88,367.24
2016,7,1,9,30,806.0,121.0,2.2,32.0,721.0,548.76,403.97
2016,7,1,9,45,819.0,123.0,2.25,32.5,761.5,596.77,438.5
2016,7,1,10,0,832.0,125.0,2.3,33.0,802.0,646.96,473.48
2016,7,1,10,15,840.5,126.5,2.35,33.0,836.5,690.45,504.1
2016,7,1,10,30,849.0,128.0,2.4,33.0,871.0,732.89,532.54
2016,7,1,10,45,856.5,129.0,2.45,33.5,899.0,772.87,557.23
2016,7,1,11,0,864.0,130.0,2.5,34.0,927.0,811.34,580.64
2016,7,1,11,15,868.5,131.0,2.55,34.0,948.0,845.62,602.34
2016,7,1,11,30,873.0,132.0,2.6,34.0,969.0,877.85,622.66
2016,7,1,11,45,869.0,137.0,2.65,34.5,980.5,904.06,637.79
2016,7,1,12,0,865.0,142.0,2.7,35.0,992.0,927.58,651.21
2016,7,1,12,15,866.0,142.0,2.75,35.0,997.0,948.37,664.28
