Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,30,867.0,142.0,2.8,35.0,1002.0,966.63,675.83
2016,7,1,12,45,867.0,141.5,2.9,35.5,999.5,980.87,683.96
2016,7,1,13,0,867.0,141.0,3.0,36.0,997.0,992.41,690.49
2016,7,1,13,15,864.5,140.5,3.05,36.0,986.5,998.63,694.86
2016,7,1,13,30,862.0,140.0,3.1,36.0,976.0,1001.85,697.54
2016,7,1,13,45,857.5,139.0,3.2,36.0,958.0,999.58,697.31
2016,7,1,14,0,853.0,138.0,3.3,36.0,940.0,994.29,695.32
2016,7,1,14,15,847.0,136.5,3.35,36.0,914.5,984.05,689.99
2016,7,1,14,30,841.0,135.0,3.4,36.0,889.0,970.93,682.95
2016,7,1,14,45,832.5,133.0,3.5,36.0,856.5,952.07,672.67
2016,7,1,15,0,824.0,131.0,3.6,36.0,824.0,930.6,660.74
2016,7,1,15,15,813.0,128.5,3.65,35.5,786.0,909.5,650.1
2016,7,1,15,30,802.0,126.0,3.7,35.0,748.0,880.42,634.17
2016,7,1,15,45,787.5,123.5,3.75,35.0,704.5,846.15,613.41
2016,7,1,16,0,773.0,121.0,3.8,35.0,661.0,810.17,591.37
2016,7,1,16,15,754.5,117.0,3.8,34.5,613.5,767.74,565.68
2016,7,1,16,30,736.0,113.0,3.8,34.0,566.0,724.3,538.91
2016,7,1,16,45,711.0,109.5,3.85,34.0,515.0,678.31,508.98
2016,7,1,17,0,686.0,106.0,3.9,34.0,464.0,629.89,476.75
2016,7,1,17,15,654.0,100.5,3.75,33.5,412.0,574.69,438.13
2016,7,1,17,30,622.0,95.0,3.6,33.0,360.0,520.69,399.35
2016,7,1,17,45,578.0,88.5,3.5,32.5,307.5,459.86,354.4
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,401.91,310.19
2016,7,1,18,15,474.0,72.5,3.15,31.0,205.0,335.73,258.67
2016,7,1,18,30,414.0,63.0,2.9,30.0,155.0,274.61,209.41
2016,7,1,18,45,327.0,51.0,2.65,29.5,111.0,203.81,151.34
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,144.29,101.28
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,68.68,29.02
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,13.27,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,22.5,8.84
2016,7,2,6,15,152.0,46.0,3.1,24.5,69.5,37.47,25.39
2016,7,2,6,30,239.0,65.0,3.3,25.0,107.0,49.07,35.97
2016,7,2,6,45,321.0,77.5,3.5,25.5,154.5,56.76,42.89
2016,7,2,7,0,403.0,90.0,3.7,26.0,202.0,80.1,51.16
2016,7,2,7,15,456.0,100.0,3.75,26.5,253.0,115.63,70.79
2016,7,2,7,30,509.0,110.0,3.8,27.0,304.0,156.83,99.14
2016,7,2,7,45,558.5,114.0,3.9,28.0,357.0,197.14,129.6
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,243.02,166.05
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.5,289.8,204.76
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,339.42,245.46
2016,7,2,8,45,695.0,131.5,4.15,30.5,563.0,387.71,284.64
2016,7,2,9,0,724.0,133.0,4.2,31.0,613.0,438.4,324.8
2016,7,2,9,15,740.5,136.5,4.25,31.5,658.0,489.65,364.37
2016,7,2,9,30,757.0,140.0,4.3,32.0,703.0,538.42,401.16
2016,7,2,9,45,774.5,140.0,4.35,32.5,744.0,585.08,435.57
2016,7,2,10,0,792.0,140.0,4.4,33.0,785.0,632.05,469.34
2016,7,2,10,15,801.5,142.5,4.4,33.5,819.5,675.94,499.92
2016,7,2,10,30,811.0,145.0,4.4,34.0,854.0,719.02,529.02
2016,7,2,10,45,822.0,144.0,4.45,34.5,883.0,759.62,554.83
2016,7,2,11,0,833.0,143.0,4.5,35.0,912.0,797.92,578.79
2016,7,2,11,15,837.5,144.5,4.5,35.0,932.5,831.73,600.59
2016,7,2,11,30,842.0,146.0,4.5,35.0,953.0,863.57,621.0
2016,7,2,11,45,845.5,146.5,4.55,35.5,966.5,891.51,637.68
2016,7,2,12,0,849.0,147.0,4.6,36.0,980.0,917.19,652.81
2016,7,2,12,15,850.0,147.0,4.6,36.0,985.5,937.72,665.74
2016,7,2,12,30,851.0,147.0,4.6,36.0,991.0,955.76,677.14
2016,7,2,12,45,851.0,147.0,4.65,36.0,989.0,970.32,686.62
2016,7,2,13,0,851.0,147.0,4.7,36.0,987.0,982.24,694.52
2016,7,2,13,15,848.5,146.0,4.7,36.0,977.0,987.93,698.31
2016,7,2,13,30,846.0,145.0,4.7,36.0,967.0,990.68,700.36
2016,7,2,13,45,842.0,144.0,4.75,36.5,949.0,988.97,698.49
2016,7,2,14,0,838.0,143.0,4.8,37.0,931.0,984.29,694.88
2016,7,2,14,15,832.0,141.5,4.8,36.5,906.0,974.21,690.57
2016,7,2,14,30,826.0,140.0,4.8,36.0,881.0,961.3,684.53
2016,7,2,14,45,816.0,139.0,4.85,36.0,849.0,948.17,677.41
2016,7,2,15,0,806.0,138.0,4.9,36.0,817.0,926.69,664.89
2016,7,2,15,15,795.0,135.5,4.9,36.0,779.0,900.26,648.84
2016,7,2,15,30,784.0,133.0,4.9,36.0,741.0,871.62,631.33
2016,7,2,15,45,532.5,221.0,4.9,36.0,623.5,724.38,531.23
2016,7,2,16,0,281.0,309.0,4.9,36.0,506.0,581.11,426.38
2016,7,2,16,15,496.0,215.5,4.85,35.5,532.5,659.91,490.13
2016,7,2,16,30,711.0,122.0,4.8,35.0,559.0,717.2,535.54
2016,7,2,16,45,680.5,119.0,4.75,34.5,507.5,666.02,501.83
2016,7,2,17,0,650.0,116.0,4.7,34.0,456.0,615.33,467.66
2016,7,2,17,15,616.5,110.0,4.5,33.5,404.0,559.97,428.44
2016,7,2,17,30,583.0,104.0,4.3,33.0,352.0,505.97,389.29
2016,7,2,17,45,534.0,97.5,4.15,32.5,300.0,443.8,342.92
2016,7,2,18,0,485.0,91.0,4.0,32.0,248.0,381.93,295.51
2016,7,2,18,15,421.5,80.5,3.75,31.5,198.5,315.86,243.39
2016,7,2,18,30,358.0,70.0,3.5,31.0,149.0,255.52,194.41
2016,7,2,18,45,267.0,56.0,3.3,30.5,106.0,185.95,137.7
2016,7,2,19,0,176.0,42.0,3.1,30.0,63.0,125.72,87.87
2016,7,2,19,15,88.0,21.0,3.15,29.5,31.5,55.92,22.5
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,2.0,11.5,4.75,24.5,11.5,11.3,0.0
2016,7,3,6,0,4.0,23.0,4.9,25.0,23.0,21.83,7.94
2016,7,3,6,15,42.5,44.0,5.1,25.5,51.0,37.81,25.5
2016,7,3,6,30,81.0,65.0,5.3,26.0,79.0,54.61,40.45
2016,7,3,6,45,124.0,84.0,5.5,26.5,114.0,69.58,53.54
2016,7,3,7,0,167.0,103.0,5.7,27.0,149.0,86.78,61.43
2016,7,3,7,15,140.5,127.5,5.75,27.5,172.5,119.55,85.7
2016,7,3,7,30,114.0,152.0,5.8,28.0,196.0,145.52,106.45
2016,7,3,7,45,87.5,172.5,5.9,28.5,209.0,170.15,126.62
2016,7,3,8,0,61.0,193.0,6.0,29.0,222.0,187.85,141.11
2016,7,3,8,15,32.0,180.0,6.0,29.5,195.5,174.15,130.85
2016,7,3,8,30,3.0,167.0,6.0,30.0,169.0,159.28,119.34
2016,7,3,8,45,18.5,213.0,6.05,30.5,225.5,207.93,155.93
2016,7,3,9,0,34.0,259.0,6.1,31.0,282.0,253.24,189.49
2016,7,3,9,15,63.0,299.5,6.05,31.5,345.5,306.44,228.62
2016,7,3,9,30,92.0,340.0,6.0,32.0,409.0,362.75,269.57
2016,7,3,9,45,97.0,355.5,5.95,32.5,432.0,385.99,285.68
2016,7,3,10,0,102.0,371.0,5.9,33.0,455.0,409.57,301.93
2016,7,3,10,15,88.0,389.0,5.8,33.0,464.0,422.82,310.71
2016,7,3,10,30,74.0,407.0,5.7,33.0,473.0,434.87,318.51
2016,7,3,10,45,168.5,428.0,5.65,33.5,582.5,528.18,386.13
2016,7,3,11,0,263.0,449.0,5.6,34.0,692.0,628.99,457.3
2016,7,3,11,15,344.5,430.0,5.5,34.0,756.0,691.4,501.78
2016,7,3,11,30,426.0,411.0,5.4,34.0,820.0,756.55,547.71
2016,7,3,11,45,623.0,285.0,5.35,34.5,892.0,827.29,600.34
2016,7,3,12,0,820.0,159.0,5.3,35.0,964.0,904.24,651.4
2016,7,3,12,15,610.5,298.0,5.2,35.0,899.5,863.68,621.37
2016,7,3,12,30,401.0,437.0,5.1,35.0,835.0,813.5,580.38
2016,7,3,12,45,610.0,298.5,5.05,35.5,902.0,891.98,638.52
2016,7,3,13,0,819.0,160.0,5.0,36.0,969.0,968.22,687.89
2016,7,3,13,15,816.5,159.5,4.9,36.0,959.0,974.62,691.05
2016,7,3,13,30,814.0,159.0,4.8,36.0,949.0,978.14,692.86
2016,7,3,13,45,811.0,156.5,4.75,36.5,931.5,976.21,690.41
2016,7,3,14,0,808.0,154.0,4.7,37.0,914.0,971.35,686.2
2016,7,3,14,15,801.5,152.5,4.6,37.0,889.5,961.18,679.92
2016,7,3,14,30,795.0,151.0,4.5,37.0,865.0,948.24,672.0
2016,7,3,14,45,788.5,147.5,4.45,37.0,834.0,930.51,661.33
2016,7,3,15,0,782.0,144.0,4.4,37.0,803.0,910.19,649.07
2016,7,3,15,15,770.5,141.5,4.4,36.5,765.5,883.79,634.44
2016,7,3,15,30,759.0,139.0,4.4,36.0,728.0,855.26,618.34
2016,7,3,15,45,747.5,134.5,4.4,36.0,686.5,822.64,598.13
2016,7,3,16,0,736.0,130.0,4.4,36.0,645.0,788.23,576.63
2016,7,3,16,15,717.5,126.0,4.4,35.5,598.0,749.77,553.34
2016,7,3,16,30,699.0,122.0,4.4,35.0,551.0,707.69,527.19
2016,7,3,16,45,679.0,115.5,4.45,35.0,502.0,660.96,496.44
2016,7,3,17,0,659.0,109.0,4.5,35.0,453.0,613.95,464.64
2016,7,3,17,15,626.5,103.5,4.4,34.5,402.0,559.5,426.48
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,506.32,388.24
2016,7,3,17,45,555.5,89.5,4.25,33.5,300.0,447.72,344.93
2016,7,3,18,0,517.0,81.0,4.2,33.0,249.0,391.56,302.06
2016,7,3,18,15,456.0,72.5,4.1,32.5,200.0,326.79,251.1
2016,7,3,18,30,395.0,64.0,4.0,32.0,151.0,264.99,201.07
2016,7,3,18,45,308.5,51.5,3.95,31.5,108.0,197.06,145.5
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,138.02,96.17
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,65.93,27.02
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,8.36,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,16.41,4.23
2016,7,4,6,15,10.0,39.0,4.45,25.0,40.5,36.48,24.43
2016,7,4,6,30,20.0,61.0,4.6,25.0,64.0,54.14,40.21
2016,7,4,6,45,49.5,82.5,4.75,25.5,94.5,71.9,55.72
2016,7,4,7,0,79.0,104.0,4.9,26.0,125.0,88.92,65.26
2016,7,4,7,15,176.5,122.0,5.0,26.5,184.5,118.09,83.53
2016,7,4,7,30,274.0,140.0,5.1,27.0,244.0,152.89,105.99
2016,7,4,7,45,278.0,164.0,5.2,27.5,283.5,189.92,135.18
2016,7,4,8,0,282.0,188.0,5.3,28.0,323.0,227.61,165.39
2016,7,4,8,15,279.0,213.5,5.35,28.0,360.0,265.07,195.92
2016,7,4,8,30,276.0,239.0,5.4,28.0,397.0,302.34,225.96
2016,7,4,8,45,286.5,261.5,5.5,28.5,438.5,342.18,256.85
2016,7,4,9,0,297.0,284.0,5.6,29.0,480.0,383.03,288.0
2016,7,4,9,15,401.5,269.5,5.6,29.5,555.5,435.63,327.81
2016,7,4,9,30,506.0,255.0,5.6,30.0,631.0,501.25,377.2
2016,7,4,9,45,637.0,202.5,5.65,30.5,702.5,556.3,419.53
2016,7,4,10,0,768.0,150.0,5.7,31.0,774.0,624.41,471.06
2016,7,4,10,15,778.5,152.5,5.65,31.5,808.5,668.05,502.04
2016,7,4,10,30,789.0,155.0,5.6,32.0,843.0,711.01,531.87
2016,7,4,10,45,802.5,153.0,5.55,33.0,873.0,751.2,556.95
2016,7,4,11,0,816.0,151.0,5.5,34.0,903.0,790.48,580.62
2016,7,4,11,15,821.5,152.0,5.45,34.5,924.5,824.82,601.76
2016,7,4,11,30,827.0,153.0,5.4,35.0,946.0,856.05,620.6
2016,7,4,11,45,599.0,297.0,5.35,35.5,875.5,816.84,589.66
2016,7,4,12,0,371.0,441.0,5.3,36.0,805.0,765.48,546.36
2016,7,4,12,15,404.0,441.5,5.2,36.0,840.5,808.87,575.76
2016,7,4,12,30,437.0,442.0,5.1,36.0,876.0,853.3,605.05
2016,7,4,12,45,386.5,453.0,5.1,36.5,836.0,825.25,583.91
2016,7,4,13,0,336.0,464.0,5.1,37.0,796.0,795.51,561.99
2016,7,4,13,15,390.5,444.0,5.05,37.0,826.0,836.46,590.7
2016,7,4,13,30,445.0,424.0,5.0,37.0,856.0,880.34,620.67
2016,7,4,13,45,642.0,284.0,5.0,37.5,894.5,940.9,666.04
2016,7,4,14,0,839.0,144.0,5.0,38.0,933.0,986.02,694.68
2016,7,4,14,15,665.0,251.0,5.0,38.0,865.5,931.83,660.29
2016,7,4,14,30,491.0,358.0,5.0,38.0,798.0,866.7,613.09
2016,7,4,14,45,398.5,373.0,5.0,38.0,722.0,782.38,556.55
2016,7,4,15,0,306.0,388.0,5.0,38.0,646.0,706.58,504.52
2016,7,4,15,15,408.0,330.5,4.95,37.5,657.5,745.47,536.15
2016,7,4,15,30,510.0,273.0,4.9,37.0,669.0,771.28,558.58
2016,7,4,15,45,463.5,272.0,4.9,37.0,615.5,717.94,522.39
2016,7,4,16,0,417.0,271.0,4.9,37.0,562.0,665.49,486.71
2016,7,4,16,15,562.0,198.5,4.8,36.5,561.0,696.25,514.21
2016,7,4,16,30,707.0,126.0,4.7,36.0,560.0,718.66,533.75
2016,7,4,16,45,683.5,120.0,4.65,36.0,510.0,669.57,500.9
2016,7,4,17,0,660.0,114.0,4.6,36.0,460.0,620.42,467.35
2016,7,4,17,15,537.5,126.5,4.4,35.5,387.5,524.34,397.76
2016,7,4,17,30,415.0,139.0,4.2,35.0,315.0,434.22,331.02
2016,7,4,17,45,380.5,124.5,4.05,34.5,268.5,379.76,290.83
2016,7,4,18,0,346.0,110.0,3.9,34.0,222.0,327.71,251.22
2016,7,4,18,15,302.0,93.5,3.7,33.0,178.0,271.25,207.51
2016,7,4,18,30,258.0,77.0,3.5,32.0,134.0,211.67,160.2
2016,7,4,18,45,191.5,59.5,3.35,31.5,95.5,153.33,112.7
2016,7,4,19,0,125.0,42.0,3.2,31.0,57.0,101.52,69.98
2016,7,4,19,15,62.5,21.0,3.3,30.5,28.5,48.22,18.3
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,35.0,12.5,4.15,25.0,15.0,12.29,0.0
2016,7,5,6,0,70.0,25.0,4.2,25.0,30.0,20.9,6.44
2016,7,5,6,15,157.5,43.0,4.35,25.0,66.5,35.17,23.31
2016,7,5,6,30,245.0,61.0,4.5,25.0,103.0,45.98,33.31
2016,7,5,6,45,346.0,67.5,4.65,25.5,150.0,49.08,36.33
2016,7,5,7,0,447.0,74.0,4.8,26.0,197.0,66.02,39.85
2016,7,5,7,15,505.0,84.5,4.9,26.5,252.5,103.94,60.01
2016,7,5,7,30,563.0,95.0,5.0,27.0,308.0,148.23,90.21
2016,7,5,7,45,514.0,123.0,5.1,27.5,340.0,194.81,129.82
2016,7,5,8,0,465.0,151.0,5.2,28.0,372.0,235.45,165.54
2016,7,5,8,15,479.0,167.0,5.25,28.5,418.5,279.31,201.6
2016,7,5,8,30,493.0,183.0,5.3,29.0,465.0,324.55,238.44
2016,7,5,8,45,639.5,143.5,5.35,29.5,544.0,373.79,276.81
2016,7,5,9,0,786.0,104.0,5.4,30.0,623.0,440.39,328.99
2016,7,5,9,15,637.5,182.5,5.4,30.5,623.0,474.29,355.74
2016,7,5,9,30,489.0,261.0,5.4,31.0,623.0,496.72,371.74
2016,7,5,9,45,668.5,184.5,5.4,31.5,709.5,557.94,419.02
2016,7,5,10,0,848.0,108.0,5.4,32.0,796.0,638.59,479.86
2016,7,5,10,15,856.0,109.5,5.4,32.5,830.5,682.5,510.96
2016,7,5,10,30,864.0,111.0,5.4,33.0,865.0,725.29,539.25
2016,7,5,10,45,872.5,110.5,5.4,33.5,893.5,765.31,564.91
2016,7,5,11,0,881.0,110.0,5.4,34.0,922.0,803.83,589.25
2016,7,5,11,15,885.0,111.0,5.35,34.5,943.0,838.36,610.38
2016,7,5,11,30,889.0,112.0,5.3,35.0,964.0,870.75,629.85
2016,7,5,11,45,884.0,118.0,5.3,35.5,975.0,897.6,645.74
2016,7,5,12,0,879.0,124.0,5.3,36.0,986.0,921.66,659.74
2016,7,5,12,15,880.0,124.0,5.25,36.0,991.5,942.83,672.92
2016,7,5,12,30,881.0,124.0,5.2,36.0,997.0,961.38,684.43
2016,7,5,12,45,663.0,281.5,5.2,36.5,937.5,926.3,659.57
2016,7,5,13,0,445.0,439.0,5.2,37.0,878.0,879.77,620.12
2016,7,5,13,15,465.5,426.5,5.2,37.0,882.0,896.3,632.03
2016,7,5,13,30,486.0,414.0,5.2,37.0,886.0,911.05,642.51
2016,7,5,13,45,678.5,266.5,5.2,37.0,912.0,959.55,681.62
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,992.34,703.03
2016,7,5,14,15,865.5,118.0,5.15,37.0,913.0,982.94,697.14
2016,7,5,14,30,860.0,117.0,5.1,37.0,888.0,970.6,689.71
2016,7,5,14,45,848.0,118.0,5.1,37.0,855.5,951.21,678.17
2016,7,5,15,0,836.0,119.0,5.1,37.0,823.0,929.3,665.07
2016,7,5,15,15,826.0,117.0,5.1,36.5,785.0,903.71,650.97
2016,7,5,15,30,816.0,115.0,5.1,36.0,747.0,875.82,635.29
2016,7,5,15,45,804.0,111.5,5.1,36.0,704.5,847.7,618.04
2016,7,5,16,0,792.0,108.0,5.1,36.0,662.0,812.32,595.81
2016,7,5,16,15,774.5,105.0,5.1,35.5,615.0,771.25,570.74
2016,7,5,16,30,757.0,102.0,5.1,35.0,568.0,729.07,544.54
2016,7,5,16,45,735.0,98.0,5.1,35.0,517.5,681.47,512.97
2016,7,5,17,0,713.0,94.0,5.1,35.0,467.0,633.59,480.74
2016,7,5,17,15,682.5,89.5,5.0,34.5,414.5,581.62,444.81
2016,7,5,17,30,652.0,85.0,4.9,34.0,362.0,528.53,406.45
2016,7,5,17,45,609.5,79.5,4.8,33.5,309.5,468.45,361.69
2016,7,5,18,0,567.0,74.0,4.7,33.0,257.0,411.09,317.61
2016,7,5,18,15,506.5,66.5,4.55,32.5,207.0,345.41,265.69
2016,7,5,18,30,446.0,59.0,4.4,32.0,157.0,284.82,216.25
2016,7,5,18,45,351.5,48.5,4.3,31.5,112.5,212.6,157.08
2016,7,5,19,0,257.0,38.0,4.2,31.0,68.0,149.04,103.89
2016,7,5,19,15,128.5,19.0,4.25,30.5,34.0,70.38,28.24
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.5,4.7,24.5,14.5,12.29,0.0
2016,7,6,6,0,67.0,25.0,4.8,25.0,29.0,20.89,5.86
2016,7,6,6,15,158.5,43.0,4.9,25.0,66.0,35.16,23.25
2016,7,6,6,30,250.0,61.0,5.0,25.0,103.0,46.04,33.34
2016,7,6,6,45,343.0,70.5,5.15,25.5,151.5,51.49,38.37
2016,7,6,7,0,436.0,80.0,5.3,26.0,200.0,70.41,43.99
2016,7,6,7,15,489.0,89.0,5.4,26.5,251.0,105.89,62.34
2016,7,6,7,30,542.0,98.0,5.5,27.0,302.0,147.26,90.37
2016,7,6,7,45,592.0,100.5,5.6,27.5,355.5,188.2,121.62
2016,7,6,8,0,642.0,103.0,5.7,28.0,409.0,234.57,159.25
2016,7,6,8,15,670.0,108.0,5.75,28.5,460.5,281.94,199.23
2016,7,6,8,30,698.0,113.0,5.8,29.0,512.0,332.01,241.21
2016,7,6,8,45,724.0,115.0,5.9,30.0,561.5,384.22,283.76
2016,7,6,9,0,750.0,117.0,6.0,31.0,611.0,435.14,324.39
2016,7,6,9,15,766.0,120.0,6.0,31.5,656.0,483.86,362.95
2016,7,6,9,30,782.0,123.0,6.0,32.0,701.0,533.19,400.92
2016,7,6,9,45,797.0,124.0,6.05,32.5,742.0,580.51,436.58
2016,7,6,10,0,812.0,125.0,6.1,33.0,783.0,627.87,471.39
2016,7,6,10,15,821.5,127.0,6.05,33.0,818.0,674.2,505.31
2016,7,6,10,30,831.0,129.0,6.0,33.0,853.0,717.24,535.69
2016,7,6,10,45,840.0,129.0,6.0,33.5,881.5,756.95,561.44
2016,7,6,11,0,849.0,129.0,6.0,34.0,910.0,795.3,585.95
2016,7,6,11,15,853.5,130.0,5.95,34.5,931.5,829.3,607.03
2016,7,6,11,30,858.0,131.0,5.9,35.0,953.0,861.28,626.53
2016,7,6,11,45,864.5,129.5,5.9,35.5,967.5,890.56,644.29
2016,7,6,12,0,871.0,128.0,5.9,36.0,982.0,917.65,660.48
2016,7,6,12,15,872.5,128.5,5.85,36.0,988.5,939.66,674.41
2016,7,6,12,30,874.0,129.0,5.8,36.0,995.0,959.11,686.68
2016,7,6,12,45,875.5,127.5,5.8,36.5,993.5,974.02,694.87
2016,7,6,13,0,877.0,126.0,5.8,37.0,992.0,986.2,701.33
2016,7,6,13,15,875.5,125.5,5.75,37.0,982.5,993.51,705.92
2016,7,6,13,30,874.0,125.0,5.7,37.0,973.0,997.81,708.68
2016,7,6,13,45,871.0,124.0,5.7,37.0,955.5,997.07,708.63
2016,7,6,14,0,868.0,123.0,5.7,37.0,938.0,993.26,706.75
2016,7,6,14,15,862.5,121.5,5.7,37.0,913.0,983.44,701.09
2016,7,6,14,30,857.0,120.0,5.7,37.0,888.0,970.67,693.65
2016,7,6,14,45,842.0,123.0,5.7,37.0,855.0,950.55,681.49
2016,7,6,15,0,827.0,126.0,5.7,37.0,822.0,928.03,667.84
2016,7,6,15,15,816.5,123.5,5.7,37.0,784.0,901.69,651.68
2016,7,6,15,30,806.0,121.0,5.7,37.0,746.0,878.62,637.72
2016,7,6,15,45,788.0,120.5,5.7,37.0,702.0,843.39,615.54
2016,7,6,16,0,770.0,120.0,5.7,37.0,658.0,806.64,592.25
2016,7,6,16,15,751.5,116.5,5.7,36.5,610.5,764.89,566.52
2016,7,6,16,30,733.0,113.0,5.7,36.0,563.0,722.13,539.72
2016,7,6,16,45,702.5,111.0,5.75,35.5,511.5,673.79,508.64
2016,7,6,17,0,672.0,109.0,5.8,35.0,460.0,623.43,475.18
2016,7,6,17,15,639.0,103.5,5.7,34.5,408.0,568.1,435.88
2016,7,6,17,30,606.0,98.0,5.6,34.0,356.0,514.04,396.51
2016,7,6,17,45,553.0,93.0,5.55,33.5,303.0,450.19,348.59
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,389.95,302.07
2016,7,6,18,15,435.5,78.5,5.3,32.0,200.0,320.52,247.63
2016,7,6,18,30,371.0,69.0,5.1,31.0,150.0,260.22,198.71
2016,7,6,18,45,273.5,56.0,4.95,30.5,106.5,188.61,140.01
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,127.11,88.92
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,56.6,21.5
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,9.0,11.0,4.9,25.0,11.5,10.81,0.0
2016,7,7,6,0,18.0,22.0,5.0,25.0,23.0,20.49,5.0
2016,7,7,6,15,69.0,42.0,5.1,25.5,52.5,36.17,23.97
2016,7,7,6,30,120.0,62.0,5.2,26.0,82.0,49.63,36.18
2016,7,7,6,45,174.5,79.0,5.35,26.5,120.5,62.14,47.21
2016,7,7,7,0,229.0,96.0,5.5,27.0,159.0,81.73,56.85
2016,7,7,7,15,196.0,122.5,5.55,27.5,184.5,114.37,79.7
2016,7,7,7,30,163.0,149.0,5.6,28.0,210.0,148.52,106.81
2016,7,7,7,45,130.5,173.5,5.65,29.0,227.0,173.63,127.36
2016,7,7,8,0,98.0,198.0,5.7,30.0,244.0,199.89,148.62
2016,7,7,8,15,423.5,147.0,5.75,30.5,383.5,244.94,175.26
2016,7,7,8,30,749.0,96.0,5.8,31.0,523.0,336.51,241.8
2016,7,7,8,45,774.0,96.5,5.85,31.5,573.0,386.27,283.04
2016,7,7,9,0,799.0,97.0,5.9,32.0,623.0,437.93,324.91
2016,7,7,9,15,813.0,99.5,5.9,32.5,668.5,491.21,366.82
2016,7,7,9,30,827.0,102.0,5.9,33.0,714.0,540.95,405.06
2016,7,7,9,45,839.5,103.5,5.9,33.5,754.5,588.98,441.03
2016,7,7,10,0,852.0,105.0,5.9,34.0,795.0,636.7,475.82
2016,7,7,10,15,860.5,106.5,5.85,34.5,829.5,681.19,507.28
2016,7,7,10,30,869.0,108.0,5.8,35.0,864.0,724.59,535.74
2016,7,7,10,45,875.0,109.0,5.8,35.5,892.5,764.36,561.16
2016,7,7,11,0,881.0,110.0,5.8,36.0,921.0,802.47,585.15
2016,7,7,11,15,885.0,111.0,5.75,36.0,942.0,837.08,607.6
2016,7,7,11,30,889.0,112.0,5.7,36.0,963.0,869.57,628.49
2016,7,7,11,45,882.0,119.0,5.7,36.5,973.5,895.7,643.95
2016,7,7,12,0,875.0,126.0,5.7,37.0,984.0,918.93,657.46
2016,7,7,12,15,876.0,126.5,5.65,37.0,989.5,940.59,671.05
2016,7,7,12,30,877.0,127.0,5.6,37.0,995.0,959.65,682.96
2016,7,7,12,45,874.0,128.5,5.55,37.5,992.5,973.18,689.85
2016,7,7,13,0,871.0,130.0,5.5,38.0,990.0,983.9,695.0
2016,7,7,13,15,869.0,129.5,5.45,38.0,979.5,990.74,699.22
2016,7,7,13,30,867.0,129.0,5.4,38.0,969.0,994.59,701.65
2016,7,7,13,45,860.5,129.5,5.4,38.0,950.5,991.93,700.37
2016,7,7,14,0,854.0,130.0,5.4,38.0,932.0,986.27,697.32
2016,7,7,14,15,848.0,128.5,5.4,38.0,907.5,976.12,691.51
2016,7,7,14,30,842.0,127.0,5.4,38.0,883.0,963.08,683.95
2016,7,7,14,45,831.5,127.0,5.4,38.0,850.5,944.44,672.86
2016,7,7,15,0,821.0,127.0,5.4,38.0,818.0,923.27,660.19
2016,7,7,15,15,810.5,125.0,5.4,37.5,780.5,903.21,649.69
2016,7,7,15,30,800.0,123.0,5.4,37.0,743.0,875.27,633.91
2016,7,7,15,45,783.5,121.5,5.4,37.0,699.5,840.43,612.12
2016,7,7,16,0,767.0,120.0,5.4,37.0,656.0,804.01,589.14
2016,7,7,16,15,748.5,116.5,5.45,36.5,609.0,762.35,563.79
2016,7,7,16,30,730.0,113.0,5.5,36.0,562.0,719.69,537.31
2016,7,7,16,45,701.5,110.5,5.55,36.0,511.0,672.42,505.99
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,622.96,472.4
2016,7,7,17,15,641.0,102.5,5.55,35.5,408.0,568.27,433.92
2016,7,7,17,30,609.0,97.0,5.5,35.0,356.0,514.78,395.29
2016,7,7,17,45,564.5,90.0,5.45,34.5,304.0,453.61,349.73
2016,7,7,18,0,520.0,83.0,5.4,34.0,252.0,395.37,305.01
2016,7,7,18,15,456.5,74.5,5.25,33.0,202.0,329.14,253.21
2016,7,7,18,30,393.0,66.0,5.1,32.0,152.0,266.47,202.67
2016,7,7,18,45,302.0,53.0,5.0,31.5,108.5,196.3,145.13
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,135.52,94.34
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,64.77,24.54
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,3.0,3.85,24.5,3.0,2.95,0.0
2016,7,8,6,0,0.0,6.0,4.0,25.0,6.0,5.78,0.0
2016,7,8,6,15,0.0,14.0,4.15,25.5,14.0,13.5,5.4
2016,7,8,6,30,0.0,22.0,4.3,26.0,22.0,21.22,12.28
2016,7,8,6,45,0.0,32.0,4.5,26.5,32.0,30.89,20.7
2016,7,8,7,0,0.0,42.0,4.7,27.0,42.0,40.56,27.43
2016,7,8,7,15,0.0,53.0,4.75,27.5,53.0,51.2,36.01
2016,7,8,7,30,0.0,64.0,4.8,28.0,64.0,61.86,44.44
2016,7,8,7,45,0.5,104.5,4.85,29.0,104.5,99.66,74.18
2016,7,8,8,0,1.0,145.0,4.9,30.0,145.0,136.74,102.64
2016,7,8,8,15,124.5,193.0,4.9,30.5,263.5,206.84,153.1
2016,7,8,8,30,248.0,241.0,4.9,31.0,382.0,292.78,216.17
2016,7,8,8,45,507.5,176.5,4.95,31.5,499.0,349.75,257.24
2016,7,8,9,0,767.0,112.0,5.0,32.0,616.0,436.24,322.53
2016,7,8,9,15,782.0,115.0,5.0,32.5,661.5,485.35,360.9
2016,7,8,9,30,797.0,118.0,5.0,33.0,707.0,534.96,398.64
2016,7,8,9,45,815.0,117.0,5.0,33.5,749.0,585.82,436.23
2016,7,8,10,0,833.0,116.0,5.0,34.0,791.0,633.76,470.85
2016,7,8,10,15,842.0,118.0,4.95,34.0,825.5,678.32,502.98
2016,7,8,10,30,851.0,120.0,4.9,34.0,860.0,721.87,532.79
2016,7,8,10,45,860.5,119.0,4.9,34.5,889.0,761.86,558.13
2016,7,8,11,0,870.0,118.0,4.9,35.0,918.0,800.46,582.22
2016,7,8,11,15,874.5,119.0,4.85,35.0,939.5,835.21,604.45
2016,7,8,11,30,879.0,120.0,4.8,35.0,961.0,867.88,625.17
2016,7,8,11,45,880.5,121.5,4.8,35.5,974.5,896.17,641.85
2016,7,8,12,0,882.0,123.0,4.8,36.0,988.0,921.98,656.82
2016,7,8,12,15,883.0,123.5,4.8,36.0,994.0,943.82,670.6
2016,7,8,12,30,884.0,124.0,4.8,36.0,1000.0,963.03,682.74
2016,7,8,12,45,884.5,123.0,4.8,36.5,998.0,977.65,690.59
2016,7,8,13,0,885.0,122.0,4.8,37.0,996.0,989.47,696.72
2016,7,8,13,15,883.5,121.5,4.8,37.0,986.0,996.88,701.58
2016,7,8,13,30,882.0,121.0,4.8,37.0,976.0,1001.25,704.64
2016,7,8,13,45,877.5,120.5,4.8,37.5,958.5,999.55,702.51
2016,7,8,14,0,873.0,120.0,4.8,38.0,941.0,994.77,698.6
2016,7,8,14,15,868.0,119.0,4.8,38.0,916.0,985.96,693.71
2016,7,8,14,30,863.0,118.0,4.8,38.0,891.0,974.18,687.06
2016,7,8,14,45,849.5,119.5,4.8,38.0,858.0,953.9,675.06
2016,7,8,15,0,836.0,121.0,4.8,38.0,825.0,931.13,661.55
2016,7,8,15,15,826.0,119.0,4.8,37.5,787.5,905.61,647.63
2016,7,8,15,30,816.0,117.0,4.8,37.0,750.0,877.78,632.1
2016,7,8,15,45,800.0,115.5,4.8,37.0,706.5,848.42,614.22
2016,7,8,16,0,784.0,114.0,4.8,37.0,663.0,811.97,591.5
2016,7,8,16,15,565.0,180.5,4.8,36.5,561.0,682.86,504.78
2016,7,8,16,30,346.0,247.0,4.8,36.0,459.0,550.76,409.23
2016,7,8,16,45,519.5,175.0,4.8,36.0,462.0,601.41,450.96
2016,7,8,17,0,693.0,103.0,4.8,36.0,465.0,631.62,476.73
2016,7,8,17,15,661.0,98.0,4.7,35.5,412.5,576.69,438.12
2016,7,8,17,30,629.0,93.0,4.6,35.0,360.0,522.93,399.61
2016,7,8,17,45,581.0,87.5,4.5,34.5,307.0,460.52,353.46
2016,7,8,18,0,533.0,82.0,4.4,34.0,254.0,401.31,308.31
2016,7,8,18,15,470.0,73.5,4.15,33.0,204.0,334.72,256.57
2016,7,8,18,30,407.0,65.0,3.9,32.0,154.0,271.51,205.86
2016,7,8,18,45,311.0,52.5,3.7,31.5,109.5,199.25,146.93
2016,7,8,19,0,215.0,40.0,3.5,31.0,65.0,136.92,95.1
2016,7,8,19,15,107.5,20.0,3.55,30.5,32.5,65.27,23.95
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.0,3.45,24.5,9.0,8.85,0.0
2016,7,9,6,0,0.0,18.0,3.6,25.0,18.0,17.36,2.04
2016,7,9,6,15,20.5,38.5,3.75,25.5,42.0,34.97,22.88
2016,7,9,6,30,41.0,59.0,3.9,26.0,66.0,52.36,38.43
2016,7,9,6,45,63.5,81.5,4.05,26.5,96.5,70.85,54.53
2016,7,9,7,0,86.0,104.0,4.2,27.0,127.0,87.78,64.28
2016,7,9,7,15,102.0,126.0,4.2,27.5,159.5,113.61,82.51
2016,7,9,7,30,118.0,148.0,4.2,28.0,192.0,141.34,102.86
2016,7,9,7,45,391.0,124.0,4.2,28.5,303.0,170.28,114.53
2016,7,9,8,0,664.0,100.0,4.2,29.0,414.0,234.2,156.82
2016,7,9,8,15,472.5,167.5,4.2,29.5,404.0,275.0,196.81
2016,7,9,8,30,281.0,235.0,4.2,30.0,394.0,298.51,220.24
2016,7,9,8,45,141.5,199.5,4.2,30.5,280.0,235.66,175.32
2016,7,9,9,0,2.0,164.0,4.2,31.0,166.0,157.5,116.47
2016,7,9,9,15,3.5,173.5,4.15,31.5,176.5,167.56,123.64
2016,7,9,9,30,5.0,183.0,4.1,32.0,187.0,177.78,130.78
2016,7,9,9,45,12.0,232.0,4.1,32.5,242.0,228.17,167.89
2016,7,9,10,0,19.0,281.0,4.1,33.0,297.0,279.24,204.79
2016,7,9,10,15,45.5,342.0,4.05,33.5,381.5,351.1,256.44
2016,7,9,10,30,72.0,403.0,4.0,34.0,466.0,429.15,311.3
2016,7,9,10,45,215.5,407.5,4.0,34.5,604.0,543.88,393.85
2016,7,9,11,0,359.0,412.0,4.0,35.0,742.0,669.48,481.36
2016,7,9,11,15,276.0,447.5,3.95,35.0,705.0,649.31,464.6
2016,7,9,11,30,193.0,483.0,3.9,35.0,668.0,625.15,445.55
2016,7,9,11,45,165.5,490.5,3.85,35.5,650.5,616.84,438.06
2016,7,9,12,0,138.0,498.0,3.8,36.0,633.0,606.75,429.29
2016,7,9,12,15,163.5,502.0,3.75,36.0,663.5,641.13,452.95
2016,7,9,12,30,189.0,506.0,3.7,36.0,694.0,676.17,476.68
2016,7,9,12,45,196.0,504.0,3.65,36.5,698.5,687.8,483.35
2016,7,9,13,0,203.0,502.0,3.6,37.0,703.0,698.84,489.74
2016,7,9,13,15,512.0,329.5,3.55,37.0,828.5,845.38,596.08
2016,7,9,13,30,821.0,157.0,3.5,37.0,954.0,981.62,686.09
2016,7,9,13,45,647.0,275.5,3.5,37.0,896.5,936.46,656.42
2016,7,9,14,0,473.0,394.0,3.5,37.0,839.0,885.23,618.28
2016,7,9,14,15,409.0,401.0,3.45,36.5,778.5,830.02,583.2
2016,7,9,14,30,345.0,408.0,3.4,36.0,718.0,768.28,543.38
2016,7,9,14,45,565.0,277.0,3.35,36.0,762.0,850.51,605.55
2016,7,9,15,0,785.0,146.0,3.3,36.0,806.0,914.7,649.5
2016,7,9,15,15,446.5,255.0,3.2,36.0,627.5,701.54,505.65
2016,7,9,15,30,108.0,364.0,3.1,36.0,449.0,474.71,341.87
2016,7,9,15,45,417.0,250.5,3.05,36.0,547.0,653.39,476.23
2016,7,9,16,0,726.0,137.0,3.0,36.0,645.0,790.04,573.08
2016,7,9,16,15,706.5,133.0,3.0,35.5,598.0,748.38,546.96
2016,7,9,16,30,687.0,129.0,3.0,35.0,551.0,705.9,521.09
2016,7,9,16,45,556.5,154.5,3.0,35.0,477.0,610.7,455.07
2016,7,9,17,0,426.0,180.0,3.0,35.0,403.0,520.42,389.99
2016,7,9,17,15,490.0,145.5,2.85,34.5,374.5,509.34,384.96
2016,7,9,17,30,554.0,111.0,2.7,34.0,346.0,495.02,376.44
2016,7,9,17,45,503.0,103.5,2.55,33.5,294.0,428.35,327.35
2016,7,9,18,0,452.0,96.0,2.4,33.0,242.0,369.52,282.83
2016,7,9,18,15,387.5,85.0,2.35,32.5,193.5,304.0,232.03
2016,7,9,18,30,323.0,74.0,2.3,32.0,145.0,244.35,184.34
2016,7,9,18,45,233.5,58.5,2.25,31.5,102.5,175.52,128.91
2016,7,9,19,0,144.0,43.0,2.2,31.0,60.0,109.9,75.64
2016,7,9,19,15,72.0,21.5,2.5,30.5,30.0,51.67,17.23
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,5.0,2.35,24.5,5.0,4.91,0.0
2016,7,10,6,0,0.0,10.0,2.5,25.0,10.0,9.64,0.0
2016,7,10,6,15,0.0,26.5,2.75,25.0,26.5,25.59,15.24
2016,7,10,6,30,0.0,43.0,3.0,25.0,43.0,40.98,29.01
2016,7,10,6,45,0.0,64.5,3.3,25.5,64.5,60.25,45.77
2016,7,10,7,0,0.0,86.0,3.6,26.0,86.0,79.52,59.18
2016,7,10,7,15,6.0,107.0,3.7,26.5,109.5,99.4,74.89
2016,7,10,7,30,12.0,128.0,3.8,27.0,133.0,120.09,90.81
2016,7,10,7,45,14.0,146.5,3.9,27.5,153.0,138.7,105.0
2016,7,10,8,0,16.0,165.0,4.0,28.0,173.0,157.56,119.2
2016,7,10,8,15,8.0,154.0,4.0,28.5,158.0,147.78,111.2
2016,7,10,8,30,0.0,143.0,4.0,29.0,143.0,136.31,101.88
2016,7,10,8,45,26.0,208.0,4.0,29.5,225.0,201.91,151.5
2016,7,10,9,0,52.0,273.0,4.0,30.0,307.0,272.49,203.91
2016,7,10,9,15,112.5,309.5,3.95,30.5,390.5,334.01,248.88
2016,7,10,9,30,173.0,346.0,3.9,31.0,474.0,406.01,301.04
2016,7,10,9,45,177.0,368.0,3.9,31.5,505.5,438.41,323.53
2016,7,10,10,0,181.0,390.0,3.9,32.0,537.0,471.1,345.96
2016,7,10,10,15,132.5,400.5,3.9,32.5,511.0,458.56,335.19
2016,7,10,10,30,84.0,411.0,3.9,33.0,485.0,444.84,323.45
2016,7,10,10,45,240.0,402.0,3.9,33.5,621.0,554.11,402.98
2016,7,10,11,0,396.0,393.0,3.9,34.0,757.0,680.93,491.85
2016,7,10,11,15,229.0,418.5,3.9,34.0,630.0,583.59,420.86
2016,7,10,11,30,62.0,444.0,3.9,34.0,503.0,477.61,342.83
2016,7,10,11,45,42.5,403.0,3.9,34.5,444.0,425.48,305.63
2016,7,10,12,0,23.0,362.0,3.9,35.0,385.0,370.9,266.22
2016,7,10,12,15,412.5,268.0,3.9,35.0,676.5,649.41,472.8
2016,7,10,12,30,802.0,174.0,3.9,35.0,968.0,936.08,665.83
2016,7,10,12,45,803.5,173.0,3.95,35.5,967.0,951.44,672.57
2016,7,10,13,0,805.0,172.0,4.0,36.0,966.0,964.24,679.61
2016,7,10,13,15,527.0,327.5,4.05,36.0,845.5,857.97,607.63
2016,7,10,13,30,249.0,483.0,4.1,36.0,725.0,740.37,521.86
2016,7,10,13,45,520.0,326.0,4.15,36.0,818.5,860.3,611.49
2016,7,10,14,0,791.0,169.0,4.2,36.0,912.0,968.64,685.65
2016,7,10,14,15,486.5,307.5,4.2,36.0,760.5,810.89,578.75
2016,7,10,14,30,182.0,446.0,4.2,36.0,609.0,640.37,455.99
2016,7,10,14,45,468.0,305.5,4.2,36.0,704.0,786.3,565.19
2016,7,10,15,0,754.0,165.0,4.2,36.0,799.0,905.07,648.48
2016,7,10,15,15,742.0,162.0,4.2,35.5,762.0,878.4,632.7
2016,7,10,15,30,730.0,159.0,4.2,35.0,725.0,853.18,618.74
2016,7,10,15,45,706.0,159.5,4.25,35.0,681.0,815.86,595.51
2016,7,10,16,0,682.0,160.0,4.3,35.0,637.0,777.53,571.45
2016,7,10,16,15,661.0,155.0,4.3,34.5,590.0,734.91,545.13
2016,7,10,16,30,640.0,150.0,4.3,34.0,543.0,691.62,517.88
2016,7,10,16,45,596.5,150.0,4.3,34.0,491.0,636.22,479.31
2016,7,10,17,0,553.0,150.0,4.3,34.0,439.0,578.7,438.64
2016,7,10,17,15,515.5,142.0,4.1,33.5,388.0,522.7,398.9
2016,7,10,17,30,478.0,134.0,3.9,33.0,337.0,468.68,359.66
2016,7,10,17,45,408.0,128.0,3.75,33.0,284.0,399.91,307.46
2016,7,10,18,0,338.0,122.0,3.6,33.0,231.0,329.65,253.24
2016,7,10,18,15,274.0,106.0,3.4,32.0,183.0,265.05,203.17
2016,7,10,18,30,210.0,90.0,3.2,31.0,135.0,206.57,156.61
2016,7,10,18,45,128.5,68.0,3.0,30.5,93.0,134.14,98.51
2016,7,10,19,0,47.0,46.0,2.8,30.0,51.0,75.22,51.1
2016,7,10,19,15,23.5,23.0,2.9,29.5,25.5,32.4,8.5
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.34,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,17.89,0.43
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,37.41,24.7
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,56.94,42.2
2016,7,11,6,45,214.0,85.5,5.1,26.5,135.5,66.87,51.15
2016,7,11,7,0,301.0,102.0,5.3,27.0,182.0,85.45,59.8
2016,7,11,7,15,359.0,114.5,5.45,27.5,232.0,113.58,73.68
2016,7,11,7,30,417.0,127.0,5.6,28.0,282.0,151.99,99.08
2016,7,11,7,45,480.5,130.5,5.75,28.5,336.0,190.12,126.72
2016,7,11,8,0,544.0,134.0,5.9,29.0,390.0,234.9,161.56
2016,7,11,8,15,577.0,141.0,6.0,29.5,441.5,279.77,198.5
2016,7,11,8,30,610.0,148.0,6.1,30.0,493.0,328.37,238.43
2016,7,11,8,45,644.0,149.5,6.2,30.5,544.0,375.63,277.07
2016,7,11,9,0,678.0,151.0,6.3,31.0,595.0,425.94,317.45
2016,7,11,9,15,697.5,155.0,6.35,31.5,641.0,474.18,355.51
2016,7,11,9,30,717.0,159.0,6.4,32.0,687.0,523.51,393.47
2016,7,11,9,45,735.5,160.5,6.5,32.5,729.0,570.88,429.26
2016,7,11,10,0,754.0,162.0,6.6,33.0,771.0,621.0,466.17
2016,7,11,10,15,765.5,164.5,6.6,33.5,806.5,664.98,497.69
2016,7,11,10,30,777.0,167.0,6.6,34.0,842.0,708.41,528.14
2016,7,11,10,45,786.5,168.5,6.65,34.5,871.5,748.66,555.55
2016,7,11,11,0,796.0,170.0,6.7,35.0,901.0,787.79,580.93
2016,7,11,11,15,802.0,171.5,6.65,35.0,923.0,822.73,604.1
2016,7,11,11,30,808.0,173.0,6.6,35.0,945.0,855.95,625.98
2016,7,11,11,45,798.5,183.5,6.6,35.5,956.0,882.14,641.87
2016,7,11,12,0,789.0,194.0,6.6,36.0,967.0,905.65,655.9
2016,7,11,12,15,791.0,194.5,6.55,36.0,973.0,927.66,670.08
2016,7,11,12,30,793.0,195.0,6.5,36.0,979.0,947.4,682.78
