Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,45,791.0,196.0,6.45,36.5,977.0,961.41,690.26
2016,7,11,13,0,789.0,197.0,6.4,37.0,975.0,972.85,696.1
2016,7,11,13,15,786.5,196.5,6.3,37.0,965.5,979.61,700.17
2016,7,11,13,30,784.0,196.0,6.2,37.0,956.0,983.57,702.51
2016,7,11,13,45,778.0,195.5,6.15,37.5,938.0,981.21,699.63
2016,7,11,14,0,772.0,195.0,6.1,38.0,920.0,976.01,695.05
2016,7,11,14,15,765.0,193.0,6.05,37.5,895.5,965.53,690.11
2016,7,11,14,30,758.0,191.0,6.0,37.0,871.0,952.34,683.49
2016,7,11,14,45,753.5,185.0,5.95,37.0,840.5,934.85,672.68
2016,7,11,15,0,749.0,179.0,5.9,37.0,810.0,918.65,662.83
2016,7,11,15,15,736.5,176.0,5.85,37.0,772.0,891.77,645.93
2016,7,11,15,30,724.0,173.0,5.8,37.0,734.0,862.86,627.72
2016,7,11,15,45,706.0,169.5,5.8,37.0,690.5,826.67,604.78
2016,7,11,16,0,688.0,166.0,5.8,37.0,647.0,789.13,580.79
2016,7,11,16,15,666.0,161.0,5.75,36.5,599.5,745.49,553.37
2016,7,11,16,30,644.0,156.0,5.7,36.0,552.0,701.24,524.88
2016,7,11,16,45,613.0,151.0,5.7,35.5,501.0,649.74,490.18
2016,7,11,17,0,582.0,146.0,5.7,35.0,450.0,598.8,455.1
2016,7,11,17,15,544.5,138.0,5.6,34.5,397.5,537.82,411.7
2016,7,11,17,30,507.0,130.0,5.5,34.0,345.0,482.55,371.38
2016,7,11,17,45,452.0,121.0,5.45,33.5,292.5,418.0,322.94
2016,7,11,18,0,397.0,112.0,5.4,33.0,240.0,357.67,276.44
2016,7,11,18,15,329.5,98.5,5.3,32.0,191.0,290.53,223.93
2016,7,11,18,30,262.0,85.0,5.2,31.0,142.0,223.59,170.35
2016,7,11,18,45,174.5,66.0,5.1,30.5,99.5,155.36,114.84
2016,7,11,19,0,87.0,47.0,5.0,30.0,57.0,90.93,62.43
2016,7,11,19,15,43.5,23.5,5.0,29.5,28.5,42.35,11.8
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,23.5,12.0,10.81,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,19.42,0.0
2016,7,12,6,15,129.5,41.5,5.15,24.5,60.5,33.94,21.92
2016,7,12,6,30,220.0,61.0,5.3,25.0,97.0,48.91,35.62
2016,7,12,6,45,318.5,72.0,5.45,25.5,145.0,53.07,39.65
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,67.59,44.57
2016,7,12,7,15,473.0,92.0,5.6,26.5,244.5,102.6,61.37
2016,7,12,7,30,529.0,101.0,5.6,27.0,296.0,143.01,87.7
2016,7,12,7,45,585.5,103.0,5.7,28.0,351.0,183.57,117.6
2016,7,12,8,0,642.0,105.0,5.8,29.0,406.0,230.36,154.67
2016,7,12,8,15,670.5,110.0,5.85,29.5,458.0,277.84,194.52
2016,7,12,8,30,699.0,115.0,5.9,30.0,510.0,328.09,236.54
2016,7,12,8,45,727.0,116.5,5.95,30.5,560.5,377.68,277.63
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,432.38,321.72
2016,7,12,9,15,770.5,121.0,6.0,31.5,656.5,481.26,360.54
2016,7,12,9,30,786.0,124.0,6.0,32.0,702.0,530.71,398.73
2016,7,12,9,45,801.0,125.0,6.0,32.5,743.0,578.4,434.66
2016,7,12,10,0,816.0,126.0,6.0,33.0,784.0,626.14,469.71
2016,7,12,10,15,825.0,128.0,5.95,33.5,819.0,672.59,502.71
2016,7,12,10,30,834.0,130.0,5.9,34.0,854.0,715.66,532.19
2016,7,12,10,45,843.0,130.0,5.9,34.5,882.5,755.75,558.05
2016,7,12,11,0,852.0,130.0,5.9,35.0,911.0,794.47,582.67
2016,7,12,11,15,856.5,131.0,5.85,35.0,932.5,828.85,605.13
2016,7,12,11,30,861.0,132.0,5.8,35.0,954.0,861.21,626.11
2016,7,12,11,45,871.0,128.0,5.8,35.5,969.5,891.6,644.57
2016,7,12,12,0,881.0,124.0,5.8,36.0,985.0,919.92,661.53
2016,7,12,12,15,881.5,124.0,5.75,36.0,991.0,940.99,674.79
2016,7,12,12,30,882.0,124.0,5.7,36.0,997.0,959.39,686.35
2016,7,12,12,45,884.5,122.0,5.7,36.5,995.5,975.09,695.02
2016,7,12,13,0,887.0,120.0,5.7,37.0,994.0,988.01,701.94
2016,7,12,13,15,885.0,119.5,5.65,37.0,984.0,995.05,706.32
2016,7,12,13,30,883.0,119.0,5.6,37.0,974.0,999.02,708.86
2016,7,12,13,45,880.5,117.0,5.6,37.5,956.5,997.88,707.05
2016,7,12,14,0,878.0,115.0,5.6,38.0,939.0,993.62,703.37
2016,7,12,14,15,872.0,114.0,5.55,38.0,914.0,983.83,697.45
2016,7,12,14,30,866.0,113.0,5.5,38.0,889.0,971.07,689.75
2016,7,12,14,45,859.5,111.0,5.5,38.0,857.5,953.87,679.61
2016,7,12,15,0,853.0,109.0,5.5,38.0,826.0,933.9,667.73
2016,7,12,15,15,843.0,107.0,5.5,37.5,788.0,907.99,653.4
2016,7,12,15,30,833.0,105.0,5.5,37.0,750.0,879.71,637.43
2016,7,12,15,45,816.0,104.5,5.5,37.0,705.5,844.65,615.48
2016,7,12,16,0,799.0,104.0,5.5,37.0,661.0,813.13,595.84
2016,7,12,16,15,781.5,101.0,5.5,36.5,613.5,771.84,570.56
2016,7,12,16,30,764.0,98.0,5.5,36.0,566.0,729.4,544.14
2016,7,12,16,45,734.5,96.5,5.55,36.0,514.5,678.64,510.44
2016,7,12,17,0,705.0,95.0,5.6,36.0,463.0,628.12,476.38
2016,7,12,17,15,673.5,90.5,5.55,35.5,410.5,575.84,440.11
2016,7,12,17,30,642.0,86.0,5.5,35.0,358.0,522.45,401.51
2016,7,12,17,45,592.0,81.5,5.5,34.5,304.5,459.48,354.54
2016,7,12,18,0,542.0,77.0,5.5,34.0,251.0,399.9,308.7
2016,7,12,18,15,479.0,69.0,5.4,33.0,201.0,333.56,256.7
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,272.54,207.2
2016,7,12,18,45,321.5,49.5,5.25,31.5,107.0,199.29,147.07
2016,7,12,19,0,227.0,38.0,5.2,31.0,63.0,138.37,95.72
2016,7,12,19,15,113.5,19.0,5.15,30.5,31.5,65.05,18.92
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,10.32,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,17.66,0.0
2016,7,13,6,15,192.0,36.5,4.35,25.5,62.5,28.13,17.06
2016,7,13,6,30,302.0,52.0,4.5,26.0,100.0,39.17,27.29
2016,7,13,6,45,404.5,59.0,4.65,26.5,149.5,42.66,30.65
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,53.64,32.65
2016,7,13,7,15,559.0,72.5,4.9,27.5,251.5,90.3,48.49
2016,7,13,7,30,611.0,79.0,5.0,28.0,304.0,132.77,75.8
2016,7,13,7,45,662.5,80.0,5.15,29.0,359.5,176.22,108.17
2016,7,13,8,0,714.0,81.0,5.3,30.0,415.0,228.06,149.63
2016,7,13,8,15,739.0,84.5,5.4,30.5,467.0,276.83,190.93
2016,7,13,8,30,764.0,88.0,5.5,31.0,519.0,327.95,234.04
2016,7,13,8,45,788.0,89.0,5.6,31.5,569.5,378.61,276.28
2016,7,13,9,0,812.0,90.0,5.7,32.0,620.0,434.96,321.82
2016,7,13,9,15,826.0,92.5,5.7,32.5,665.5,485.22,361.73
2016,7,13,9,30,840.0,95.0,5.7,33.0,711.0,535.76,400.71
2016,7,13,9,45,851.0,96.5,5.75,34.0,752.0,583.72,435.94
2016,7,13,10,0,862.0,98.0,5.8,35.0,793.0,631.21,469.74
2016,7,13,10,15,870.0,99.5,5.85,35.0,827.5,676.03,502.72
2016,7,13,10,30,878.0,101.0,5.9,35.0,862.0,719.7,532.81
2016,7,13,10,45,883.5,102.5,5.95,35.5,890.5,760.16,558.94
2016,7,13,11,0,889.0,104.0,6.0,36.0,919.0,798.89,583.64
2016,7,13,11,15,893.0,105.0,6.0,36.5,940.5,834.04,605.47
2016,7,13,11,30,897.0,106.0,6.0,37.0,962.0,867.03,625.66
2016,7,13,11,45,876.5,123.0,6.0,37.5,969.5,891.19,639.83
2016,7,13,12,0,856.0,140.0,6.0,38.0,977.0,911.72,651.59
2016,7,13,12,15,857.0,140.0,6.0,38.0,983.0,932.85,665.15
2016,7,13,12,30,858.0,140.0,6.0,38.0,989.0,951.42,677.09
2016,7,13,12,45,857.0,140.5,6.05,38.5,986.5,965.95,685.27
2016,7,13,13,0,856.0,141.0,6.1,39.0,984.0,977.76,691.76
2016,7,13,13,15,853.5,140.5,6.1,39.0,974.5,984.28,696.13
2016,7,13,13,30,851.0,140.0,6.1,39.0,965.0,987.83,698.73
2016,7,13,13,45,846.5,139.5,6.1,39.0,947.0,986.41,698.24
2016,7,13,14,0,842.0,139.0,6.1,39.0,929.0,982.0,695.95
2016,7,13,14,15,836.0,137.5,6.05,38.5,904.5,972.14,691.46
2016,7,13,14,30,830.0,136.0,6.0,38.0,880.0,959.41,685.21
2016,7,13,14,45,811.0,141.0,6.0,38.0,845.5,943.98,676.09
2016,7,13,15,0,792.0,146.0,6.0,38.0,811.0,920.62,661.82
2016,7,13,15,15,780.5,143.5,5.95,38.0,773.5,894.19,645.31
2016,7,13,15,30,769.0,141.0,5.9,38.0,736.0,865.57,627.36
2016,7,13,15,45,749.0,140.5,5.9,38.0,692.0,829.54,604.61
2016,7,13,16,0,729.0,140.0,5.9,38.0,648.0,795.34,583.0
2016,7,13,16,15,709.5,135.5,5.85,37.5,601.0,753.03,556.64
2016,7,13,16,30,690.0,131.0,5.8,37.0,554.0,709.88,529.35
2016,7,13,16,45,656.0,129.0,5.75,36.5,502.5,657.89,495.27
2016,7,13,17,0,622.0,127.0,5.7,36.0,451.0,606.62,459.86
2016,7,13,17,15,586.5,120.5,5.6,35.5,399.0,550.39,420.0
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,495.66,380.26
2016,7,13,17,45,495.5,107.0,5.4,34.5,294.0,427.33,329.18
2016,7,13,18,0,440.0,100.0,5.3,34.0,241.0,367.02,282.73
2016,7,13,18,15,372.5,88.5,5.0,33.5,192.0,300.1,229.88
2016,7,13,18,30,305.0,77.0,4.7,33.0,143.0,239.38,180.74
2016,7,13,18,45,213.5,60.5,4.45,32.5,100.5,163.52,119.65
2016,7,13,19,0,122.0,44.0,4.2,32.0,58.0,103.99,70.93
2016,7,13,19,15,61.0,22.0,4.05,31.5,29.0,48.89,11.67
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,24.5,13.0,9.83,0.0
2016,7,14,6,0,117.0,20.0,3.8,25.0,26.0,15.69,0.0
2016,7,14,6,15,239.5,33.0,3.95,25.5,64.5,25.31,14.71
2016,7,14,6,30,362.0,46.0,4.1,26.0,103.0,34.56,23.4
2016,7,14,6,45,445.0,54.5,4.25,26.5,152.5,38.73,27.32
2016,7,14,7,0,528.0,63.0,4.4,27.0,202.0,50.38,30.47
2016,7,14,7,15,580.0,69.5,4.5,27.5,254.5,88.12,46.29
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,131.65,74.07
2016,7,14,7,45,668.5,81.0,4.75,29.0,361.0,176.96,108.38
2016,7,14,8,0,705.0,86.0,4.9,30.0,415.0,229.33,150.65
2016,7,14,8,15,731.5,90.0,4.9,30.5,467.5,278.47,191.97
2016,7,14,8,30,758.0,94.0,4.9,31.0,520.0,330.15,235.2
2016,7,14,8,45,776.0,98.0,4.95,31.5,569.5,380.9,277.28
2016,7,14,9,0,794.0,102.0,5.0,32.0,619.0,432.86,319.29
2016,7,14,9,15,808.5,105.0,4.95,32.5,665.0,483.23,358.88
2016,7,14,9,30,823.0,108.0,4.9,33.0,711.0,537.31,399.86
2016,7,14,9,45,832.5,111.0,4.85,34.0,751.0,585.06,434.27
2016,7,14,10,0,842.0,114.0,4.8,35.0,791.0,632.25,467.08
2016,7,14,10,15,850.0,116.0,4.75,35.0,826.0,676.77,499.03
2016,7,14,10,30,858.0,118.0,4.7,35.0,861.0,720.2,528.71
2016,7,14,10,45,862.5,120.5,4.7,35.5,889.0,760.17,553.9
2016,7,14,11,0,867.0,123.0,4.7,36.0,917.0,798.4,577.6
2016,7,14,11,15,871.0,124.0,4.7,36.5,938.0,832.94,598.59
2016,7,14,11,30,875.0,125.0,4.7,37.0,959.0,865.38,618.01
2016,7,14,11,45,876.0,127.0,4.7,37.5,972.5,893.89,634.71
2016,7,14,12,0,877.0,129.0,4.7,38.0,986.0,919.91,649.71
2016,7,14,12,15,877.5,129.0,4.7,38.0,991.5,941.0,662.89
2016,7,14,12,30,878.0,129.0,4.7,38.0,997.0,959.45,674.45
2016,7,14,12,45,875.5,130.5,4.75,38.0,994.0,973.76,683.67
2016,7,14,13,0,873.0,132.0,4.8,38.0,991.0,985.23,691.21
2016,7,14,13,15,870.5,131.5,4.85,38.0,981.0,991.84,695.73
2016,7,14,13,30,868.0,131.0,4.9,38.0,971.0,995.42,698.66
2016,7,14,13,45,862.0,131.5,4.95,38.5,952.5,993.47,696.73
2016,7,14,14,0,856.0,132.0,5.0,39.0,934.0,988.5,693.03
2016,7,14,14,15,850.0,130.5,5.05,38.5,909.0,978.52,689.24
2016,7,14,14,30,844.0,129.0,5.1,38.0,884.0,965.61,683.65
2016,7,14,14,45,833.5,128.5,5.15,38.0,852.0,946.56,672.7
2016,7,14,15,0,823.0,128.0,5.2,38.0,820.0,924.94,660.13
2016,7,14,15,15,812.5,126.0,5.25,37.5,782.0,904.94,650.03
2016,7,14,15,30,802.0,124.0,5.3,37.0,744.0,877.01,634.6
2016,7,14,15,45,786.5,122.0,5.35,37.0,701.0,842.51,613.34
2016,7,14,16,0,771.0,120.0,5.4,37.0,658.0,806.33,590.8
2016,7,14,16,15,753.0,116.5,5.35,36.5,610.5,764.96,565.26
2016,7,14,16,30,735.0,113.0,5.3,36.0,563.0,722.52,538.64
2016,7,14,16,45,708.0,110.0,5.25,36.0,512.0,675.64,507.39
2016,7,14,17,0,681.0,107.0,5.2,36.0,461.0,626.42,473.88
2016,7,14,17,15,648.5,101.5,5.05,35.5,408.5,571.03,434.81
2016,7,14,17,30,616.0,96.0,4.9,35.0,356.0,516.86,395.65
2016,7,14,17,45,566.5,90.0,4.8,34.5,302.5,453.53,348.57
2016,7,14,18,0,517.0,84.0,4.7,34.0,249.0,393.54,302.62
2016,7,14,18,15,451.5,75.0,4.45,33.5,199.0,325.91,249.34
2016,7,14,18,30,386.0,66.0,4.2,33.0,149.0,262.38,197.95
2016,7,14,18,45,285.5,53.0,4.0,32.5,105.0,189.09,138.46
2016,7,14,19,0,185.0,40.0,3.8,32.0,61.0,126.32,86.47
2016,7,14,19,15,92.5,20.0,3.8,31.5,30.5,59.85,13.42
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.5,9.34,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,21.0,16.96,0.0
2016,7,15,6,15,116.0,40.0,3.85,25.5,57.0,32.76,20.59
2016,7,15,6,30,205.0,61.0,3.9,26.0,93.0,48.88,35.35
2016,7,15,6,45,303.5,72.5,4.0,26.5,141.0,53.69,39.96
2016,7,15,7,0,402.0,84.0,4.1,27.0,189.0,65.67,44.53
2016,7,15,7,15,461.0,94.0,4.15,27.5,241.0,100.71,60.62
2016,7,15,7,30,520.0,104.0,4.2,28.0,293.0,142.09,87.01
2016,7,15,7,45,569.5,109.0,4.3,29.0,347.5,183.15,117.01
2016,7,15,8,0,619.0,114.0,4.4,30.0,402.0,229.91,153.69
2016,7,15,8,15,649.5,119.5,4.4,30.5,454.0,277.13,192.62
2016,7,15,8,30,680.0,125.0,4.4,31.0,506.0,327.39,233.92
2016,7,15,8,45,698.5,131.5,4.45,31.5,555.0,376.78,274.25
2016,7,15,9,0,717.0,138.0,4.5,32.0,604.0,427.56,314.71
2016,7,15,9,15,734.5,142.0,4.45,32.5,650.0,476.82,352.95
2016,7,15,9,30,752.0,146.0,4.4,33.0,696.0,529.74,392.67
2016,7,15,9,45,758.5,152.5,4.35,34.0,735.0,576.07,425.69
2016,7,15,10,0,765.0,159.0,4.3,35.0,774.0,621.78,457.17
2016,7,15,10,15,775.0,161.5,4.15,35.5,809.0,665.38,487.01
2016,7,15,10,30,785.0,164.0,4.0,36.0,844.0,708.28,515.53
2016,7,15,10,45,784.5,171.5,3.85,36.5,870.0,747.05,540.13
2016,7,15,11,0,784.0,179.0,3.7,37.0,896.0,783.99,562.13
2016,7,15,11,15,789.0,180.5,3.55,37.0,917.0,817.91,582.98
2016,7,15,11,30,794.0,182.0,3.4,37.0,938.0,850.09,602.46
2016,7,15,11,45,785.0,191.0,3.3,37.5,948.0,875.14,616.15
2016,7,15,12,0,776.0,200.0,3.2,38.0,958.0,897.55,628.04
2016,7,15,12,15,777.0,200.5,3.2,38.0,964.0,918.54,640.93
2016,7,15,12,30,778.0,201.0,3.2,38.0,970.0,937.24,652.42
2016,7,15,12,45,774.0,203.0,3.2,38.5,966.5,950.23,659.01
2016,7,15,13,0,770.0,205.0,3.2,39.0,963.0,960.65,664.09
2016,7,15,13,15,767.0,204.5,3.3,39.0,953.0,966.92,668.79
2016,7,15,13,30,764.0,204.0,3.4,39.0,943.0,970.43,671.9
2016,7,15,13,45,757.5,203.5,3.5,39.5,925.0,967.68,669.82
2016,7,15,14,0,751.0,203.0,3.6,40.0,907.0,962.14,666.14
2016,7,15,14,15,743.5,201.0,3.7,39.5,882.0,955.52,664.71
2016,7,15,14,30,736.0,199.0,3.8,39.0,857.0,942.27,659.15
2016,7,15,14,45,719.0,200.0,3.95,39.0,824.0,920.47,647.09
2016,7,15,15,0,702.0,201.0,4.1,39.0,791.0,896.55,633.66
2016,7,15,15,15,688.5,197.5,4.1,38.5,753.5,869.19,618.54
2016,7,15,15,30,675.0,194.0,4.1,38.0,716.0,839.94,602.1
2016,7,15,15,45,659.0,188.0,4.2,38.0,673.0,804.1,580.3
2016,7,15,16,0,643.0,182.0,4.3,38.0,630.0,766.89,557.38
2016,7,15,16,15,620.0,176.5,4.3,37.5,583.0,723.24,530.06
2016,7,15,16,30,597.0,171.0,4.3,37.0,536.0,679.11,501.78
2016,7,15,16,45,568.0,163.5,4.3,37.0,486.0,624.48,464.66
2016,7,15,17,0,539.0,156.0,4.3,37.0,436.0,574.45,429.99
2016,7,15,17,15,500.0,147.5,4.15,36.5,384.5,517.46,390.05
2016,7,15,17,30,461.0,139.0,4.0,36.0,333.0,462.61,350.71
2016,7,15,17,45,409.0,127.5,3.85,35.5,281.5,399.14,303.88
2016,7,15,18,0,357.0,116.0,3.7,35.0,230.0,339.68,258.82
2016,7,15,18,15,290.5,101.0,3.4,34.0,182.0,266.69,202.72
2016,7,15,18,30,224.0,86.0,3.1,33.0,134.0,207.57,155.88
2016,7,15,18,45,145.5,65.0,2.8,32.5,92.5,142.52,103.71
2016,7,15,19,0,67.0,44.0,2.5,32.0,51.0,79.93,53.43
2016,7,15,19,15,33.5,22.0,2.55,31.5,25.5,37.17,5.01
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.41,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,10.61,0.0
2016,7,16,6,15,4.0,31.0,2.95,24.5,31.5,29.31,17.84
2016,7,16,6,30,8.0,51.0,3.0,25.0,52.0,47.28,34.14
2016,7,16,6,45,26.5,73.5,3.15,25.5,80.0,64.66,49.4
2016,7,16,7,0,45.0,96.0,3.3,26.0,108.0,83.7,62.21
2016,7,16,7,15,58.0,118.5,3.3,26.5,137.5,107.35,79.57
2016,7,16,7,30,71.0,141.0,3.3,27.0,167.0,132.64,98.36
2016,7,16,7,45,70.0,164.5,3.35,28.0,193.5,157.93,117.62
2016,7,16,8,0,69.0,188.0,3.4,29.0,220.0,183.3,136.81
2016,7,16,8,15,197.0,205.0,3.4,29.5,312.0,234.46,172.35
2016,7,16,8,30,325.0,222.0,3.4,30.0,404.0,298.72,218.99
2016,7,16,8,45,316.5,248.0,3.45,31.0,439.5,336.74,248.0
2016,7,16,9,0,308.0,274.0,3.5,32.0,475.0,373.87,275.5
2016,7,16,9,15,547.0,199.5,3.45,32.5,587.0,437.84,323.12
2016,7,16,9,30,786.0,125.0,3.4,33.0,699.0,527.72,390.02
2016,7,16,9,45,801.5,126.0,3.4,33.5,741.0,575.84,425.07
2016,7,16,10,0,817.0,127.0,3.4,34.0,783.0,624.06,459.39
2016,7,16,10,15,592.0,253.0,3.35,34.5,740.0,623.93,454.65
2016,7,16,10,30,367.0,379.0,3.3,35.0,697.0,609.18,438.64
2016,7,16,10,45,610.0,255.5,3.3,35.5,804.5,692.01,500.15
2016,7,16,11,0,853.0,132.0,3.3,36.0,912.0,794.18,569.86
2016,7,16,11,15,858.0,133.0,3.3,36.5,933.5,829.2,590.32
2016,7,16,11,30,863.0,134.0,3.3,37.0,955.0,862.22,609.7
2016,7,16,11,45,852.5,144.0,3.3,37.5,965.5,887.83,624.18
2016,7,16,12,0,842.0,154.0,3.3,38.0,976.0,910.45,636.74
2016,7,16,12,15,843.0,154.5,3.35,38.0,982.0,931.94,650.23
2016,7,16,12,30,844.0,155.0,3.4,38.0,988.0,950.94,662.2
2016,7,16,12,45,843.0,155.5,3.5,38.0,986.0,965.47,671.79
2016,7,16,13,0,842.0,156.0,3.6,38.0,984.0,977.33,679.82
2016,7,16,13,15,839.5,155.5,3.65,38.0,974.0,983.95,684.4
2016,7,16,13,30,837.0,155.0,3.7,38.0,964.0,987.66,687.3
2016,7,16,13,45,832.0,154.0,3.8,38.5,946.0,985.43,685.49
2016,7,16,14,0,827.0,153.0,3.9,39.0,928.0,986.13,685.66
2016,7,16,14,15,820.5,151.5,4.0,38.5,903.0,976.17,682.09
2016,7,16,14,30,814.0,150.0,4.1,38.0,878.0,963.33,676.82
2016,7,16,14,45,808.0,146.0,4.2,38.0,847.0,945.55,667.02
2016,7,16,15,0,802.0,142.0,4.3,38.0,816.0,925.05,655.52
2016,7,16,15,15,790.5,139.5,4.35,38.0,778.0,898.42,639.83
2016,7,16,15,30,779.0,137.0,4.4,38.0,740.0,869.57,622.66
2016,7,16,15,45,764.5,133.5,4.45,38.0,696.5,834.93,601.59
2016,7,16,16,0,750.0,130.0,4.5,38.0,653.0,798.59,579.24
2016,7,16,16,15,730.5,126.5,4.55,37.5,605.0,759.48,555.96
2016,7,16,16,30,711.0,123.0,4.6,37.0,557.0,716.72,529.79
2016,7,16,16,45,685.5,118.0,4.65,36.5,506.0,667.06,498.29
2016,7,16,17,0,660.0,113.0,4.7,36.0,455.0,617.47,465.58
2016,7,16,17,15,626.0,107.0,4.65,35.5,402.5,561.33,426.39
2016,7,16,17,30,592.0,101.0,4.6,35.0,350.0,506.55,387.16
2016,7,16,17,45,545.0,94.0,4.55,35.0,297.5,444.61,340.6
2016,7,16,18,0,498.0,87.0,4.5,35.0,245.0,385.8,295.17
2016,7,16,18,15,432.5,77.0,4.25,34.0,195.0,315.63,240.82
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,254.63,191.87
2016,7,16,18,45,275.0,53.0,3.75,32.5,101.5,184.62,134.91
2016,7,16,19,0,183.0,39.0,3.5,32.0,58.0,124.25,84.53
2016,7,16,19,15,91.5,19.5,3.4,31.5,29.0,58.41,8.15
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,8.85,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,15.23,0.0
2016,7,17,6,15,171.5,35.0,2.95,24.5,58.0,27.09,15.95
2016,7,17,6,30,278.0,52.0,3.0,25.0,95.0,39.41,27.53
2016,7,17,6,45,370.5,62.5,3.15,25.5,143.5,45.91,33.52
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,55.63,41.97
2016,7,17,7,15,518.5,81.0,3.3,26.5,244.5,91.06,51.73
2016,7,17,7,30,574.0,89.0,3.3,27.0,297.0,132.76,77.78
2016,7,17,7,45,619.5,93.5,3.3,28.0,351.5,175.92,109.57
2016,7,17,8,0,665.0,98.0,3.3,29.0,406.0,224.05,147.72
2016,7,17,8,15,693.5,103.0,3.3,29.5,458.5,272.73,188.2
2016,7,17,8,30,722.0,108.0,3.3,30.0,511.0,324.2,230.81
2016,7,17,8,45,745.0,111.5,3.35,31.0,561.5,377.89,274.02
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,430.06,314.98
2016,7,17,9,15,784.0,118.0,3.4,32.5,658.5,479.98,353.75
2016,7,17,9,30,800.0,121.0,3.4,33.0,705.0,530.5,391.81
2016,7,17,9,45,813.0,123.0,3.45,33.5,746.5,578.77,427.29
2016,7,17,10,0,826.0,125.0,3.5,34.0,788.0,626.9,461.68
2016,7,17,10,15,835.0,127.0,3.5,34.5,823.0,674.05,494.24
2016,7,17,10,30,844.0,129.0,3.5,35.0,858.0,717.75,523.41
2016,7,17,10,45,851.0,130.0,3.55,35.5,887.0,757.86,548.49
2016,7,17,11,0,858.0,131.0,3.6,36.0,916.0,796.44,572.28
2016,7,17,11,15,862.5,132.5,3.65,36.0,937.0,831.72,594.88
2016,7,17,11,30,867.0,134.0,3.7,36.0,958.0,864.96,616.08
2016,7,17,11,45,873.5,131.5,3.75,36.5,973.0,894.06,633.23
2016,7,17,12,0,880.0,129.0,3.8,37.0,988.0,920.91,648.87
2016,7,17,12,15,880.5,129.5,3.85,37.0,993.5,942.67,662.6
2016,7,17,12,30,881.0,130.0,3.9,37.0,999.0,961.77,674.73
2016,7,17,12,45,881.0,129.0,4.0,37.5,996.5,976.23,682.87
2016,7,17,13,0,881.0,128.0,4.1,38.0,994.0,987.85,689.31
2016,7,17,13,15,878.0,127.5,4.1,38.0,983.5,994.06,693.35
2016,7,17,13,30,875.0,127.0,4.1,38.0,973.0,997.21,695.61
2016,7,17,13,45,871.0,126.0,4.2,38.0,955.0,995.77,695.69
2016,7,17,14,0,867.0,125.0,4.3,38.0,937.0,991.24,693.96
2016,7,17,14,15,861.0,123.5,4.3,38.0,911.5,981.17,688.31
2016,7,17,14,30,855.0,122.0,4.3,38.0,886.0,968.14,680.91
2016,7,17,14,45,846.5,120.5,4.35,38.0,854.0,949.8,670.48
2016,7,17,15,0,838.0,119.0,4.4,38.0,822.0,928.77,658.39
2016,7,17,15,15,552.0,237.5,4.4,37.5,692.0,783.29,563.66
2016,7,17,15,30,266.0,356.0,4.4,37.0,562.0,628.03,452.74
2016,7,17,15,45,527.5,232.5,4.4,37.0,610.0,731.08,532.81
2016,7,17,16,0,789.0,109.0,4.4,37.0,658.0,808.64,588.68
2016,7,17,16,15,771.0,106.0,4.4,36.5,610.5,767.23,563.04
2016,7,17,16,30,753.0,103.0,4.4,36.0,563.0,724.72,536.93
2016,7,17,16,45,729.0,99.5,4.4,36.0,512.0,676.23,505.13
2016,7,17,17,0,705.0,96.0,4.4,36.0,461.0,629.93,474.38
2016,7,17,17,15,673.5,91.0,4.3,35.5,408.0,574.8,436.35
2016,7,17,17,30,642.0,86.0,4.2,35.0,355.0,520.79,397.71
2016,7,17,17,45,596.0,80.5,4.15,34.5,302.0,459.05,352.12
2016,7,17,18,0,550.0,75.0,4.1,34.0,249.0,400.36,307.33
2016,7,17,18,15,487.0,66.5,3.85,33.5,198.5,333.18,254.44
2016,7,17,18,30,424.0,58.0,3.6,33.0,148.0,271.39,204.23
2016,7,17,18,45,326.0,46.5,3.35,32.5,104.0,196.37,143.23
2016,7,17,19,0,228.0,35.0,3.1,32.0,60.0,134.36,91.04
2016,7,17,19,15,114.0,17.5,3.05,31.5,30.0,61.96,5.64
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,24.5,10.0,8.36,0.0
2016,7,18,6,0,60.0,17.0,2.0,25.0,20.0,14.41,0.0
2016,7,18,6,15,165.5,33.5,2.15,25.5,55.5,25.89,14.82
2016,7,18,6,30,271.0,50.0,2.3,26.0,91.0,37.84,26.07
2016,7,18,6,45,358.5,60.5,2.5,26.5,138.0,44.4,32.07
2016,7,18,7,0,446.0,71.0,2.7,27.0,185.0,52.8,39.39
2016,7,18,7,15,501.0,79.0,2.75,27.5,236.5,87.28,49.31
2016,7,18,7,30,556.0,87.0,2.8,28.0,288.0,127.95,74.41
2016,7,18,7,45,375.0,138.0,2.85,28.5,283.5,172.91,116.71
2016,7,18,8,0,194.0,189.0,2.9,29.0,279.0,206.57,150.29
2016,7,18,8,15,453.0,146.0,2.9,29.5,389.0,244.53,172.9
2016,7,18,8,30,712.0,103.0,2.9,30.0,499.0,315.52,224.18
2016,7,18,8,45,735.0,106.0,2.95,30.5,549.0,368.08,266.99
2016,7,18,9,0,758.0,109.0,3.0,31.0,599.0,419.3,307.95
2016,7,18,9,15,774.0,112.0,2.95,31.5,645.0,468.74,346.39
2016,7,18,9,30,790.0,115.0,2.9,32.0,691.0,518.79,384.08
2016,7,18,9,45,800.5,118.5,2.9,32.5,731.0,566.52,419.07
2016,7,18,10,0,811.0,122.0,2.9,33.0,771.0,616.44,454.45
2016,7,18,10,15,820.0,124.0,2.9,33.5,806.5,660.49,484.91
2016,7,18,10,30,829.0,126.0,2.9,34.0,842.0,703.6,513.68
2016,7,18,10,45,835.5,128.0,2.9,34.5,870.5,743.69,538.54
2016,7,18,11,0,842.0,130.0,2.9,35.0,899.0,782.25,562.05
2016,7,18,11,15,846.5,131.5,2.9,35.0,920.5,817.01,584.0
2016,7,18,11,30,851.0,133.0,2.9,35.0,942.0,849.79,604.54
2016,7,18,11,45,848.5,137.5,2.9,35.5,954.5,877.08,620.18
2016,7,18,12,0,846.0,142.0,2.9,36.0,967.0,901.78,634.11
2016,7,18,12,15,847.0,142.0,2.9,36.0,973.0,922.9,647.06
2016,7,18,12,30,848.0,142.0,2.9,36.0,979.0,941.47,658.48
2016,7,18,12,45,847.5,142.0,2.95,36.0,977.0,956.02,667.81
2016,7,18,13,0,847.0,142.0,3.0,36.0,975.0,967.85,675.56
2016,7,18,13,15,844.5,141.5,3.05,36.0,965.0,974.41,680.14
2016,7,18,13,30,842.0,141.0,3.1,36.0,955.0,978.03,683.04
2016,7,18,13,45,543.5,301.5,3.15,36.0,823.5,856.89,603.97
2016,7,18,14,0,245.0,462.0,3.2,36.0,692.0,722.05,507.51
2016,7,18,14,15,210.5,453.0,3.25,36.0,646.5,673.93,476.46
2016,7,18,14,30,176.0,444.0,3.3,36.0,601.0,631.96,448.47
2016,7,18,14,45,485.0,292.0,3.35,36.0,703.0,787.33,563.41
2016,7,18,15,0,794.0,140.0,3.4,36.0,805.0,914.6,650.64
2016,7,18,15,15,783.0,137.5,3.45,36.0,767.5,888.58,634.35
2016,7,18,15,30,772.0,135.0,3.5,36.0,730.0,860.33,617.69
2016,7,18,15,45,459.5,228.5,3.55,36.0,577.0,666.2,485.93
2016,7,18,16,0,147.0,322.0,3.6,36.0,424.0,470.63,343.15
2016,7,18,16,15,423.0,222.5,3.65,35.5,486.5,605.61,448.48
2016,7,18,16,30,699.0,123.0,3.7,35.0,549.0,706.44,525.18
2016,7,18,16,45,642.5,127.0,3.8,35.0,491.5,643.84,482.7
2016,7,18,17,0,586.0,131.0,3.9,35.0,434.0,583.53,440.33
2016,7,18,17,15,527.5,128.0,3.9,34.5,377.5,513.07,390.5
2016,7,18,17,30,469.0,125.0,3.9,34.0,321.0,450.91,345.3
2016,7,18,17,45,432.0,112.0,3.95,33.5,272.5,394.18,303.33
2016,7,18,18,0,395.0,99.0,4.0,33.0,224.0,340.05,261.96
2016,7,18,18,15,341.5,85.0,3.9,32.5,178.0,279.46,214.18
2016,7,18,18,30,288.0,71.0,3.8,32.0,132.0,223.72,168.94
2016,7,18,18,45,214.5,54.0,3.75,32.0,92.0,161.62,117.95
2016,7,18,19,0,141.0,37.0,3.7,32.0,52.0,100.55,67.22
2016,7,18,19,15,70.5,18.5,3.7,31.5,26.0,46.1,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.5,10.5,10.32,0.0
2016,7,19,6,0,0.0,21.0,1.4,26.0,21.0,19.33,0.0
2016,7,19,6,15,167.5,32.0,1.35,26.0,57.0,24.7,13.73
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,32.32,21.45
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,36.17,25.12
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,41.72,30.0
2016,7,19,7,15,565.0,65.0,1.3,27.5,241.0,77.98,40.14
2016,7,19,7,30,617.0,71.0,1.3,28.0,293.0,120.04,65.59
2016,7,19,7,45,659.5,74.5,1.3,28.5,346.5,164.18,98.02
2016,7,19,8,0,702.0,78.0,1.3,29.0,400.0,215.69,138.92
2016,7,19,8,15,728.0,81.5,1.35,29.5,452.0,264.14,179.14
2016,7,19,8,30,754.0,85.0,1.4,30.0,504.0,315.07,221.2
2016,7,19,8,45,775.5,87.0,1.5,31.0,554.0,365.26,261.69
2016,7,19,9,0,797.0,89.0,1.6,32.0,604.0,420.94,304.94
2016,7,19,9,15,812.0,91.5,1.75,32.5,650.0,471.15,343.85
2016,7,19,9,30,827.0,94.0,1.9,33.0,696.0,521.75,381.97
2016,7,19,9,45,839.5,95.5,2.1,33.5,737.5,570.2,417.75
2016,7,19,10,0,852.0,97.0,2.3,34.0,779.0,618.35,452.42
2016,7,19,10,15,860.5,98.5,2.45,34.5,814.0,663.33,483.86
2016,7,19,10,30,869.0,100.0,2.6,35.0,849.0,707.23,512.67
2016,7,19,10,45,875.5,101.0,2.8,35.5,878.0,747.9,538.64
2016,7,19,11,0,882.0,102.0,3.0,36.0,907.0,786.93,563.32
2016,7,19,11,15,886.0,103.0,3.15,36.0,928.5,822.11,586.25
2016,7,19,11,30,890.0,104.0,3.3,36.0,950.0,855.14,607.76
2016,7,19,11,45,890.5,106.0,3.45,36.5,963.5,883.76,625.12
2016,7,19,12,0,891.0,108.0,3.6,37.0,977.0,909.8,640.79
2016,7,19,12,15,892.0,108.5,3.75,37.0,983.0,932.21,655.51
2016,7,19,12,30,893.0,109.0,3.9,37.0,989.0,951.91,668.58
2016,7,19,12,45,892.0,109.5,4.05,37.5,987.0,966.91,677.37
2016,7,19,13,0,891.0,110.0,4.2,38.0,985.0,979.01,684.39
2016,7,19,13,15,889.0,109.5,4.25,38.0,975.5,986.14,689.29
2016,7,19,13,30,887.0,109.0,4.3,38.0,966.0,990.17,692.38
2016,7,19,13,45,882.0,109.5,4.4,38.0,948.0,989.13,692.66
2016,7,19,14,0,877.0,110.0,4.5,38.0,930.0,984.98,691.12
2016,7,19,14,15,667.5,234.5,4.55,37.5,849.0,914.19,648.12
2016,7,19,14,30,458.0,359.0,4.6,37.0,768.0,833.28,591.48
2016,7,19,14,45,653.5,232.5,4.65,37.0,792.5,890.13,636.8
2016,7,19,15,0,849.0,106.0,4.7,37.0,817.0,924.61,660.2
2016,7,19,15,15,839.0,104.0,4.7,36.5,779.5,898.75,645.63
2016,7,19,15,30,829.0,102.0,4.7,36.0,742.0,870.51,629.76
2016,7,19,15,45,564.5,202.0,4.75,36.0,626.5,734.06,538.3
2016,7,19,16,0,300.0,302.0,4.8,36.0,511.0,589.0,432.29
2016,7,19,16,15,282.5,281.5,4.8,35.5,466.5,544.94,403.55
2016,7,19,16,30,265.0,261.0,4.8,35.0,422.0,501.0,373.96
2016,7,19,16,45,436.5,192.5,4.8,35.0,430.0,555.84,418.84
2016,7,19,17,0,608.0,124.0,4.8,35.0,438.0,591.21,448.66
2016,7,19,17,15,495.0,132.5,4.7,34.5,369.0,495.82,378.72
2016,7,19,17,30,382.0,141.0,4.6,34.0,300.0,413.54,317.14
2016,7,19,17,45,357.5,122.5,4.6,33.5,254.5,361.98,278.92
2016,7,19,18,0,333.0,104.0,4.6,33.0,209.0,311.89,240.53
2016,7,19,18,15,295.0,87.0,4.35,32.5,166.5,258.55,198.2
2016,7,19,18,30,257.0,70.0,4.1,32.0,124.0,208.5,157.35
2016,7,19,18,45,192.0,52.5,3.95,31.5,86.5,143.9,104.76
2016,7,19,19,0,127.0,35.0,3.8,31.0,49.0,92.83,61.77
2016,7,19,19,15,63.5,17.5,3.7,30.5,24.5,42.5,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,29.0,8.0,1.45,24.5,9.5,7.86,0.0
2016,7,20,6,0,58.0,16.0,1.7,25.0,19.0,13.59,0.0
2016,7,20,6,15,169.0,32.0,1.75,25.5,54.0,24.75,13.67
2016,7,20,6,30,280.0,48.0,1.8,26.0,89.0,36.34,24.77
2016,7,20,6,45,377.0,57.0,1.85,26.5,137.0,41.78,29.85
2016,7,20,7,0,474.0,66.0,1.9,27.0,185.0,46.6,34.13
2016,7,20,7,15,528.5,73.5,1.9,27.5,237.0,82.04,44.88
2016,7,20,7,30,583.0,81.0,1.9,28.0,289.0,123.6,69.96
2016,7,20,7,45,629.5,84.5,1.9,28.5,343.0,166.51,101.15
2016,7,20,8,0,676.0,88.0,1.9,29.0,397.0,214.45,139.09
2016,7,20,8,15,703.5,92.0,1.95,29.5,449.5,265.68,181.36
2016,7,20,8,30,731.0,96.0,2.0,30.0,502.0,316.25,223.14
2016,7,20,8,45,753.5,99.0,2.05,31.0,552.0,366.53,263.67
2016,7,20,9,0,776.0,102.0,2.1,32.0,602.0,418.52,304.32
2016,7,20,9,15,504.5,218.0,2.2,32.5,552.5,430.72,315.28
2016,7,20,9,30,233.0,334.0,2.3,33.0,503.0,424.38,309.55
2016,7,20,9,45,141.0,338.5,2.45,33.5,442.5,389.5,283.85
2016,7,20,10,0,49.0,343.0,2.6,34.0,382.0,349.25,253.37
2016,7,20,10,15,451.0,228.5,2.75,34.5,615.0,506.91,372.43
2016,7,20,10,30,853.0,114.0,2.9,35.0,848.0,707.9,515.53
2016,7,20,10,45,562.5,277.0,3.05,35.5,768.0,673.99,485.42
2016,7,20,11,0,272.0,440.0,3.2,36.0,688.0,623.24,443.17
2016,7,20,11,15,574.0,279.0,3.3,36.0,819.0,730.7,524.34
2016,7,20,11,30,876.0,118.0,3.4,36.0,950.0,855.68,609.3
2016,7,20,11,45,590.0,294.0,3.5,36.5,858.5,799.37,567.87
2016,7,20,12,0,304.0,470.0,3.6,37.0,767.0,728.36,511.58
2016,7,20,12,15,346.5,452.5,3.65,37.0,792.5,762.03,535.53
2016,7,20,12,30,389.0,435.0,3.7,37.0,818.0,796.1,559.07
2016,7,20,12,45,622.5,287.0,3.8,37.5,898.5,887.55,625.23
2016,7,20,13,0,856.0,139.0,3.9,38.0,979.0,972.77,679.38
2016,7,20,13,15,486.0,311.5,3.95,38.0,787.5,799.02,563.76
2016,7,20,13,30,116.0,484.0,4.0,38.0,596.0,603.57,423.19
2016,7,20,13,45,156.5,476.5,4.05,38.0,625.0,639.6,449.94
2016,7,20,14,0,197.0,469.0,4.1,38.0,654.0,674.93,475.1
2016,7,20,14,15,246.0,445.5,4.1,37.5,669.5,708.14,500.11
2016,7,20,14,30,295.0,422.0,4.1,37.0,685.0,732.77,519.59
2016,7,20,14,45,528.0,292.0,4.2,37.0,741.5,828.37,591.66
2016,7,20,15,0,761.0,162.0,4.3,37.0,798.0,905.81,646.63
2016,7,20,15,15,413.0,252.5,4.3,37.0,595.5,666.0,482.83
2016,7,20,15,30,65.0,343.0,4.3,37.0,393.0,412.7,297.87
2016,7,20,15,45,379.0,248.5,4.3,37.0,514.0,616.04,451.67
2016,7,20,16,0,693.0,154.0,4.3,37.0,635.0,777.7,568.21
2016,7,20,16,15,640.5,159.5,4.25,36.5,579.0,720.18,530.64
2016,7,20,16,30,588.0,165.0,4.2,36.0,523.0,663.89,493.19
2016,7,20,16,45,491.5,174.5,4.2,36.0,455.5,577.25,431.81
2016,7,20,17,0,395.0,184.0,4.2,36.0,388.0,500.6,376.23
2016,7,20,17,15,371.5,167.5,4.1,35.5,342.0,442.65,335.55
2016,7,20,17,30,348.0,151.0,4.0,35.0,296.0,394.72,300.98
2016,7,20,17,45,392.0,124.0,3.95,34.5,265.0,383.75,293.85
2016,7,20,18,0,436.0,97.0,3.9,34.0,234.0,359.31,275.54
2016,7,20,18,15,369.0,85.0,3.6,33.5,185.0,292.49,222.93
2016,7,20,18,30,302.0,73.0,3.3,33.0,136.0,231.89,174.04
2016,7,20,18,45,217.0,56.0,3.0,32.5,94.0,164.83,119.73
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,100.69,66.84
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,46.03,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,7.5,2.25,24.5,9.5,7.37,0.0
2016,7,21,6,0,96.0,15.0,2.5,25.0,19.0,14.74,0.0
2016,7,21,6,15,219.5,29.0,2.6,25.5,56.0,22.33,11.64
2016,7,21,6,30,343.0,43.0,2.7,26.0,93.0,32.58,21.6
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.5,36.4,25.27
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,40.03,28.53
2016,7,21,7,15,577.0,65.5,2.8,28.0,243.0,76.79,39.49
2016,7,21,7,30,630.0,72.0,2.7,29.0,296.0,119.9,65.0
2016,7,21,7,45,670.5,76.0,2.6,30.0,350.0,164.77,97.63
2016,7,21,8,0,711.0,80.0,2.5,31.0,404.0,216.95,138.77
2016,7,21,8,15,737.0,84.0,2.3,31.5,457.0,266.34,179.57
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,318.22,222.14
2016,7,21,8,45,783.0,90.5,1.9,33.0,560.0,368.81,262.47
2016,7,21,9,0,803.0,93.0,1.7,34.0,610.0,420.82,302.33
