Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,30,265.0,41.0,3.5,25.0,75.0,31.29,20.28
2016,7,31,6,45,377.5,49.0,3.65,25.5,123.5,35.78,24.72
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,39.41,28.08
2016,7,31,7,15,547.0,64.5,3.8,26.5,224.0,63.0,34.05
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,105.14,56.34
2016,7,31,7,45,655.0,73.5,3.85,27.5,331.5,147.8,85.7
2016,7,31,8,0,706.0,75.0,3.9,28.0,387.0,198.84,125.69
2016,7,31,8,15,733.0,79.0,3.9,28.5,440.0,248.32,167.27
2016,7,31,8,30,760.0,83.0,3.9,29.0,493.0,300.43,211.31
2016,7,31,8,45,779.0,86.5,3.95,29.5,543.5,351.65,254.43
2016,7,31,9,0,798.0,90.0,4.0,30.0,594.0,404.21,297.62
2016,7,31,9,15,813.0,92.5,4.0,30.5,640.5,458.91,341.13
2016,7,31,9,30,828.0,95.0,4.0,31.0,687.0,510.03,380.8
2016,7,31,9,45,841.0,96.5,4.05,31.5,729.0,559.3,418.08
2016,7,31,10,0,854.0,98.0,4.1,32.0,771.0,608.32,454.11
2016,7,31,10,15,862.5,99.5,4.1,32.0,807.0,653.92,487.61
2016,7,31,10,30,871.0,101.0,4.1,32.0,843.0,698.41,518.95
2016,7,31,10,45,878.5,102.0,4.15,32.5,872.5,740.4,545.99
2016,7,31,11,0,886.0,103.0,4.2,33.0,902.0,780.8,571.63
2016,7,31,11,15,890.0,104.0,4.2,33.5,924.0,816.6,593.72
2016,7,31,11,30,894.0,105.0,4.2,34.0,946.0,850.21,614.14
2016,7,31,11,45,899.0,103.5,4.25,34.5,960.5,879.98,632.08
2016,7,31,12,0,904.0,102.0,4.3,35.0,975.0,907.31,648.35
2016,7,31,12,15,905.0,102.5,4.35,35.0,981.5,930.33,663.13
2016,7,31,12,30,906.0,103.0,4.4,35.0,988.0,950.52,676.16
2016,7,31,12,45,904.5,103.5,4.45,35.5,985.5,965.44,684.47
2016,7,31,13,0,903.0,104.0,4.5,36.0,983.0,977.32,690.91
2016,7,31,13,15,901.0,103.5,4.55,36.0,973.0,984.59,695.96
2016,7,31,13,30,899.0,103.0,4.6,36.0,963.0,988.68,699.11
2016,7,31,13,45,893.5,104.0,4.65,36.0,945.0,987.66,699.14
2016,7,31,14,0,888.0,105.0,4.7,36.0,927.0,983.45,697.28
2016,7,31,14,15,882.5,104.0,4.7,36.0,901.5,974.05,691.98
2016,7,31,14,30,877.0,103.0,4.7,36.0,876.0,961.55,684.82
2016,7,31,14,45,854.5,110.0,4.7,36.0,840.5,938.29,670.78
2016,7,31,15,0,832.0,117.0,4.7,36.0,805.0,912.76,655.35
2016,7,31,15,15,821.5,115.0,4.7,35.5,766.5,886.7,640.89
2016,7,31,15,30,811.0,113.0,4.7,35.0,728.0,858.28,624.78
2016,7,31,15,45,793.5,112.0,4.75,35.0,683.5,827.97,606.23
2016,7,31,16,0,776.0,111.0,4.8,35.0,639.0,790.74,582.97
2016,7,31,16,15,757.5,107.5,4.8,34.5,591.0,748.54,556.98
2016,7,31,16,30,739.0,104.0,4.8,34.0,543.0,705.28,529.85
2016,7,31,16,45,710.5,101.0,4.8,34.0,491.0,656.71,497.38
2016,7,31,17,0,682.0,98.0,4.8,34.0,439.0,606.21,462.63
2016,7,31,17,15,648.5,92.5,4.65,33.5,385.5,550.08,422.46
2016,7,31,17,30,615.0,87.0,4.5,33.0,332.0,495.3,382.28
2016,7,31,17,45,564.0,81.0,4.35,32.5,279.0,431.56,334.03
2016,7,31,18,0,513.0,75.0,4.2,32.0,226.0,371.4,287.01
2016,7,31,18,15,443.0,65.0,4.05,31.0,175.5,301.62,231.61
2016,7,31,18,30,373.0,55.0,3.9,30.0,125.0,238.07,179.42
2016,7,31,18,45,266.0,41.5,3.75,29.5,83.0,162.63,117.17
2016,7,31,19,0,159.0,28.0,3.6,29.0,41.0,98.73,57.46
2016,7,31,19,15,79.5,14.0,3.7,28.5,20.5,35.4,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.5,25.5,3.45,23.5,33.5,21.31,7.52
2016,8,1,6,30,125.0,51.0,3.6,24.0,67.0,41.21,28.54
2016,8,1,6,45,253.5,63.0,3.75,24.5,115.5,47.35,34.62
2016,8,1,7,0,382.0,75.0,3.9,25.0,164.0,54.66,41.21
2016,8,1,7,15,445.5,85.5,3.95,25.5,216.0,76.84,48.08
2016,8,1,7,30,509.0,96.0,4.0,26.0,268.0,116.69,69.71
2016,8,1,7,45,579.5,96.5,4.1,27.0,325.5,155.52,95.15
2016,8,1,8,0,650.0,97.0,4.2,28.0,383.0,202.37,130.47
2016,8,1,8,15,681.0,102.0,4.25,28.5,437.0,250.92,170.75
2016,8,1,8,30,712.0,107.0,4.3,29.0,491.0,302.58,213.95
2016,8,1,8,45,743.0,108.0,4.35,30.0,543.5,356.77,258.24
2016,8,1,9,0,774.0,109.0,4.4,31.0,596.0,410.17,301.04
2016,8,1,9,15,791.0,112.0,4.4,31.5,643.5,461.33,341.73
2016,8,1,9,30,808.0,115.0,4.4,32.0,691.0,513.2,381.77
2016,8,1,9,45,823.5,116.0,4.4,32.5,734.5,562.89,419.12
2016,8,1,10,0,839.0,117.0,4.4,33.0,778.0,615.33,457.27
2016,8,1,10,15,848.5,119.5,4.4,33.5,814.5,661.97,490.32
2016,8,1,10,30,858.0,122.0,4.4,34.0,851.0,707.61,521.83
2016,8,1,10,45,867.0,122.0,4.4,34.5,881.5,749.42,548.46
2016,8,1,11,0,876.0,122.0,4.4,35.0,912.0,789.76,573.67
2016,8,1,11,15,881.0,123.5,4.4,35.0,934.5,826.62,597.48
2016,8,1,11,30,886.0,125.0,4.4,35.0,957.0,861.38,619.78
2016,8,1,11,45,890.5,124.5,4.45,35.5,972.0,891.59,637.9
2016,8,1,12,0,895.0,124.0,4.5,36.0,987.0,919.38,654.35
2016,8,1,12,15,896.0,124.5,4.5,36.0,993.5,942.36,668.82
2016,8,1,12,30,897.0,125.0,4.5,36.0,1000.0,962.57,681.55
2016,8,1,12,45,898.0,123.5,4.5,36.5,998.5,977.99,689.86
2016,8,1,13,0,899.0,122.0,4.5,37.0,997.0,990.43,696.34
2016,8,1,13,15,897.0,121.5,4.5,37.0,986.5,997.86,701.19
2016,8,1,13,30,895.0,121.0,4.5,37.0,976.0,1002.12,704.19
2016,8,1,13,45,892.5,119.5,4.5,37.0,958.0,1001.67,704.34
2016,8,1,14,0,890.0,118.0,4.5,37.0,940.0,997.99,702.6
2016,8,1,14,15,884.0,116.5,4.5,37.0,914.0,987.69,696.79
2016,8,1,14,30,878.0,115.0,4.5,37.0,888.0,974.29,689.15
2016,8,1,14,45,871.0,112.5,4.5,37.0,855.5,955.86,678.39
2016,8,1,15,0,864.0,110.0,4.5,37.0,823.0,934.54,665.86
2016,8,1,15,15,853.5,108.0,4.45,37.0,783.5,907.78,649.6
2016,8,1,15,30,843.0,106.0,4.4,37.0,744.0,878.57,631.77
2016,8,1,15,45,830.0,103.0,4.4,37.0,699.5,843.82,610.45
2016,8,1,16,0,817.0,100.0,4.4,37.0,655.0,812.16,591.09
2016,8,1,16,15,799.0,97.0,4.35,36.5,605.5,769.58,565.19
2016,8,1,16,30,781.0,94.0,4.3,36.0,556.0,725.82,538.14
2016,8,1,16,45,757.0,90.0,4.3,36.0,503.5,675.53,505.13
2016,8,1,17,0,733.0,86.0,4.3,36.0,451.0,625.05,471.44
2016,8,1,17,15,700.0,81.5,4.0,35.0,396.5,568.13,432.42
2016,8,1,17,30,667.0,77.0,3.7,34.0,342.0,514.74,394.22
2016,8,1,17,45,619.5,71.5,3.4,33.5,287.5,451.31,346.48
2016,8,1,18,0,572.0,66.0,3.1,33.0,233.0,391.15,299.67
2016,8,1,18,15,501.5,58.0,2.9,32.0,181.5,320.74,244.18
2016,8,1,18,30,431.0,50.0,2.7,31.0,130.0,256.61,191.71
2016,8,1,18,45,317.0,38.0,2.5,30.0,86.0,178.53,127.78
2016,8,1,19,0,203.0,26.0,2.3,29.0,42.0,109.28,61.53
2016,8,1,19,15,101.5,13.0,2.5,28.5,21.0,40.2,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.0,22.0,2.55,23.5,35.5,17.05,4.35
2016,8,2,6,30,222.0,44.0,2.8,24.0,71.0,33.88,22.44
2016,8,2,6,45,340.5,53.5,3.1,25.0,119.5,39.81,28.15
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,44.95,32.77
2016,8,2,7,15,519.0,71.0,3.45,26.5,221.0,65.38,37.65
2016,8,2,7,30,579.0,79.0,3.5,27.0,274.0,106.51,58.79
2016,8,2,7,45,636.5,80.5,3.55,28.0,330.5,148.53,86.83
2016,8,2,8,0,694.0,82.0,3.6,29.0,387.0,196.91,123.83
2016,8,2,8,15,722.0,86.5,3.55,29.5,440.5,249.66,167.5
2016,8,2,8,30,750.0,91.0,3.5,30.0,494.0,301.95,211.24
2016,8,2,8,45,776.5,92.0,3.5,30.5,546.0,353.15,253.85
2016,8,2,9,0,803.0,93.0,3.5,31.0,598.0,406.48,297.21
2016,8,2,9,15,818.0,96.0,3.45,31.5,645.0,461.96,340.9
2016,8,2,9,30,833.0,99.0,3.4,32.0,692.0,513.87,380.7
2016,8,2,9,45,847.0,100.0,3.35,33.0,734.5,563.59,416.88
2016,8,2,10,0,861.0,101.0,3.3,34.0,777.0,613.13,451.61
2016,8,2,10,15,869.5,102.5,3.25,34.0,813.0,659.14,484.63
2016,8,2,10,30,878.0,104.0,3.2,34.0,849.0,704.02,515.59
2016,8,2,10,45,885.5,104.5,3.2,34.5,879.0,745.92,541.77
2016,8,2,11,0,893.0,105.0,3.2,35.0,909.0,786.19,566.52
2016,8,2,11,15,897.5,105.5,3.2,35.5,931.0,822.25,588.18
2016,8,2,11,30,902.0,106.0,3.2,36.0,953.0,856.11,608.19
2016,8,2,11,45,903.5,107.5,3.25,36.5,967.0,885.99,625.76
2016,8,2,12,0,905.0,109.0,3.3,37.0,981.0,913.24,641.59
2016,8,2,12,15,906.0,109.0,3.35,37.0,987.0,935.89,655.82
2016,8,2,12,30,907.0,109.0,3.4,37.0,993.0,955.7,668.34
2016,8,2,12,45,906.5,108.5,3.45,37.0,991.0,970.68,677.92
2016,8,2,13,0,906.0,108.0,3.5,37.0,989.0,982.6,685.72
2016,8,2,13,15,903.5,108.0,3.55,37.0,978.5,989.96,690.78
2016,8,2,13,30,901.0,108.0,3.6,37.0,968.0,994.11,693.99
2016,8,2,13,45,897.5,107.0,3.7,37.5,949.5,993.04,692.95
2016,8,2,14,0,894.0,106.0,3.8,38.0,931.0,988.73,690.01
2016,8,2,14,15,888.5,105.0,3.85,37.5,905.5,979.26,686.54
2016,8,2,14,30,883.0,104.0,3.9,37.0,880.0,966.69,681.2
2016,8,2,14,45,875.5,102.0,3.95,37.0,847.5,948.11,670.7
2016,8,2,15,0,868.0,100.0,4.0,37.0,815.0,926.65,658.41
2016,8,2,15,15,858.0,98.5,4.0,37.0,776.0,900.68,642.98
2016,8,2,15,30,848.0,97.0,4.0,37.0,737.0,872.25,625.95
2016,8,2,15,45,834.5,94.5,4.05,37.0,692.5,837.36,604.82
2016,8,2,16,0,821.0,92.0,4.1,37.0,648.0,800.55,582.27
2016,8,2,16,15,804.0,89.0,4.05,36.5,599.5,758.65,556.84
2016,8,2,16,30,787.0,86.0,4.0,36.0,551.0,720.24,533.46
2016,8,2,16,45,763.5,83.0,4.0,35.5,498.5,671.21,502.4
2016,8,2,17,0,740.0,80.0,4.0,35.0,446.0,621.97,470.54
2016,8,2,17,15,708.5,75.5,3.8,34.5,392.5,565.77,431.43
2016,8,2,17,30,677.0,71.0,3.6,34.0,339.0,510.62,391.29
2016,8,2,17,45,631.0,66.0,3.45,33.5,284.5,450.21,345.89
2016,8,2,18,0,585.0,61.0,3.3,33.0,230.0,390.99,299.83
2016,8,2,18,15,516.5,53.5,3.0,32.0,179.0,321.63,244.81
2016,8,2,18,30,448.0,46.0,2.7,31.0,128.0,258.42,192.77
2016,8,2,18,45,334.5,35.0,2.4,30.5,84.5,181.09,128.85
2016,8,2,19,0,221.0,24.0,2.1,30.0,41.0,112.55,60.4
2016,8,2,19,15,110.5,12.0,2.2,29.5,20.5,41.42,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,25.5,36.5,14.22,2.11
2016,8,3,6,30,296.0,37.0,2.5,26.0,73.0,28.54,17.8
2016,8,3,6,45,399.0,46.0,2.65,26.5,121.5,33.43,22.58
2016,8,3,7,0,502.0,55.0,2.8,27.0,170.0,38.05,26.77
2016,8,3,7,15,560.0,62.0,2.75,27.5,223.0,57.76,31.15
2016,8,3,7,30,618.0,69.0,2.7,28.0,276.0,100.09,52.15
2016,8,3,7,45,664.0,72.5,2.7,29.0,331.0,144.37,81.98
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,196.58,122.17
2016,8,3,8,15,737.5,80.0,2.7,30.5,440.0,246.44,163.4
2016,8,3,8,30,765.0,84.0,2.7,31.0,494.0,298.99,207.17
2016,8,3,8,45,786.5,87.0,2.7,31.5,545.0,351.0,250.22
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,404.61,293.48
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,460.18,336.78
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,512.18,376.19
2016,8,3,9,45,850.5,97.0,2.6,33.5,733.5,561.72,412.71
2016,8,3,10,0,862.0,99.0,2.6,34.0,776.0,610.83,447.79
2016,8,3,10,15,871.0,100.5,2.6,34.5,812.0,657.24,479.96
2016,8,3,10,30,880.0,102.0,2.6,35.0,848.0,702.55,509.97
2016,8,3,10,45,886.5,103.0,2.65,35.5,877.5,744.29,535.91
2016,8,3,11,0,893.0,104.0,2.7,36.0,907.0,784.32,560.42
2016,8,3,11,15,897.5,105.0,2.75,36.0,929.5,820.86,583.61
2016,8,3,11,30,902.0,106.0,2.8,36.0,952.0,855.22,605.29
2016,8,3,11,45,903.0,107.5,2.85,36.5,966.0,884.69,622.49
2016,8,3,12,0,904.0,109.0,2.9,37.0,980.0,911.5,637.95
2016,8,3,12,15,905.0,109.5,2.95,37.0,986.0,934.62,652.42
2016,8,3,12,30,906.0,110.0,3.0,37.0,992.0,954.91,665.18
2016,8,3,12,45,906.0,109.5,3.1,37.5,990.0,970.36,673.96
2016,8,3,13,0,906.0,109.0,3.2,38.0,988.0,982.77,680.95
2016,8,3,13,15,904.0,108.5,3.25,38.0,978.0,990.11,685.99
2016,8,3,13,30,902.0,108.0,3.3,38.0,968.0,994.24,689.19
2016,8,3,13,45,899.0,107.0,3.4,38.0,950.0,993.65,689.94
2016,8,3,14,0,896.0,106.0,3.5,38.0,932.0,989.81,688.82
2016,8,3,14,15,890.5,104.5,3.55,38.0,906.5,979.79,683.63
2016,8,3,14,30,885.0,103.0,3.6,38.0,881.0,966.64,676.6
2016,8,3,14,45,874.5,103.5,3.65,38.0,847.5,947.8,666.06
2016,8,3,15,0,864.0,104.0,3.7,38.0,814.0,926.21,653.84
2016,8,3,15,15,854.0,102.0,3.75,37.5,775.0,899.8,639.86
2016,8,3,15,30,844.0,100.0,3.8,37.0,736.0,870.9,624.18
2016,8,3,15,45,831.0,97.0,3.9,37.0,691.5,836.0,603.35
2016,8,3,16,0,818.0,94.0,4.0,37.0,647.0,799.16,581.02
2016,8,3,16,15,800.5,91.5,4.0,36.5,598.0,762.34,559.25
2016,8,3,16,30,783.0,89.0,4.0,36.0,549.0,719.42,532.95
2016,8,3,16,45,760.5,85.0,4.0,36.0,497.0,670.13,500.69
2016,8,3,17,0,738.0,81.0,4.0,36.0,445.0,620.53,467.67
2016,8,3,17,15,706.0,76.5,3.9,35.5,391.0,564.08,428.61
2016,8,3,17,30,674.0,72.0,3.8,35.0,337.0,508.73,388.6
2016,8,3,17,45,628.0,66.5,3.7,34.5,283.0,447.98,343.11
2016,8,3,18,0,582.0,61.0,3.6,34.0,229.0,388.34,296.85
2016,8,3,18,15,513.0,53.5,3.3,33.0,177.5,318.98,241.9
2016,8,3,18,30,444.0,46.0,3.0,32.0,126.0,255.84,189.97
2016,8,3,18,45,332.5,35.0,2.7,31.5,83.0,179.67,126.98
2016,8,3,19,0,221.0,24.0,2.4,31.0,40.0,111.33,56.22
2016,8,3,19,15,110.5,12.0,2.3,30.5,20.0,41.18,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.5,17.5,2.65,24.5,36.5,13.07,0.96
2016,8,4,6,30,325.0,35.0,2.8,25.0,73.0,26.75,16.36
2016,8,4,6,45,425.0,43.5,3.0,26.0,121.5,31.31,20.83
2016,8,4,7,0,525.0,52.0,3.2,27.0,170.0,35.62,24.7
2016,8,4,7,15,581.5,58.0,3.2,27.5,223.5,53.83,28.24
2016,8,4,7,30,638.0,64.0,3.2,28.0,277.0,96.31,48.65
2016,8,4,7,45,679.5,68.0,3.25,29.0,332.0,144.38,81.43
2016,8,4,8,0,721.0,72.0,3.3,30.0,387.0,193.85,119.66
2016,8,4,8,15,748.0,76.0,3.3,30.5,440.5,244.19,161.46
2016,8,4,8,30,775.0,80.0,3.3,31.0,494.0,297.16,205.81
2016,8,4,8,45,794.0,83.5,3.3,31.5,545.0,349.29,249.29
2016,8,4,9,0,813.0,87.0,3.3,32.0,596.0,406.76,295.64
2016,8,4,9,15,828.0,89.5,3.3,32.5,643.0,458.37,336.53
2016,8,4,9,30,843.0,92.0,3.3,33.0,690.0,510.36,376.42
2016,8,4,9,45,852.0,95.0,3.3,33.5,731.5,559.62,413.12
2016,8,4,10,0,861.0,98.0,3.3,34.0,773.0,608.24,448.21
2016,8,4,10,15,870.0,100.0,3.3,34.5,809.5,655.08,481.06
2016,8,4,10,30,879.0,102.0,3.3,35.0,846.0,700.85,511.79
2016,8,4,10,45,881.0,105.5,3.35,35.5,874.5,741.6,537.37
2016,8,4,11,0,883.0,109.0,3.4,36.0,903.0,780.34,561.32
2016,8,4,11,15,887.5,110.0,3.45,36.0,925.0,816.59,584.59
2016,8,4,11,30,892.0,111.0,3.5,36.0,947.0,850.67,606.35
2016,8,4,11,45,893.0,113.0,3.6,36.5,960.5,880.37,624.18
2016,8,4,12,0,894.0,115.0,3.7,37.0,974.0,907.46,640.27
2016,8,4,12,15,895.0,115.0,3.75,37.0,980.0,929.93,654.49
2016,8,4,12,30,896.0,115.0,3.8,37.0,986.0,949.58,666.99
2016,8,4,12,45,890.0,118.5,3.9,37.5,982.5,963.13,674.59
2016,8,4,13,0,884.0,122.0,4.0,38.0,979.0,973.58,680.34
2016,8,4,13,15,882.0,121.5,4.05,38.0,969.0,980.84,685.35
2016,8,4,13,30,880.0,121.0,4.1,38.0,959.0,984.97,688.52
2016,8,4,13,45,871.0,123.5,4.15,38.0,939.5,982.13,687.44
2016,8,4,14,0,862.0,126.0,4.2,38.0,920.0,976.19,684.56
2016,8,4,14,15,856.0,124.5,4.2,38.0,894.0,966.06,678.88
2016,8,4,14,30,850.0,123.0,4.2,38.0,868.0,952.9,671.42
2016,8,4,14,45,840.5,122.0,4.25,38.0,835.5,934.01,660.63
2016,8,4,15,0,831.0,121.0,4.3,38.0,803.0,912.43,648.18
2016,8,4,15,15,820.0,118.5,4.3,37.5,764.0,885.32,633.24
2016,8,4,15,30,809.0,116.0,4.3,37.0,725.0,861.23,620.25
2016,8,4,15,45,797.5,112.0,4.3,37.0,681.0,827.48,599.48
2016,8,4,16,0,786.0,108.0,4.3,37.0,637.0,791.75,577.3
2016,8,4,16,15,767.5,104.5,4.2,36.5,588.5,749.14,551.07
2016,8,4,16,30,749.0,101.0,4.1,36.0,540.0,705.44,523.75
2016,8,4,16,45,729.5,95.0,4.1,36.0,488.5,657.37,492.16
2016,8,4,17,0,710.0,89.0,4.1,36.0,437.0,608.81,459.69
2016,8,4,17,15,676.5,84.0,3.95,35.5,383.5,554.3,421.2
2016,8,4,17,30,643.0,79.0,3.8,35.0,330.0,498.95,381.01
2016,8,4,17,45,602.5,71.5,3.7,34.5,277.0,438.34,335.68
2016,8,4,18,0,562.0,64.0,3.6,34.0,224.0,380.4,290.7
2016,8,4,18,15,492.5,55.5,3.25,33.0,173.0,310.69,235.41
2016,8,4,18,30,423.0,47.0,2.9,32.0,122.0,247.25,183.28
2016,8,4,18,45,316.5,35.0,2.6,31.5,79.5,173.1,121.82
2016,8,4,19,0,210.0,23.0,2.3,31.0,37.0,105.63,49.31
2016,8,4,19,15,105.0,11.5,2.4,30.5,18.5,39.0,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,13.61,0.54
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,27.85,17.13
2016,8,5,6,45,402.0,46.0,2.65,26.5,119.0,33.68,22.76
2016,8,5,7,0,498.0,56.0,2.8,27.0,167.0,39.14,27.68
2016,8,5,7,15,557.5,63.0,2.8,27.5,220.5,56.13,31.16
2016,8,5,7,30,617.0,70.0,2.8,28.0,274.0,98.3,51.26
2016,8,5,7,45,659.5,75.0,2.8,28.5,329.5,143.24,81.49
2016,8,5,8,0,702.0,80.0,2.8,29.0,385.0,196.01,122.34
2016,8,5,8,15,730.5,84.5,2.75,29.5,439.0,246.12,163.74
2016,8,5,8,30,759.0,89.0,2.7,30.0,493.0,299.06,207.84
2016,8,5,8,45,780.5,92.0,2.65,30.5,545.0,350.81,250.78
2016,8,5,9,0,802.0,95.0,2.6,31.0,597.0,404.17,293.92
2016,8,5,9,15,818.0,98.0,2.55,31.5,644.5,456.4,335.02
2016,8,5,9,30,834.0,101.0,2.5,32.0,692.0,512.69,377.55
2016,8,5,9,45,845.5,103.5,2.45,32.5,734.0,562.54,414.21
2016,8,5,10,0,857.0,106.0,2.4,33.0,776.0,611.99,449.37
2016,8,5,10,15,865.5,107.5,2.4,33.0,812.5,657.96,482.23
2016,8,5,10,30,874.0,109.0,2.4,33.0,849.0,702.8,513.39
2016,8,5,10,45,880.0,110.5,2.4,33.5,878.0,744.49,539.15
2016,8,5,11,0,886.0,112.0,2.4,34.0,907.0,784.45,563.42
2016,8,5,11,15,890.5,113.0,2.45,34.0,929.0,820.85,586.58
2016,8,5,11,30,895.0,114.0,2.5,34.0,951.0,855.07,608.24
2016,8,5,11,45,891.5,118.5,2.55,34.5,963.5,883.38,624.78
2016,8,5,12,0,888.0,123.0,2.6,35.0,976.0,908.84,639.47
2016,8,5,12,15,889.0,123.0,2.65,35.0,982.0,931.24,653.56
2016,8,5,12,30,890.0,123.0,2.7,35.0,988.0,950.86,665.97
2016,8,5,12,45,887.5,124.0,2.8,35.5,985.0,965.26,674.23
2016,8,5,13,0,885.0,125.0,2.9,36.0,982.0,976.63,680.69
2016,8,5,13,15,882.0,124.5,2.95,36.0,971.0,982.96,685.15
2016,8,5,13,30,879.0,124.0,3.0,36.0,960.0,986.13,687.81
2016,8,5,13,45,873.0,124.0,3.1,36.0,941.0,983.7,687.49
2016,8,5,14,0,867.0,124.0,3.2,36.0,922.0,978.12,685.34
2016,8,5,14,15,861.0,122.5,3.25,35.5,895.5,967.92,681.44
2016,8,5,14,30,855.0,121.0,3.3,35.0,869.0,954.67,675.71
2016,8,5,14,45,582.5,248.0,3.35,35.0,749.0,829.51,594.67
2016,8,5,15,0,310.0,375.0,3.4,35.0,629.0,691.6,496.29
2016,8,5,15,15,548.5,251.0,3.45,35.0,673.5,782.94,567.09
2016,8,5,15,30,787.0,127.0,3.5,35.0,718.0,852.55,616.69
2016,8,5,15,45,770.5,124.5,3.55,35.0,673.0,816.69,594.12
2016,8,5,16,0,754.0,122.0,3.6,35.0,628.0,779.2,570.97
2016,8,5,16,15,733.5,118.0,3.65,34.5,579.0,735.43,544.38
2016,8,5,16,30,713.0,114.0,3.7,34.0,530.0,693.54,518.62
2016,8,5,16,45,686.5,109.0,3.75,34.0,478.0,642.87,485.09
2016,8,5,17,0,660.0,104.0,3.8,34.0,426.0,592.38,450.05
2016,8,5,17,15,623.5,98.0,3.7,33.5,372.5,534.65,409.06
2016,8,5,17,30,587.0,92.0,3.6,33.0,319.0,478.58,368.07
2016,8,5,17,45,540.5,83.0,3.5,32.5,266.5,415.43,320.45
2016,8,5,18,0,494.0,74.0,3.4,32.0,214.0,355.55,273.69
2016,8,5,18,15,420.0,64.0,3.15,31.5,164.0,285.31,217.31
2016,8,5,18,30,346.0,54.0,2.9,31.0,114.0,220.61,163.98
2016,8,5,18,45,243.5,39.0,2.65,31.0,73.5,149.37,104.82
2016,8,5,19,0,141.0,24.0,2.4,31.0,33.0,83.6,34.53
2016,8,5,19,15,70.5,12.0,2.35,30.5,16.5,30.23,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.5,32.5,14.72,0.2
2016,8,6,6,30,235.0,38.0,2.6,26.0,65.0,29.17,18.14
2016,8,6,6,45,330.0,50.0,2.8,26.5,110.5,37.26,25.75
2016,8,6,7,0,425.0,62.0,3.0,27.0,156.0,44.58,32.28
2016,8,6,7,15,487.0,70.5,3.05,27.5,208.0,59.84,35.85
2016,8,6,7,30,549.0,79.0,3.1,28.0,260.0,99.5,54.94
2016,8,6,7,45,596.5,84.5,3.15,28.5,314.0,141.71,82.95
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,189.21,119.27
2016,8,6,8,15,674.5,95.0,3.15,29.5,421.5,237.31,158.78
2016,8,6,8,30,705.0,100.0,3.1,30.0,475.0,288.46,201.25
2016,8,6,8,45,731.5,102.5,3.1,30.5,526.0,341.88,245.22
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,394.25,287.6
2016,8,6,9,15,775.0,108.0,3.05,31.5,624.0,444.73,327.52
2016,8,6,9,30,792.0,111.0,3.0,32.0,671.0,495.93,366.73
2016,8,6,9,45,806.0,113.0,3.0,33.0,713.5,545.06,402.54
2016,8,6,10,0,820.0,115.0,3.0,34.0,756.0,596.87,438.89
2016,8,6,10,15,830.0,117.0,3.0,34.5,792.5,642.69,470.91
2016,8,6,10,30,840.0,119.0,3.0,35.0,829.0,687.58,501.44
2016,8,6,10,45,846.5,121.0,3.0,35.5,858.0,728.8,527.46
2016,8,6,11,0,853.0,123.0,3.0,36.0,887.0,768.42,551.74
2016,8,6,11,15,858.0,124.5,3.0,36.0,909.5,804.61,574.64
2016,8,6,11,30,863.0,126.0,3.0,36.0,932.0,838.75,596.09
2016,8,6,11,45,865.5,127.0,3.05,36.5,946.0,868.08,613.36
2016,8,6,12,0,868.0,128.0,3.1,37.0,960.0,894.94,629.0
2016,8,6,12,15,869.0,128.0,3.1,37.0,966.5,916.93,642.52
2016,8,6,12,30,870.0,128.0,3.1,37.0,973.0,936.19,654.39
2016,8,6,12,45,868.0,129.5,3.15,37.5,970.5,951.27,662.66
2016,8,6,13,0,866.0,131.0,3.2,38.0,968.0,963.4,669.18
2016,8,6,13,15,863.5,130.5,3.2,38.0,958.0,970.08,673.47
2016,8,6,13,30,861.0,130.0,3.2,38.0,948.0,973.68,675.99
2016,8,6,13,45,855.5,130.0,3.25,38.0,929.0,971.74,675.57
2016,8,6,14,0,850.0,130.0,3.3,38.0,910.0,966.72,673.37
2016,8,6,14,15,843.5,128.5,3.25,38.0,884.5,956.15,667.16
2016,8,6,14,30,837.0,127.0,3.2,38.0,859.0,942.6,659.23
2016,8,6,14,45,826.0,126.5,3.2,38.0,826.0,922.96,647.88
2016,8,6,15,0,815.0,126.0,3.2,38.0,793.0,906.2,638.47
2016,8,6,15,15,804.0,123.5,3.15,37.5,754.0,879.39,623.66
2016,8,6,15,30,793.0,121.0,3.1,37.0,715.0,850.25,607.33
2016,8,6,15,45,777.0,118.5,3.1,37.0,670.5,814.62,585.7
2016,8,6,16,0,761.0,116.0,3.1,37.0,626.0,777.33,562.82
2016,8,6,16,15,741.5,112.0,3.05,36.5,577.0,734.11,536.63
2016,8,6,16,30,722.0,108.0,3.0,36.0,528.0,689.93,509.38
2016,8,6,16,45,695.5,103.5,3.0,36.0,476.0,641.97,478.18
2016,8,6,17,0,669.0,99.0,3.0,36.0,424.0,591.69,443.95
2016,8,6,17,15,633.0,93.0,2.9,35.5,370.5,533.94,403.57
2016,8,6,17,30,597.0,87.0,2.8,35.0,317.0,477.81,363.13
2016,8,6,17,45,547.0,79.5,2.7,34.5,264.0,414.01,315.62
2016,8,6,18,0,497.0,72.0,2.6,34.0,211.0,353.81,269.16
2016,8,6,18,15,421.5,62.0,2.3,33.0,161.5,282.88,213.3
2016,8,6,18,30,346.0,52.0,2.0,32.0,112.0,217.43,160.2
2016,8,6,18,45,235.0,37.5,1.75,31.5,71.5,143.95,100.04
2016,8,6,19,0,124.0,23.0,1.5,31.0,31.0,76.18,26.64
2016,8,6,19,15,62.0,11.5,1.55,30.5,15.5,27.38,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.58,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,30.88,19.46
2016,8,7,6,45,302.0,52.0,3.1,26.5,108.5,38.91,27.1
2016,8,7,7,0,410.0,64.0,3.3,27.0,155.0,46.57,33.95
2016,8,7,7,15,473.5,73.5,3.3,27.5,207.0,61.18,37.72
2016,8,7,7,30,537.0,83.0,3.3,28.0,259.0,100.96,56.78
2016,8,7,7,45,591.5,87.0,3.35,29.0,314.0,142.03,83.28
2016,8,7,8,0,646.0,91.0,3.4,30.0,369.0,189.22,118.65
2016,8,7,8,15,677.0,96.0,3.3,30.5,422.5,237.55,158.15
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,288.99,200.66
2016,8,7,8,45,735.5,103.0,3.15,32.0,528.0,342.53,244.03
2016,8,7,9,0,763.0,105.0,3.1,33.0,580.0,395.08,285.69
2016,8,7,9,15,780.0,108.0,2.95,33.5,627.0,445.84,325.36
2016,8,7,9,30,797.0,111.0,2.8,34.0,674.0,497.32,364.21
2016,8,7,9,45,812.0,112.5,2.7,34.5,716.5,546.82,400.47
2016,8,7,10,0,827.0,114.0,2.6,35.0,759.0,599.09,437.33
2016,8,7,10,15,836.5,116.0,2.55,35.5,795.0,644.92,468.82
2016,8,7,10,30,846.0,118.0,2.5,36.0,831.0,689.77,498.72
2016,8,7,10,45,854.0,118.5,2.45,36.5,861.0,730.98,524.07
2016,8,7,11,0,862.0,119.0,2.4,37.0,891.0,770.66,547.69
2016,8,7,11,15,867.0,120.0,2.45,37.0,913.0,806.69,570.43
2016,8,7,11,30,872.0,121.0,2.5,37.0,935.0,840.65,591.74
2016,8,7,11,45,876.5,120.5,2.55,37.5,949.5,870.54,609.14
2016,8,7,12,0,881.0,120.0,2.6,38.0,964.0,898.01,624.95
2016,8,7,12,15,882.0,120.5,2.65,38.0,970.5,920.72,639.07
2016,8,7,12,30,883.0,121.0,2.7,38.0,977.0,940.66,651.56
2016,8,7,12,45,883.0,120.5,2.8,38.5,974.5,955.83,660.19
2016,8,7,13,0,883.0,120.0,2.9,39.0,972.0,968.02,667.06
2016,8,7,13,15,880.5,119.5,2.95,39.0,962.0,974.73,671.7
2016,8,7,13,30,878.0,119.0,3.0,39.0,952.0,978.28,674.56
2016,8,7,13,45,874.5,118.0,3.1,39.0,933.5,977.18,675.05
2016,8,7,14,0,871.0,117.0,3.2,39.0,915.0,972.91,673.71
2016,8,7,14,15,865.0,115.5,3.2,39.0,889.0,962.55,668.02
2016,8,7,14,30,859.0,114.0,3.2,39.0,863.0,949.13,660.56
2016,8,7,14,45,842.5,117.0,3.25,39.0,828.5,927.56,648.4
2016,8,7,15,0,826.0,120.0,3.3,39.0,794.0,903.53,634.74
2016,8,7,15,15,814.5,117.5,3.3,38.5,754.5,875.96,619.82
2016,8,7,15,30,803.0,115.0,3.3,38.0,715.0,851.4,606.77
2016,8,7,15,45,787.5,112.5,3.3,38.0,670.5,815.9,585.21
2016,8,7,16,0,772.0,110.0,3.3,38.0,626.0,778.68,562.41
2016,8,7,16,15,752.5,106.5,3.3,37.5,577.0,735.64,536.59
2016,8,7,16,30,733.0,103.0,3.3,37.0,528.0,691.61,509.67
2016,8,7,16,45,706.0,99.0,3.3,37.0,476.0,643.2,478.17
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,592.73,443.96
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,535.49,403.94
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,479.81,363.83
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,415.04,315.66
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,354.05,268.63
2016,8,7,18,15,429.5,60.0,2.7,34.5,160.0,283.41,212.54
2016,8,7,18,30,355.0,50.0,2.4,34.0,110.0,219.56,160.37
2016,8,7,18,45,241.0,36.0,2.1,33.5,70.0,143.77,98.6
2016,8,7,19,0,127.0,22.0,1.8,33.0,30.0,74.98,20.35
2016,8,7,19,15,63.5,11.0,1.85,32.5,15.0,27.12,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,29.0,17.67,0.0
2016,8,8,6,30,142.0,42.0,2.8,26.0,58.0,34.34,22.18
2016,8,8,6,45,244.5,57.0,2.95,26.5,103.0,43.01,30.51
2016,8,8,7,0,347.0,72.0,3.1,27.0,148.0,52.84,39.24
2016,8,8,7,15,412.0,83.5,3.1,27.5,199.0,67.65,44.32
2016,8,8,7,30,477.0,95.0,3.1,28.0,250.0,106.29,63.39
2016,8,8,7,45,536.0,99.5,3.1,29.0,305.0,144.73,87.7
2016,8,8,8,0,595.0,104.0,3.1,30.0,360.0,189.94,121.03
2016,8,8,8,15,628.0,110.5,3.05,30.5,413.0,237.23,159.22
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,287.92,200.66
2016,8,8,8,45,691.0,119.5,2.95,32.0,518.0,337.29,240.5
2016,8,8,9,0,721.0,122.0,2.9,33.0,570.0,389.28,281.41
2016,8,8,9,15,739.0,126.0,2.85,33.5,616.5,442.52,322.7
2016,8,8,9,30,757.0,130.0,2.8,34.0,663.0,493.41,361.1
2016,8,8,9,45,772.0,132.0,2.8,34.5,705.5,541.49,396.52
2016,8,8,10,0,787.0,134.0,2.8,35.0,748.0,589.7,430.96
2016,8,8,10,15,797.5,136.5,2.8,35.5,784.0,635.36,462.65
2016,8,8,10,30,808.0,139.0,2.8,36.0,820.0,680.27,492.96
2016,8,8,10,45,816.0,141.0,2.8,36.5,849.5,721.95,519.93
2016,8,8,11,0,824.0,143.0,2.8,37.0,879.0,762.73,544.83
2016,8,8,11,15,829.0,144.0,2.85,37.0,901.0,797.59,566.99
2016,8,8,11,30,834.0,145.0,2.9,37.0,923.0,830.47,587.82
2016,8,8,11,45,842.0,142.5,2.95,37.5,938.5,860.57,605.54
2016,8,8,12,0,850.0,140.0,3.0,38.0,954.0,888.53,621.81
2016,8,8,12,15,851.5,140.5,3.0,38.0,960.0,911.13,635.66
2016,8,8,12,30,853.0,141.0,3.0,38.0,966.0,931.09,647.9
2016,8,8,12,45,850.0,142.5,3.05,38.5,963.0,945.05,655.44
2016,8,8,13,0,847.0,144.0,3.1,39.0,960.0,956.09,661.27
2016,8,8,13,15,844.0,143.5,3.1,39.0,949.5,962.21,665.21
2016,8,8,13,30,841.0,143.0,3.1,39.0,939.0,965.3,667.41
2016,8,8,13,45,833.0,144.0,3.1,39.0,920.0,961.98,665.79
2016,8,8,14,0,825.0,145.0,3.1,39.0,901.0,955.65,662.46
2016,8,8,14,15,818.5,143.5,3.1,38.5,875.0,950.89,661.64
2016,8,8,14,30,812.0,142.0,3.1,38.0,849.0,937.78,655.67
2016,8,8,14,45,799.0,142.0,3.1,38.0,815.0,917.26,643.79
2016,8,8,15,0,786.0,142.0,3.1,38.0,781.0,894.23,630.39
2016,8,8,15,15,773.5,139.0,3.1,38.0,742.0,866.09,613.74
2016,8,8,15,30,761.0,136.0,3.1,38.0,703.0,835.76,595.65
2016,8,8,15,45,567.5,203.0,3.15,38.0,611.0,725.96,523.63
2016,8,8,16,0,374.0,270.0,3.2,38.0,519.0,610.13,442.27
2016,8,8,16,15,527.0,196.5,3.15,37.5,517.5,651.35,477.02
2016,8,8,16,30,680.0,123.0,3.1,37.0,516.0,674.75,497.93
2016,8,8,16,45,650.0,118.0,3.1,36.5,464.0,622.74,463.84
2016,8,8,17,0,620.0,113.0,3.1,36.0,412.0,571.24,429.03
2016,8,8,17,15,581.5,106.0,3.0,35.5,358.5,512.78,387.91
2016,8,8,17,30,543.0,99.0,2.9,35.0,305.0,456.2,346.93
2016,8,8,17,45,491.0,89.5,2.8,35.0,253.0,391.52,297.96
2016,8,8,18,0,439.0,80.0,2.7,35.0,201.0,328.38,248.8
2016,8,8,18,15,361.5,68.0,2.5,34.5,152.0,258.28,193.38
2016,8,8,18,30,284.0,56.0,2.3,34.0,103.0,195.8,142.69
2016,8,8,18,45,181.0,39.0,2.15,33.5,64.5,126.1,85.9
2016,8,8,19,0,78.0,22.0,2.0,33.0,26.0,54.87,8.37
2016,8,8,19,15,39.0,11.0,2.1,32.5,13.0,20.74,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.5,19.0,2.85,26.5,30.0,14.83,0.0
2016,8,9,6,30,199.0,38.0,3.0,27.0,60.0,29.34,17.96
2016,8,9,6,45,304.5,50.5,3.2,27.5,106.0,37.84,26.04
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,45.95,33.25
2016,8,9,7,15,474.0,72.0,3.4,28.5,203.5,57.83,36.19
2016,8,9,7,30,538.0,81.0,3.4,29.0,255.0,97.09,53.93
2016,8,9,7,45,592.0,85.5,3.4,29.5,310.5,138.49,80.37
2016,8,9,8,0,646.0,90.0,3.4,30.0,366.0,185.95,115.94
2016,8,9,8,15,677.0,95.0,3.35,30.5,419.5,234.27,155.38
2016,8,9,8,30,708.0,100.0,3.3,31.0,473.0,285.72,197.95
2016,8,9,8,45,737.5,101.0,3.25,32.0,525.5,339.05,241.23
2016,8,9,9,0,767.0,102.0,3.2,33.0,578.0,391.62,283.03
2016,8,9,9,15,784.0,105.5,3.15,33.5,625.0,443.08,323.51
2016,8,9,9,30,801.0,109.0,3.1,34.0,672.0,495.25,363.24
2016,8,9,9,45,817.0,109.5,3.05,34.5,715.0,547.77,401.93
2016,8,9,10,0,833.0,110.0,3.0,35.0,758.0,596.91,437.12
2016,8,9,10,15,842.5,112.0,2.95,35.5,794.5,643.04,469.14
2016,8,9,10,30,852.0,114.0,2.9,36.0,831.0,688.18,499.52
2016,8,9,10,45,861.0,114.5,2.9,36.5,861.0,730.37,525.98
2016,8,9,11,0,870.0,115.0,2.9,37.0,891.0,771.09,550.8
2016,8,9,11,15,875.0,116.0,2.95,37.0,913.5,807.42,573.91
2016,8,9,11,30,880.0,117.0,3.0,37.0,936.0,841.65,595.57
2016,8,9,11,45,889.0,113.5,3.1,37.5,952.0,872.79,614.2
2016,8,9,12,0,898.0,110.0,3.2,38.0,968.0,901.67,631.32
2016,8,9,12,15,899.0,110.5,3.3,38.0,974.0,924.7,646.07
2016,8,9,12,30,900.0,111.0,3.4,38.0,980.0,944.89,659.12
2016,8,9,12,45,900.5,110.0,3.5,38.5,978.5,960.2,667.8
2016,8,9,13,0,901.0,109.0,3.6,39.0,977.0,972.46,674.67
2016,8,9,13,15,899.0,108.5,3.65,39.0,966.5,979.67,679.62
2016,8,9,13,30,897.0,108.0,3.7,39.0,956.0,983.65,682.71
2016,8,9,13,45,893.5,107.0,3.8,39.0,937.5,982.41,682.99
2016,8,9,14,0,890.0,106.0,3.9,39.0,919.0,977.93,681.37
2016,8,9,14,15,884.0,104.5,3.95,39.0,893.0,967.29,675.73
2016,8,9,14,30,878.0,103.0,4.0,39.0,867.0,953.52,668.23
2016,8,9,14,45,625.5,227.5,4.05,39.0,761.0,845.97,600.24
2016,8,9,15,0,373.0,352.0,4.1,39.0,655.0,724.17,514.04
2016,8,9,15,15,607.5,224.0,4.1,38.5,688.5,807.96,579.61
2016,8,9,15,30,842.0,96.0,4.1,38.0,722.0,857.55,615.25
2016,8,9,15,45,828.0,94.0,4.15,38.0,677.0,822.71,593.63
2016,8,9,16,0,814.0,92.0,4.2,38.0,632.0,785.99,571.11
2016,8,9,16,15,796.0,89.0,4.15,37.5,583.0,748.09,548.36
2016,8,9,16,30,778.0,86.0,4.1,37.0,534.0,704.2,521.16
2016,8,9,16,45,752.0,83.0,4.1,37.0,481.0,653.57,487.89
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,602.94,454.04
2016,8,9,17,15,692.5,75.5,4.0,36.5,373.5,546.05,414.01
2016,8,9,17,30,659.0,71.0,3.9,36.0,319.0,492.61,375.1
2016,8,9,17,45,607.5,65.5,3.8,35.5,265.0,427.71,326.3
2016,8,9,18,0,556.0,60.0,3.7,35.0,211.0,366.58,278.6
2016,8,9,18,15,481.0,51.5,3.35,34.5,160.5,295.26,221.42
2016,8,9,18,30,406.0,43.0,3.0,34.0,110.0,230.91,168.2
2016,8,9,18,45,283.0,31.0,2.65,33.5,69.0,153.14,103.81
2016,8,9,19,0,160.0,19.0,2.3,33.0,28.0,80.23,4.79
2016,8,9,19,15,80.0,9.5,2.25,32.5,14.0,29.51,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,25.5,29.5,14.87,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,59.0,29.4,18.02
2016,8,10,6,45,296.5,51.5,2.9,26.5,104.5,38.71,26.86
2016,8,10,7,0,396.0,65.0,3.1,27.0,150.0,47.51,34.71
2016,8,10,7,15,460.5,74.5,3.15,27.5,201.5,58.88,38.0
2016,8,10,7,30,525.0,84.0,3.2,28.0,253.0,97.73,55.39
