Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,45,578.5,89.0,3.3,28.5,308.0,138.67,81.45
2016,8,10,8,0,632.0,94.0,3.4,29.0,363.0,185.66,116.65
2016,8,10,8,15,663.5,99.0,3.4,29.5,416.5,233.33,155.61
2016,8,10,8,30,695.0,104.0,3.4,30.0,470.0,284.2,197.81
2016,8,10,8,45,722.5,107.0,3.45,31.0,521.5,338.12,241.75
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,390.9,283.95
2016,8,10,9,15,767.0,113.0,3.45,32.5,620.0,441.07,323.7
2016,8,10,9,30,784.0,116.0,3.4,33.0,667.0,491.99,362.78
2016,8,10,9,45,799.0,118.0,3.35,33.5,709.5,541.4,399.6
2016,8,10,10,0,814.0,120.0,3.3,34.0,752.0,590.86,435.31
2016,8,10,10,15,823.5,122.0,3.25,34.5,788.0,638.9,468.87
2016,8,10,10,30,833.0,124.0,3.2,35.0,824.0,683.3,499.05
2016,8,10,10,45,841.5,124.5,3.2,35.5,853.5,724.44,525.54
2016,8,10,11,0,850.0,125.0,3.2,36.0,883.0,764.11,549.98
2016,8,10,11,15,855.0,126.5,3.2,36.5,905.0,800.28,571.81
2016,8,10,11,30,860.0,128.0,3.2,37.0,927.0,834.4,592.07
2016,8,10,11,45,864.5,127.5,3.2,37.5,941.5,864.01,609.25
2016,8,10,12,0,869.0,127.0,3.2,38.0,956.0,891.23,624.81
2016,8,10,12,15,870.0,127.5,3.25,38.0,962.0,913.73,638.95
2016,8,10,12,30,871.0,128.0,3.3,38.0,968.0,933.48,651.44
2016,8,10,12,45,870.5,127.5,3.4,38.5,966.0,948.02,659.68
2016,8,10,13,0,870.0,127.0,3.5,39.0,964.0,959.59,666.15
2016,8,10,13,15,867.5,126.5,3.55,39.0,953.5,966.19,670.73
2016,8,10,13,30,865.0,126.0,3.6,39.0,943.0,969.68,673.52
2016,8,10,13,45,861.5,124.5,3.65,39.0,924.5,968.04,673.24
2016,8,10,14,0,858.0,123.0,3.7,39.0,906.0,963.25,671.14
2016,8,10,14,15,852.0,122.0,3.7,39.0,880.0,953.44,665.73
2016,8,10,14,30,846.0,121.0,3.7,39.0,854.0,940.63,658.56
2016,8,10,14,45,838.0,118.5,3.75,39.0,821.0,921.42,647.71
2016,8,10,15,0,830.0,116.0,3.8,39.0,788.0,899.44,635.16
2016,8,10,15,15,818.5,114.0,3.8,38.5,749.0,872.19,620.26
2016,8,10,15,30,807.0,112.0,3.8,38.0,710.0,847.87,607.23
2016,8,10,15,45,792.5,108.5,3.85,38.0,665.0,811.91,585.37
2016,8,10,16,0,778.0,105.0,3.9,38.0,620.0,774.15,562.18
2016,8,10,16,15,758.5,102.0,3.9,37.5,571.0,731.39,536.28
2016,8,10,16,30,739.0,99.0,3.9,37.0,522.0,687.64,509.27
2016,8,10,16,45,576.0,131.5,3.9,37.0,441.5,581.41,434.87
2016,8,10,17,0,413.0,164.0,3.9,37.0,361.0,479.74,360.24
2016,8,10,17,15,400.5,143.0,3.8,36.5,314.5,431.76,326.73
2016,8,10,17,30,388.0,122.0,3.7,36.0,268.0,383.73,291.94
2016,8,10,17,45,357.5,104.5,3.65,36.0,221.5,329.92,250.94
2016,8,10,18,0,327.0,87.0,3.6,36.0,175.0,278.25,210.41
2016,8,10,18,15,275.5,70.0,3.35,35.5,132.0,220.04,164.02
2016,8,10,18,30,224.0,53.0,3.1,35.0,89.0,166.71,120.46
2016,8,10,18,45,112.0,37.0,2.9,34.5,55.0,92.15,60.72
2016,8,10,19,0,0.0,21.0,2.7,34.0,21.0,22.1,0.0
2016,8,10,19,15,0.0,10.5,2.75,33.5,10.5,10.32,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,5.0,17.0,2.9,26.5,17.5,16.26,0.0
2016,8,11,6,30,10.0,34.0,3.0,27.0,35.0,31.18,19.24
2016,8,11,6,45,39.0,56.0,3.2,27.5,63.5,49.87,36.0
2016,8,11,7,0,68.0,78.0,3.4,28.0,92.0,64.95,49.19
2016,8,11,7,15,84.0,101.5,3.45,28.5,124.5,84.27,61.7
2016,8,11,7,30,100.0,125.0,3.5,29.0,157.0,111.29,80.4
2016,8,11,7,45,206.0,141.5,3.55,30.0,224.0,141.21,98.27
2016,8,11,8,0,312.0,158.0,3.6,31.0,291.0,187.34,129.43
2016,8,11,8,15,358.5,173.0,3.55,31.5,346.0,230.09,161.66
2016,8,11,8,30,405.0,188.0,3.5,32.0,401.0,273.25,194.84
2016,8,11,8,45,585.5,143.5,3.45,33.0,486.5,319.14,227.83
2016,8,11,9,0,766.0,99.0,3.4,34.0,572.0,386.17,277.97
2016,8,11,9,15,782.5,102.0,3.3,34.5,619.0,436.94,317.87
2016,8,11,9,30,799.0,105.0,3.2,35.0,666.0,488.37,357.01
2016,8,11,9,45,812.0,107.5,3.1,35.5,708.0,541.03,395.63
2016,8,11,10,0,825.0,110.0,3.0,36.0,750.0,589.99,430.47
2016,8,11,10,15,641.5,219.0,2.95,36.5,731.0,606.16,438.43
2016,8,11,10,30,458.0,328.0,2.9,37.0,712.0,611.01,437.29
2016,8,11,10,45,656.5,223.5,2.85,37.5,796.0,679.02,486.78
2016,8,11,11,0,855.0,119.0,2.8,38.0,880.0,761.38,542.08
2016,8,11,11,15,612.5,267.5,2.85,38.0,820.0,738.03,522.86
2016,8,11,11,30,370.0,416.0,2.9,38.0,760.0,701.15,492.03
2016,8,11,11,45,612.5,274.5,2.95,38.5,854.0,788.47,555.54
2016,8,11,12,0,855.0,133.0,3.0,39.0,948.0,883.59,616.74
2016,8,11,12,15,652.5,277.0,3.1,39.0,901.5,863.93,602.8
2016,8,11,12,30,450.0,421.0,3.2,39.0,855.0,832.8,576.78
2016,8,11,12,45,437.0,418.5,3.3,39.5,839.0,830.15,574.52
2016,8,11,13,0,424.0,416.0,3.4,40.0,823.0,825.49,570.81
2016,8,11,13,15,631.5,278.5,3.5,40.0,877.5,897.36,624.35
2016,8,11,13,30,839.0,141.0,3.6,40.0,932.0,958.41,664.2
2016,8,11,13,45,829.0,143.5,3.7,40.0,912.0,954.56,662.41
2016,8,11,14,0,819.0,146.0,3.8,40.0,892.0,953.16,662.73
2016,8,11,14,15,812.0,144.5,3.85,39.5,866.0,942.44,658.38
2016,8,11,14,30,805.0,143.0,3.9,39.0,840.0,928.81,652.3
2016,8,11,14,45,792.5,142.5,3.95,39.0,806.5,908.25,640.49
2016,8,11,15,0,780.0,142.0,4.0,39.0,773.0,885.16,627.1
2016,8,11,15,15,601.5,216.0,4.0,38.5,688.0,792.24,568.15
2016,8,11,15,30,423.0,290.0,4.0,38.0,603.0,698.22,502.82
2016,8,11,15,45,574.5,208.5,4.0,38.0,604.5,734.85,533.66
2016,8,11,16,0,726.0,127.0,4.0,38.0,606.0,756.67,551.31
2016,8,11,16,15,704.5,123.0,3.95,37.5,557.0,713.0,524.07
2016,8,11,16,30,683.0,119.0,3.9,37.0,508.0,668.63,496.26
2016,8,11,16,45,660.0,111.5,3.85,37.0,457.0,618.75,462.69
2016,8,11,17,0,637.0,104.0,3.8,37.0,406.0,568.84,427.78
2016,8,11,17,15,598.5,97.5,3.65,36.5,353.0,510.36,386.27
2016,8,11,17,30,560.0,91.0,3.5,36.0,300.0,453.77,344.95
2016,8,11,17,45,509.5,82.0,3.4,36.0,247.5,389.99,296.36
2016,8,11,18,0,459.0,73.0,3.3,36.0,195.0,329.91,249.15
2016,8,11,18,15,380.5,61.5,2.95,35.5,146.5,256.52,190.94
2016,8,11,18,30,302.0,50.0,2.6,35.0,98.0,193.8,139.77
2016,8,11,18,45,191.5,34.0,2.3,34.5,60.0,122.51,80.92
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,52.89,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,18.86,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.5,19.5,3.05,26.5,26.0,16.42,0.0
2016,8,12,6,30,131.0,39.0,3.2,27.0,52.0,31.99,19.77
2016,8,12,6,45,233.0,54.5,3.35,27.5,96.5,41.26,28.81
2016,8,12,7,0,335.0,70.0,3.5,28.0,141.0,51.57,37.95
2016,8,12,7,15,402.0,81.5,3.55,28.5,192.0,62.22,47.09
2016,8,12,7,30,469.0,93.0,3.6,29.0,243.0,100.1,59.46
2016,8,12,7,45,527.0,98.5,3.65,30.0,297.5,138.59,83.11
2016,8,12,8,0,585.0,104.0,3.7,31.0,352.0,183.74,115.95
2016,8,12,8,15,618.5,110.5,3.65,31.5,405.0,230.55,153.5
2016,8,12,8,30,652.0,117.0,3.6,32.0,458.0,280.84,194.52
2016,8,12,8,45,533.0,174.5,3.6,33.0,472.5,328.21,235.22
2016,8,12,9,0,414.0,232.0,3.6,34.0,487.0,361.53,262.66
2016,8,12,9,15,581.0,181.0,3.4,34.5,570.5,413.98,301.6
2016,8,12,9,30,748.0,130.0,3.2,35.0,654.0,484.65,354.04
2016,8,12,9,45,762.0,133.5,3.05,36.0,695.5,533.2,388.67
2016,8,12,10,0,776.0,137.0,2.9,37.0,737.0,581.79,422.06
2016,8,12,10,15,786.5,139.5,2.7,37.5,773.0,627.06,452.65
2016,8,12,10,30,797.0,142.0,2.5,38.0,809.0,671.59,481.64
2016,8,12,10,45,802.0,145.5,2.35,38.5,837.5,712.16,507.14
2016,8,12,11,0,807.0,149.0,2.2,39.0,866.0,751.16,529.63
2016,8,12,11,15,812.5,150.5,2.15,39.0,888.0,786.95,551.4
2016,8,12,11,30,818.0,152.0,2.1,39.0,910.0,820.88,571.79
2016,8,12,11,45,795.0,171.0,2.05,39.5,917.5,845.11,584.69
2016,8,12,12,0,772.0,190.0,2.0,40.0,925.0,865.86,595.39
2016,8,12,12,15,773.5,190.5,2.05,40.0,931.0,887.68,608.9
2016,8,12,12,30,775.0,191.0,2.1,40.0,937.0,907.1,620.97
2016,8,12,12,45,517.5,334.5,2.15,40.0,832.5,823.64,565.2
2016,8,12,13,0,260.0,478.0,2.2,40.0,728.0,727.53,497.46
2016,8,12,13,15,508.5,337.0,2.2,40.0,818.0,836.4,575.16
2016,8,12,13,30,757.0,196.0,2.2,40.0,908.0,938.42,642.16
2016,8,12,13,45,749.0,196.5,2.25,40.0,889.0,935.07,640.1
2016,8,12,14,0,741.0,197.0,2.3,40.0,870.0,932.6,639.64
2016,8,12,14,15,733.0,194.5,2.25,40.0,844.0,920.81,632.68
2016,8,12,14,30,725.0,192.0,2.2,40.0,818.0,906.33,624.24
2016,8,12,14,45,698.0,198.5,2.2,40.0,782.0,880.97,609.59
2016,8,12,15,0,671.0,205.0,2.2,40.0,746.0,853.78,593.86
2016,8,12,15,15,656.0,200.5,2.15,39.5,707.5,824.26,577.47
2016,8,12,15,30,641.0,196.0,2.1,39.0,669.0,792.96,559.82
2016,8,12,15,45,624.5,189.0,2.1,39.0,625.5,756.12,537.27
2016,8,12,16,0,608.0,182.0,2.1,39.0,582.0,717.98,513.57
2016,8,12,16,15,583.0,175.0,2.05,38.5,533.5,672.0,484.93
2016,8,12,16,30,558.0,168.0,2.0,38.0,485.0,622.45,453.41
2016,8,12,16,45,525.5,159.5,1.95,38.0,434.5,569.72,417.92
2016,8,12,17,0,493.0,151.0,1.9,38.0,384.0,518.09,382.45
2016,8,12,17,15,450.5,140.0,1.8,37.5,332.0,458.68,341.14
2016,8,12,17,30,408.0,129.0,1.7,37.0,280.0,401.95,300.57
2016,8,12,17,45,354.5,114.0,1.6,37.0,229.5,337.65,252.67
2016,8,12,18,0,301.0,99.0,1.5,37.0,179.0,271.03,201.89
2016,8,12,18,15,230.5,80.0,1.35,36.0,132.5,204.37,150.45
2016,8,12,18,30,160.0,61.0,1.2,35.0,86.0,144.75,103.36
2016,8,12,18,45,80.0,38.0,1.05,34.5,50.5,77.67,49.44
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,14.64,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,7.37,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,15.66,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,30.47,18.56
2016,8,13,6,45,120.5,60.0,1.35,26.0,83.0,48.09,34.7
2016,8,13,7,0,201.0,85.0,1.3,26.0,127.0,66.5,50.87
2016,8,13,7,15,139.0,103.5,1.3,26.0,137.0,85.31,67.08
2016,8,13,7,30,77.0,122.0,1.3,26.0,147.0,111.26,82.07
2016,8,13,7,45,70.5,145.0,1.3,26.5,171.5,136.02,100.89
2016,8,13,8,0,64.0,168.0,1.3,27.0,196.0,160.23,119.6
2016,8,13,8,15,57.5,189.0,1.25,27.0,216.5,182.26,136.73
2016,8,13,8,30,51.0,210.0,1.2,27.0,237.0,203.61,153.11
2016,8,13,8,45,113.5,243.5,1.15,27.5,311.0,253.39,189.07
2016,8,13,9,0,176.0,277.0,1.1,28.0,385.0,314.59,233.31
2016,8,13,9,15,197.0,299.5,1.05,28.0,430.0,355.01,262.67
2016,8,13,9,30,218.0,322.0,1.0,28.0,475.0,397.48,293.18
2016,8,13,9,45,189.5,347.0,0.95,28.0,485.5,417.24,306.72
2016,8,13,10,0,161.0,372.0,0.9,28.0,496.0,434.19,317.88
2016,8,13,10,15,105.5,369.0,0.9,28.0,452.0,410.18,299.95
2016,8,13,10,30,50.0,366.0,0.9,28.0,408.0,376.76,275.19
2016,8,13,10,45,129.0,403.5,0.95,28.5,517.0,469.1,340.96
2016,8,13,11,0,208.0,441.0,1.0,29.0,626.0,570.82,410.33
2016,8,13,11,15,190.0,455.0,1.05,29.0,627.0,580.11,415.33
2016,8,13,11,30,172.0,469.0,1.1,29.0,628.0,587.88,420.07
2016,8,13,11,45,183.5,476.5,1.15,29.5,649.0,613.35,436.57
2016,8,13,12,0,195.0,484.0,1.2,30.0,670.0,639.04,452.95
2016,8,13,12,15,220.0,483.5,1.2,30.0,694.0,669.33,473.24
2016,8,13,12,30,245.0,483.0,1.2,30.0,718.0,699.94,493.58
2016,8,13,12,45,222.0,485.5,1.25,30.0,698.5,688.49,485.73
2016,8,13,13,0,199.0,488.0,1.3,30.0,679.0,675.6,477.29
2016,8,13,13,15,115.0,434.0,1.3,30.0,544.0,546.25,389.94
2016,8,13,13,30,31.0,380.0,1.3,30.0,409.0,408.5,294.14
2016,8,13,13,45,21.0,307.0,1.3,30.0,327.0,321.22,233.61
2016,8,13,14,0,11.0,234.0,1.3,30.0,245.0,239.5,175.04
2016,8,13,14,15,39.5,316.5,1.3,29.5,351.0,356.35,261.24
2016,8,13,14,30,68.0,399.0,1.3,29.0,457.0,470.62,342.33
2016,8,13,14,45,89.5,392.0,1.3,29.0,466.0,484.87,352.75
2016,8,13,15,0,111.0,385.0,1.3,29.0,475.0,498.27,363.3
2016,8,13,15,15,201.5,358.0,1.3,28.5,510.0,560.13,410.37
2016,8,13,15,30,292.0,331.0,1.3,28.0,545.0,617.53,453.46
2016,8,13,15,45,167.5,299.5,1.3,28.0,420.5,462.5,343.54
2016,8,13,16,0,43.0,268.0,1.3,28.0,296.0,313.64,234.36
2016,8,13,16,15,21.5,167.0,1.3,28.0,181.0,187.22,140.84
2016,8,13,16,30,0.0,66.0,1.3,28.0,66.0,63.82,45.17
2016,8,13,16,45,0.0,102.5,1.3,28.0,102.5,99.75,73.87
2016,8,13,17,0,0.0,139.0,1.3,28.0,139.0,138.09,104.16
2016,8,13,17,15,0.0,120.0,1.25,27.5,120.0,119.12,89.75
2016,8,13,17,30,0.0,101.0,1.2,27.0,101.0,100.08,75.14
2016,8,13,17,45,0.0,83.0,1.15,27.0,83.0,82.04,60.88
2016,8,13,18,0,0.0,65.0,1.1,27.0,65.0,63.91,46.26
2016,8,13,18,15,0.0,48.0,1.05,26.5,48.0,46.73,32.23
2016,8,13,18,30,0.0,31.0,1.0,26.0,31.0,29.93,18.31
2016,8,13,18,45,0.0,18.5,1.0,26.0,18.5,17.85,7.68
2016,8,13,19,0,0.0,6.0,1.0,26.0,6.0,5.9,0.0
2016,8,13,19,15,0.0,3.0,0.95,26.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,0.5,4.6,24.0,0.5,0.48,0.0
2016,8,14,6,30,0.0,1.0,4.7,24.0,1.0,0.96,0.0
2016,8,14,6,45,0.0,3.0,4.85,24.5,3.0,2.89,0.0
2016,8,14,7,0,0.0,5.0,5.0,25.0,5.0,4.82,0.0
2016,8,14,7,15,0.0,7.0,5.15,25.0,7.0,6.75,0.16
2016,8,14,7,30,0.0,9.0,5.3,25.0,9.0,8.68,1.49
2016,8,14,7,45,0.0,11.5,5.45,25.5,11.5,11.09,3.45
2016,8,14,8,0,0.0,14.0,5.6,26.0,14.0,13.51,5.38
2016,8,14,8,15,67.5,119.5,5.75,26.0,154.5,122.72,91.04
2016,8,14,8,30,135.0,225.0,5.9,26.0,295.0,234.67,177.52
2016,8,14,8,45,67.5,192.0,6.05,26.5,227.5,198.97,151.03
2016,8,14,9,0,0.0,159.0,6.2,27.0,160.0,151.51,114.44
2016,8,14,9,15,32.0,232.0,6.15,27.0,255.0,228.47,173.71
2016,8,14,9,30,64.0,305.0,6.1,27.0,350.0,311.19,236.5
2016,8,14,9,45,32.0,169.5,6.1,27.0,192.0,177.57,133.94
2016,8,14,10,0,0.0,34.0,6.1,27.0,34.0,32.9,20.41
2016,8,14,10,15,4.5,121.0,5.95,27.0,125.0,119.74,88.54
2016,8,14,10,30,9.0,208.0,5.8,27.0,216.0,205.77,154.63
2016,8,14,10,45,8.0,197.0,5.7,27.0,204.5,195.3,146.29
2016,8,14,11,0,7.0,186.0,5.6,27.0,193.0,184.61,137.93
2016,8,14,11,15,12.0,244.0,5.45,27.0,255.5,244.44,183.3
2016,8,14,11,30,17.0,302.0,5.3,27.0,318.0,304.77,228.32
2016,8,14,11,45,17.5,310.0,5.15,27.0,327.0,313.99,234.84
2016,8,14,12,0,18.0,318.0,5.0,27.0,336.0,323.24,241.47
2016,8,14,12,15,18.0,320.5,4.8,27.0,339.0,326.74,243.82
2016,8,14,12,30,18.0,323.0,4.6,27.0,342.0,330.18,246.16
2016,8,14,12,45,21.0,341.0,4.45,27.0,362.5,351.52,261.8
2016,8,14,13,0,24.0,359.0,4.3,27.0,383.0,373.04,277.49
2016,8,14,13,15,70.5,414.5,4.1,27.0,481.5,479.01,355.64
2016,8,14,13,30,117.0,470.0,3.9,27.0,580.0,588.19,433.71
2016,8,14,13,45,68.0,391.5,3.7,27.0,455.5,457.81,339.58
2016,8,14,14,0,19.0,313.0,3.5,27.0,331.0,325.82,242.58
2016,8,14,14,15,68.5,367.0,3.35,27.0,427.0,436.27,325.46
2016,8,14,14,30,118.0,421.0,3.2,27.0,523.0,549.18,407.05
2016,8,14,14,45,87.5,388.5,3.1,27.0,462.5,479.21,356.39
2016,8,14,15,0,57.0,356.0,3.0,27.0,402.0,417.34,311.6
2016,8,14,15,15,81.0,348.5,3.0,27.0,410.0,432.11,324.12
2016,8,14,15,30,105.0,341.0,3.0,27.0,418.0,445.73,335.51
2016,8,14,15,45,56.0,267.0,3.0,27.0,307.5,322.86,244.59
2016,8,14,16,0,7.0,193.0,3.0,27.0,197.0,196.58,148.41
2016,8,14,16,15,27.5,210.5,3.0,26.5,226.0,238.92,182.67
2016,8,14,16,30,48.0,228.0,3.0,26.0,255.0,274.98,211.73
2016,8,14,16,45,24.0,146.5,3.0,26.0,160.0,167.5,128.55
2016,8,14,17,0,0.0,65.0,3.0,26.0,65.0,62.83,45.23
2016,8,14,17,15,0.0,56.0,2.95,25.5,56.0,54.11,38.51
2016,8,14,17,30,0.0,47.0,2.9,25.0,47.0,45.4,31.62
2016,8,14,17,45,0.0,38.5,2.85,25.0,38.5,37.17,24.94
2016,8,14,18,0,0.0,30.0,2.8,25.0,30.0,28.95,18.16
2016,8,14,18,15,0.0,22.0,2.6,24.5,22.0,21.22,11.72
2016,8,14,18,30,0.0,14.0,2.4,24.0,14.0,13.5,5.23
2016,8,14,18,45,0.0,8.0,2.25,23.5,8.0,7.71,0.07
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.97,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,10.5,2.45,22.0,10.5,10.13,0.0
2016,8,15,6,30,0.0,21.0,2.5,22.0,21.0,20.27,10.51
2016,8,15,6,45,0.0,38.5,2.6,22.0,38.5,36.86,25.73
2016,8,15,7,0,0.0,56.0,2.7,22.0,56.0,52.94,40.09
2016,8,15,7,15,0.0,76.5,2.75,22.0,76.5,71.35,56.27
2016,8,15,7,30,0.0,97.0,2.8,22.0,97.0,90.32,69.05
2016,8,15,7,45,0.0,84.0,2.85,22.5,84.0,80.37,60.65
2016,8,15,8,0,0.0,71.0,2.9,23.0,71.0,68.64,50.79
2016,8,15,8,15,0.0,82.0,2.9,23.0,82.0,79.31,59.26
2016,8,15,8,30,0.0,93.0,2.9,23.0,93.0,89.77,67.46
2016,8,15,8,45,0.0,110.5,2.95,23.0,110.5,106.3,80.45
2016,8,15,9,0,0.0,128.0,3.0,23.0,128.0,122.85,93.32
2016,8,15,9,15,6.5,178.0,2.9,23.0,182.5,172.37,131.95
2016,8,15,9,30,13.0,228.0,2.8,23.0,237.0,222.41,170.32
2016,8,15,9,45,10.5,217.5,2.75,23.5,225.5,212.82,162.1
2016,8,15,10,0,8.0,207.0,2.7,24.0,214.0,202.64,153.62
2016,8,15,10,15,7.5,197.5,2.6,24.0,204.0,194.17,146.84
2016,8,15,10,30,7.0,188.0,2.5,24.0,194.0,185.48,139.93
2016,8,15,10,45,5.5,174.0,2.45,24.5,179.0,171.61,128.81
2016,8,15,11,0,4.0,160.0,2.4,25.0,164.0,157.47,117.54
2016,8,15,11,15,7.0,188.5,2.3,25.0,195.5,187.44,140.39
2016,8,15,11,30,10.0,217.0,2.2,25.0,227.0,217.7,163.16
2016,8,15,11,45,11.5,232.5,2.15,25.0,243.5,234.47,175.59
2016,8,15,12,0,13.0,248.0,2.1,25.0,260.0,251.38,188.11
2016,8,15,12,15,13.0,253.5,2.05,25.0,266.0,257.38,192.44
2016,8,15,12,30,13.0,259.0,2.0,25.0,272.0,263.37,196.8
2016,8,15,12,45,8.5,206.5,2.0,25.0,215.0,208.61,155.73
2016,8,15,13,0,4.0,154.0,2.0,25.0,158.0,153.45,113.92
2016,8,15,13,15,8.0,193.5,1.95,25.0,201.0,196.02,146.6
2016,8,15,13,30,12.0,233.0,1.9,25.0,244.0,238.89,178.93
2016,8,15,13,45,9.5,206.0,1.9,25.0,214.5,210.16,157.27
2016,8,15,14,0,7.0,179.0,1.9,25.0,185.0,181.29,135.56
2016,8,15,14,15,7.0,182.5,1.9,25.0,189.0,184.84,138.47
2016,8,15,14,30,7.0,186.0,1.9,25.0,193.0,188.38,141.35
2016,8,15,14,45,7.5,194.5,1.9,25.0,201.5,197.4,148.43
2016,8,15,15,0,8.0,203.0,1.9,25.0,210.0,206.49,155.6
2016,8,15,15,15,8.0,204.5,1.9,24.5,211.0,208.19,157.49
2016,8,15,15,30,8.0,206.0,1.9,24.0,212.0,209.96,159.51
2016,8,15,15,45,6.5,196.0,1.95,24.0,200.5,198.82,151.33
2016,8,15,16,0,5.0,186.0,2.0,24.0,189.0,187.76,143.22
2016,8,15,16,15,14.5,196.0,1.95,24.0,204.5,206.27,158.37
2016,8,15,16,30,24.0,206.0,1.9,24.0,220.0,224.78,173.43
2016,8,15,16,45,12.0,156.5,1.9,24.0,163.5,164.15,126.33
2016,8,15,17,0,0.0,107.0,1.9,24.0,107.0,104.77,79.37
2016,8,15,17,15,0.0,92.5,1.85,23.5,92.5,90.37,68.28
2016,8,15,17,30,0.0,78.0,1.8,23.0,78.0,75.94,56.9
2016,8,15,17,45,0.0,63.5,1.75,23.0,63.5,61.48,45.17
2016,8,15,18,0,0.0,49.0,1.7,23.0,49.0,47.34,33.49
2016,8,15,18,15,0.0,36.0,1.65,23.0,36.0,34.76,22.92
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,22.19,12.27
2016,8,15,18,45,0.0,13.0,1.55,23.0,13.0,12.54,3.51
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.95,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,12.5,2.55,21.0,12.5,12.29,0.0
2016,8,16,6,30,0.0,25.0,2.6,21.0,25.0,24.06,13.46
2016,8,16,6,45,4.0,47.0,2.65,21.5,48.0,43.89,31.72
2016,8,16,7,0,8.0,69.0,2.7,22.0,71.0,63.41,49.05
2016,8,16,7,15,19.0,91.5,2.75,22.0,97.0,83.12,66.36
2016,8,16,7,30,30.0,114.0,2.8,22.0,123.0,101.88,77.54
2016,8,16,7,45,15.0,111.5,2.85,22.5,116.0,105.99,80.89
2016,8,16,8,0,0.0,109.0,2.9,23.0,109.0,103.41,79.02
2016,8,16,8,15,0.0,98.0,2.85,23.0,98.0,94.11,71.22
2016,8,16,8,30,0.0,87.0,2.8,23.0,87.0,84.16,62.92
2016,8,16,8,45,0.0,81.5,2.8,23.5,81.5,78.84,58.29
2016,8,16,9,0,0.0,76.0,2.8,24.0,76.0,73.52,53.71
2016,8,16,9,15,23.5,183.0,2.7,24.0,199.5,181.3,138.45
2016,8,16,9,30,47.0,290.0,2.6,24.0,323.0,289.64,220.9
2016,8,16,9,45,38.5,295.5,2.55,24.5,323.5,294.35,223.23
2016,8,16,10,0,30.0,301.0,2.5,25.0,324.0,298.0,224.99
2016,8,16,10,15,101.5,355.0,2.35,25.0,438.5,394.65,297.08
2016,8,16,10,30,173.0,409.0,2.2,25.0,553.0,494.68,369.41
2016,8,16,10,45,188.0,424.0,2.1,25.5,586.0,529.1,392.25
2016,8,16,11,0,203.0,439.0,2.0,26.0,619.0,564.42,415.67
2016,8,16,11,15,170.0,451.5,1.9,26.0,604.5,560.44,411.2
2016,8,16,11,30,137.0,464.0,1.8,26.0,590.0,553.94,405.13
2016,8,16,11,45,153.5,456.0,1.7,26.5,599.5,567.98,414.07
2016,8,16,12,0,170.0,448.0,1.6,27.0,609.0,582.27,422.96
2016,8,16,12,15,119.0,451.0,1.55,27.0,564.0,546.61,396.59
2016,8,16,12,30,68.0,454.0,1.5,27.0,519.0,506.12,367.0
2016,8,16,12,45,38.0,320.5,1.5,27.0,357.0,350.1,257.39
2016,8,16,13,0,8.0,187.0,1.5,27.0,195.0,189.41,139.65
2016,8,16,13,15,86.5,330.5,1.55,27.0,411.5,414.75,307.49
2016,8,16,13,30,165.0,474.0,1.6,27.0,628.0,638.15,462.19
2016,8,16,13,45,84.0,310.5,1.7,27.0,389.0,396.66,292.97
2016,8,16,14,0,3.0,147.0,1.8,27.0,150.0,145.97,107.15
2016,8,16,14,15,1.5,102.0,1.85,27.0,103.5,100.45,72.86
2016,8,16,14,30,0.0,57.0,1.9,27.0,57.0,55.22,37.81
2016,8,16,14,45,5.0,142.5,2.0,27.0,147.0,143.47,106.53
2016,8,16,15,0,10.0,228.0,2.1,27.0,237.0,233.47,174.99
2016,8,16,15,15,25.0,263.5,2.2,26.5,283.0,290.86,219.0
2016,8,16,15,30,40.0,299.0,2.3,26.0,329.0,342.97,258.97
2016,8,16,15,45,51.0,288.0,2.4,26.0,323.5,341.44,258.85
2016,8,16,16,0,62.0,277.0,2.5,26.0,318.0,339.26,258.46
2016,8,16,16,15,34.0,225.5,2.5,25.5,248.0,260.57,199.52
2016,8,16,16,30,6.0,174.0,2.5,25.0,178.0,177.43,135.67
2016,8,16,16,45,3.0,157.5,2.55,25.0,159.5,158.82,121.65
2016,8,16,17,0,0.0,141.0,2.6,25.0,141.0,140.43,107.52
2016,8,16,17,15,0.0,122.0,2.45,24.5,122.0,121.49,93.01
2016,8,16,17,30,0.0,103.0,2.3,24.0,103.0,102.49,78.17
2016,8,16,17,45,0.0,84.0,2.2,24.0,84.0,83.4,62.82
2016,8,16,18,0,0.0,65.0,2.1,24.0,65.0,64.19,47.07
2016,8,16,18,15,0.0,47.5,1.95,24.0,47.5,46.46,32.29
2016,8,16,18,30,0.0,30.0,1.8,24.0,30.0,28.97,17.58
2016,8,16,18,45,0.0,17.5,1.7,24.0,17.5,16.89,6.34
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.91,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,5.41,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,10.6,2.65
2016,8,17,6,45,0.0,21.0,2.5,23.5,21.0,20.26,11.5
2016,8,17,7,0,0.0,31.0,2.6,24.0,31.0,29.92,20.06
2016,8,17,7,15,0.0,43.0,2.7,24.0,43.0,41.53,30.24
2016,8,17,7,30,0.0,55.0,2.8,24.0,55.0,53.14,38.18
2016,8,17,7,45,0.0,73.5,2.95,24.5,73.5,70.87,52.48
2016,8,17,8,0,0.0,92.0,3.1,25.0,92.0,88.16,66.15
2016,8,17,8,15,23.0,148.5,3.15,25.0,160.5,140.79,107.11
2016,8,17,8,30,46.0,205.0,3.2,25.0,229.0,197.46,150.72
2016,8,17,8,45,101.0,239.5,3.25,25.5,299.0,249.38,189.28
2016,8,17,9,0,156.0,274.0,3.3,26.0,369.0,303.02,229.21
2016,8,17,9,15,228.0,289.0,3.3,26.0,440.5,358.23,270.74
2016,8,17,9,30,300.0,304.0,3.3,26.0,512.0,416.21,314.43
2016,8,17,9,45,298.0,326.5,3.3,26.5,544.0,452.31,340.68
2016,8,17,10,0,296.0,349.0,3.3,27.0,576.0,487.94,366.05
2016,8,17,10,15,243.0,378.0,3.3,27.0,570.5,496.8,371.6
2016,8,17,10,30,190.0,407.0,3.3,27.0,565.0,504.06,375.58
2016,8,17,10,45,209.5,421.0,3.3,27.5,601.0,541.46,401.6
2016,8,17,11,0,229.0,435.0,3.3,28.0,637.0,580.02,427.97
2016,8,17,11,15,180.0,448.5,3.3,28.0,610.0,565.32,416.07
2016,8,17,11,30,131.0,462.0,3.3,28.0,583.0,547.01,401.7
2016,8,17,11,45,128.0,469.0,3.3,28.5,589.0,558.4,408.68
2016,8,17,12,0,125.0,476.0,3.3,29.0,595.0,569.37,415.2
2016,8,17,12,15,154.0,481.5,3.3,29.0,628.5,607.19,442.13
2016,8,17,12,30,183.0,487.0,3.3,29.0,662.0,645.84,469.33
2016,8,17,12,45,302.5,447.5,3.3,29.0,736.0,727.97,529.07
2016,8,17,13,0,422.0,408.0,3.3,29.0,810.0,812.64,589.19
2016,8,17,13,15,219.0,352.0,3.25,29.0,561.0,567.06,417.27
2016,8,17,13,30,16.0,296.0,3.2,29.0,312.0,304.84,224.4
2016,8,17,13,45,14.5,279.0,3.2,29.0,293.5,287.09,212.27
2016,8,17,14,0,13.0,262.0,3.2,29.0,275.0,269.17,199.29
2016,8,17,14,15,21.5,300.5,3.15,29.0,320.0,316.18,234.39
2016,8,17,14,30,30.0,339.0,3.1,29.0,365.0,371.69,275.13
2016,8,17,14,45,187.0,346.0,3.1,29.0,495.5,534.97,397.97
2016,8,17,15,0,344.0,353.0,3.1,29.0,626.0,694.12,512.75
2016,8,17,15,15,174.0,267.0,3.05,28.5,405.0,436.34,328.42
2016,8,17,15,30,4.0,181.0,3.0,28.0,184.0,181.16,135.05
2016,8,17,15,45,4.0,179.0,2.95,28.0,182.0,179.42,134.53
2016,8,17,16,0,4.0,177.0,2.9,28.0,180.0,177.77,133.65
2016,8,17,16,15,2.5,168.0,2.8,27.5,169.5,167.84,126.61
2016,8,17,16,30,1.0,159.0,2.7,27.0,159.0,158.07,119.66
2016,8,17,16,45,0.5,98.0,2.65,27.0,98.0,95.62,70.98
2016,8,17,17,0,0.0,37.0,2.6,27.0,37.0,35.73,23.31
2016,8,17,17,15,0.0,32.0,2.45,26.5,32.0,30.89,19.56
2016,8,17,17,30,0.0,27.0,2.3,26.0,27.0,26.06,15.72
2016,8,17,17,45,0.0,22.0,2.15,26.0,22.0,21.22,11.78
2016,8,17,18,0,0.0,17.0,2.0,26.0,17.0,16.39,7.79
2016,8,17,18,15,0.0,12.5,1.9,25.5,12.5,12.05,4.16
2016,8,17,18,30,0.0,8.0,1.8,25.0,8.0,7.71,0.5
2016,8,17,18,45,0.0,4.5,1.75,24.5,4.5,4.33,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.98,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.0,1.3,23.0,4.0,3.93,0.0
2016,8,18,6,30,0.0,8.0,1.4,23.0,8.0,7.71,0.33
2016,8,18,6,45,0.0,16.0,1.55,23.0,16.0,15.43,7.44
2016,8,18,7,0,0.0,24.0,1.7,23.0,24.0,23.15,14.34
2016,8,18,7,15,0.0,33.0,1.75,23.0,33.0,31.85,22.02
2016,8,18,7,30,0.0,42.0,1.8,23.0,42.0,40.56,27.99
2016,8,18,7,45,32.5,103.5,1.9,23.5,117.0,98.11,73.5
2016,8,18,8,0,65.0,165.0,2.0,24.0,192.0,156.9,118.72
2016,8,18,8,15,52.5,183.0,2.05,24.5,207.5,175.37,133.28
2016,8,18,8,30,40.0,201.0,2.1,25.0,223.0,192.38,146.51
2016,8,18,8,45,133.5,234.5,2.2,25.5,314.5,251.25,189.59
2016,8,18,9,0,227.0,268.0,2.3,26.0,406.0,324.86,244.09
2016,8,18,9,15,163.0,292.0,2.3,26.0,395.5,332.11,250.26
2016,8,18,9,30,99.0,316.0,2.3,26.0,385.0,336.99,253.86
2016,8,18,9,45,115.5,341.0,2.3,26.0,426.0,370.94,278.85
2016,8,18,10,0,132.0,366.0,2.3,26.0,467.0,410.77,307.79
2016,8,18,10,15,153.0,386.5,2.25,26.0,509.5,451.04,336.71
2016,8,18,10,30,174.0,407.0,2.2,26.0,552.0,493.06,366.54
2016,8,18,10,45,188.0,422.5,2.15,26.5,584.0,527.22,389.61
2016,8,18,11,0,202.0,438.0,2.1,27.0,616.0,562.21,412.93
2016,8,18,11,15,208.0,449.5,2.05,27.0,636.5,587.97,430.23
2016,8,18,11,30,214.0,461.0,2.0,27.0,657.0,613.71,447.42
2016,8,18,11,45,239.0,464.0,1.95,27.0,686.5,647.49,470.52
2016,8,18,12,0,264.0,467.0,1.9,27.0,716.0,682.2,493.96
2016,8,18,12,15,243.5,474.5,1.85,27.0,705.5,680.43,491.56
2016,8,18,12,30,223.0,482.0,1.8,27.0,695.0,677.37,488.58
2016,8,18,12,45,170.5,479.5,1.8,27.0,642.0,633.31,457.57
2016,8,18,13,0,118.0,477.0,1.8,27.0,589.0,587.04,424.96
2016,8,18,13,15,205.0,464.0,1.75,27.0,656.0,661.49,478.6
2016,8,18,13,30,292.0,451.0,1.7,27.0,723.0,741.44,533.75
2016,8,18,13,45,178.5,434.0,1.7,27.0,599.5,613.43,444.87
2016,8,18,14,0,65.0,417.0,1.7,27.0,476.0,482.81,352.53
2016,8,18,14,15,165.0,412.5,1.7,27.0,555.0,582.76,426.58
2016,8,18,14,30,265.0,408.0,1.7,27.0,634.0,681.45,496.35
2016,8,18,14,45,281.0,386.0,1.75,27.0,617.0,672.82,491.51
2016,8,18,15,0,297.0,364.0,1.8,27.0,600.0,662.34,486.34
2016,8,18,15,15,544.0,237.5,1.85,27.0,641.0,752.81,557.12
2016,8,18,15,30,791.0,111.0,1.9,27.0,682.0,820.64,606.02
2016,8,18,15,45,408.0,175.5,1.95,27.0,469.0,546.71,414.67
2016,8,18,16,0,25.0,240.0,2.0,27.0,256.0,260.31,196.17
2016,8,18,16,15,112.5,240.0,2.0,26.5,303.0,346.68,265.8
2016,8,18,16,30,200.0,240.0,2.0,26.0,350.0,410.76,316.58
2016,8,18,16,45,100.0,144.0,2.05,26.0,199.0,225.89,175.58
2016,8,18,17,0,0.0,48.0,2.1,26.0,48.0,46.37,31.96
2016,8,18,17,15,0.0,41.5,2.0,25.5,41.5,40.08,27.15
2016,8,18,17,30,0.0,35.0,1.9,25.0,35.0,33.79,22.15
2016,8,18,17,45,0.0,28.5,1.85,25.0,28.5,27.5,17.02
2016,8,18,18,0,0.0,22.0,1.8,25.0,22.0,21.22,11.81
2016,8,18,18,15,0.0,16.0,1.85,24.5,16.0,15.43,6.95
2016,8,18,18,30,0.0,10.0,1.9,24.0,10.0,9.64,2.05
2016,8,18,18,45,0.0,5.5,1.95,24.0,5.5,5.3,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.98,0.0
2016,8,18,19,15,0.0,0.5,2.1,23.5,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,50.0,17.0,2.0,23.5,21.5,16.71,0.0
2016,8,19,6,30,100.0,34.0,2.2,24.0,43.0,28.05,15.76
2016,8,19,6,45,204.5,50.5,2.4,24.5,86.0,38.48,26.67
2016,8,19,7,0,309.0,67.0,2.6,25.0,129.0,49.72,36.78
2016,8,19,7,15,380.5,79.0,2.8,25.0,179.5,56.81,43.14
2016,8,19,7,30,452.0,91.0,3.0,25.0,230.0,90.67,55.43
2016,8,19,7,45,267.0,129.0,3.2,25.5,215.5,134.02,92.13
2016,8,19,8,0,82.0,167.0,3.4,26.0,201.0,160.96,120.47
2016,8,19,8,15,199.0,184.5,3.5,26.0,282.0,203.8,149.93
2016,8,19,8,30,316.0,202.0,3.6,26.0,363.0,259.1,190.54
2016,8,19,8,45,519.0,158.5,3.7,26.5,457.0,303.67,222.52
2016,8,19,9,0,722.0,115.0,3.8,27.0,551.0,371.06,274.32
2016,8,19,9,15,492.5,213.0,3.8,27.0,521.5,398.14,299.08
2016,8,19,9,30,263.0,311.0,3.8,27.0,492.0,403.35,303.97
2016,8,19,9,45,206.0,339.0,3.8,27.5,486.5,417.22,313.57
2016,8,19,10,0,149.0,367.0,3.8,28.0,481.0,421.27,315.21
2016,8,19,10,15,159.0,387.0,3.75,28.0,514.0,454.98,339.59
2016,8,19,10,30,169.0,407.0,3.7,28.0,547.0,489.45,364.15
2016,8,19,10,45,506.5,264.5,3.7,28.5,705.5,604.6,453.46
2016,8,19,11,0,844.0,122.0,3.7,29.0,864.0,747.31,557.51
2016,8,19,11,15,520.5,292.5,3.65,29.0,753.5,684.32,507.05
2016,8,19,11,30,197.0,463.0,3.6,29.0,643.0,601.43,440.0
2016,8,19,11,45,194.5,471.0,3.6,29.5,651.5,616.16,449.5
2016,8,19,12,0,192.0,479.0,3.6,30.0,660.0,630.3,458.04
2016,8,19,12,15,229.5,475.5,3.55,30.0,693.5,668.57,485.13
2016,8,19,12,30,267.0,472.0,3.5,30.0,727.0,709.48,513.64
2016,8,19,12,45,275.0,468.5,3.45,30.0,730.0,722.24,522.22
2016,8,19,13,0,283.0,465.0,3.4,30.0,733.0,734.14,530.4
2016,8,19,13,15,259.0,464.5,3.35,30.0,708.0,717.6,518.56
2016,8,19,13,30,235.0,464.0,3.3,30.0,683.0,694.36,502.46
2016,8,19,13,45,170.5,452.5,3.25,30.0,609.5,624.47,453.37
2016,8,19,14,0,106.0,441.0,3.2,30.0,536.0,546.83,398.39
2016,8,19,14,15,182.5,425.0,3.1,29.5,582.5,612.22,447.83
2016,8,19,14,30,259.0,409.0,3.0,29.0,629.0,676.43,495.14
2016,8,19,14,45,233.0,395.0,2.95,29.0,587.0,629.16,462.33
2016,8,19,15,0,207.0,381.0,2.9,29.0,545.0,589.46,435.02
2016,8,19,15,15,469.0,261.0,2.7,29.0,606.5,709.95,527.32
2016,8,19,15,30,731.0,141.0,2.5,29.0,668.0,799.49,592.04
2016,8,19,15,45,604.5,181.0,2.4,29.0,597.0,721.71,538.52
2016,8,19,16,0,478.0,221.0,2.3,29.0,526.0,642.25,481.4
2016,8,19,16,15,565.0,171.5,2.15,28.5,503.0,641.46,485.21
2016,8,19,16,30,652.0,122.0,2.0,28.0,480.0,636.56,485.15
2016,8,19,16,45,627.5,114.0,1.9,28.0,428.5,586.21,449.33
2016,8,19,17,0,603.0,106.0,1.8,28.0,377.0,536.05,413.19
2016,8,19,17,15,560.0,98.5,1.7,27.5,324.0,475.4,368.98
2016,8,19,17,30,517.0,91.0,1.6,27.0,271.0,417.14,325.19
2016,8,19,17,45,461.5,80.5,1.55,27.0,219.5,351.72,273.98
2016,8,19,18,0,406.0,70.0,1.5,27.0,168.0,288.59,222.97
2016,8,19,18,15,316.5,57.0,1.55,26.5,121.0,215.96,163.76
2016,8,19,18,30,227.0,44.0,1.6,26.0,74.0,152.59,110.65
2016,8,19,18,45,121.5,26.5,1.7,26.0,41.5,83.99,43.95
2016,8,19,19,0,16.0,9.0,1.8,26.0,9.0,13.21,0.0
2016,8,19,19,15,8.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,3.44,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,6.74,0.0
2016,8,20,6,45,0.0,14.5,2.0,24.0,14.5,13.98,6.13
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,21.22,12.58
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,29.92,20.24
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,38.62,26.26
2016,8,20,7,45,0.0,44.5,2.3,24.5,44.5,42.98,29.73
2016,8,20,8,0,0.0,49.0,2.4,25.0,49.0,47.33,33.11
