Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,15,0.0,76.0,2.5,25.0,76.0,73.49,54.13
2016,8,20,8,30,0.0,103.0,2.6,25.0,103.0,99.02,74.34
2016,8,20,8,45,0.0,98.0,2.75,25.5,98.0,94.59,70.36
2016,8,20,9,0,0.0,93.0,2.9,26.0,93.0,89.98,66.33
2016,8,20,9,15,0.0,108.5,2.9,26.0,108.5,104.72,77.72
2016,8,20,9,30,0.0,124.0,2.9,26.0,124.0,119.47,89.02
2016,8,20,9,45,3.5,161.5,2.95,26.0,164.5,156.81,117.79
2016,8,20,10,0,7.0,199.0,3.0,26.0,205.0,194.48,146.44
2016,8,20,10,15,8.5,211.5,2.95,26.0,219.0,207.86,156.3
2016,8,20,10,30,10.0,224.0,2.9,26.0,233.0,221.41,166.3
2016,8,20,10,45,9.5,217.5,2.9,26.5,226.5,215.72,161.42
2016,8,20,11,0,9.0,211.0,2.9,27.0,220.0,209.87,156.51
2016,8,20,11,15,10.5,227.0,2.85,27.0,237.5,226.94,169.21
2016,8,20,11,30,12.0,243.0,2.8,27.0,255.0,244.16,181.92
2016,8,20,11,45,13.5,263.5,2.8,27.0,276.5,265.86,197.93
2016,8,20,12,0,15.0,284.0,2.8,27.0,298.0,287.73,213.98
2016,8,20,12,15,25.0,341.0,2.7,27.0,365.0,354.06,262.57
2016,8,20,12,30,35.0,398.0,2.6,27.0,432.0,420.97,310.52
2016,8,20,12,45,23.5,318.0,2.55,27.0,341.0,334.02,247.36
2016,8,20,13,0,12.0,238.0,2.5,27.0,250.0,242.95,180.41
2016,8,20,13,15,6.5,188.0,2.45,27.0,194.5,189.15,140.24
2016,8,20,13,30,1.0,138.0,2.4,27.0,139.0,135.12,99.21
2016,8,20,13,45,1.5,140.0,2.35,27.0,141.5,137.61,101.29
2016,8,20,14,0,2.0,142.0,2.3,27.0,144.0,140.08,103.3
2016,8,20,14,15,1.0,138.5,2.15,27.0,139.5,135.73,100.01
2016,8,20,14,30,0.0,135.0,2.0,27.0,135.0,131.37,96.75
2016,8,20,14,45,0.0,109.5,1.95,27.0,109.5,106.31,77.61
2016,8,20,15,0,0.0,84.0,1.9,27.0,84.0,81.36,58.42
2016,8,20,15,15,10.0,171.0,1.75,26.5,178.0,176.29,132.51
2016,8,20,15,30,20.0,258.0,1.6,26.0,272.0,273.78,206.73
2016,8,20,15,45,10.0,179.5,1.45,26.0,186.5,185.02,139.43
2016,8,20,16,0,0.0,101.0,1.3,26.0,101.0,97.93,72.17
2016,8,20,16,15,20.5,158.5,1.15,25.5,170.0,177.38,135.46
2016,8,20,16,30,41.0,216.0,1.0,25.0,239.0,256.51,196.91
2016,8,20,16,45,27.5,186.5,0.85,25.0,201.0,214.7,164.69
2016,8,20,17,0,14.0,157.0,0.7,25.0,163.0,167.33,128.25
2016,8,20,17,15,8.5,136.0,0.6,25.0,139.5,142.41,109.08
2016,8,20,17,30,3.0,115.0,0.5,25.0,116.0,117.88,89.84
2016,8,20,17,45,145.5,101.0,0.4,25.0,135.5,190.83,149.01
2016,8,20,18,0,288.0,87.0,0.3,25.0,155.0,251.61,194.11
2016,8,20,18,15,207.0,68.0,0.35,24.5,110.0,175.81,132.77
2016,8,20,18,30,126.0,49.0,0.4,24.0,65.0,115.08,82.86
2016,8,20,18,45,63.0,24.5,0.45,24.0,32.5,55.77,25.14
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,21.0,6.0,5.9,0.0
2016,8,21,6,30,0.0,12.0,2.6,21.0,12.0,11.57,3.06
2016,8,21,6,45,0.0,24.0,2.6,21.0,24.0,23.16,14.05
2016,8,21,7,0,0.0,36.0,2.6,21.0,36.0,34.76,24.49
2016,8,21,7,15,0.0,50.0,2.55,21.0,50.0,48.31,36.52
2016,8,21,7,30,0.0,64.0,2.5,21.0,64.0,61.68,45.75
2016,8,21,7,45,0.0,51.0,2.5,21.5,51.0,49.27,35.32
2016,8,21,8,0,0.0,38.0,2.5,22.0,38.0,36.69,24.77
2016,8,21,8,15,0.0,66.0,2.55,22.0,66.0,63.8,46.92
2016,8,21,8,30,0.0,94.0,2.6,22.0,94.0,90.67,68.52
2016,8,21,8,45,0.5,128.0,2.65,22.5,128.0,122.6,93.68
2016,8,21,9,0,1.0,162.0,2.7,23.0,162.0,154.52,118.37
2016,8,21,9,15,18.5,218.5,2.6,23.5,231.0,214.22,164.11
2016,8,21,9,30,36.0,275.0,2.5,24.0,300.0,270.74,206.44
2016,8,21,9,45,54.5,310.5,2.45,24.5,350.5,315.49,239.26
2016,8,21,10,0,73.0,346.0,2.4,25.0,401.0,362.31,273.14
2016,8,21,10,15,56.0,346.0,2.1,25.0,390.0,357.4,268.33
2016,8,21,10,30,39.0,346.0,1.8,25.0,379.0,350.61,262.21
2016,8,21,10,45,30.5,334.5,1.5,25.5,361.0,337.55,251.19
2016,8,21,11,0,22.0,323.0,1.2,26.0,343.0,325.54,240.96
2016,8,21,11,15,27.5,348.5,0.95,26.0,373.5,353.87,260.62
2016,8,21,11,30,33.0,374.0,0.7,26.0,404.0,385.0,281.48
2016,8,21,11,45,60.5,416.5,0.45,26.0,473.0,451.43,326.56
2016,8,21,12,0,88.0,459.0,0.2,26.0,542.0,519.88,370.72
2016,8,21,12,15,102.0,468.0,0.5,26.0,564.5,545.72,390.31
2016,8,21,12,30,116.0,477.0,0.8,26.0,587.0,574.2,412.1
2016,8,21,12,45,135.5,479.0,1.1,26.0,607.5,599.74,432.01
2016,8,21,13,0,155.0,481.0,1.4,26.0,628.0,625.35,451.87
2016,8,21,13,15,197.0,471.0,1.55,26.0,655.0,660.09,477.68
2016,8,21,13,30,239.0,461.0,1.7,26.0,682.0,694.44,503.12
2016,8,21,13,45,148.0,433.0,1.9,26.0,569.0,582.53,426.0
2016,8,21,14,0,57.0,405.0,2.1,26.0,456.0,462.63,341.08
2016,8,21,14,15,45.5,374.5,2.2,26.0,414.0,421.83,312.99
2016,8,21,14,30,34.0,344.0,2.3,26.0,372.0,380.67,283.76
2016,8,21,14,45,43.0,343.0,2.45,26.0,377.5,389.32,291.28
2016,8,21,15,0,52.0,342.0,2.6,26.0,383.0,397.73,298.48
2016,8,21,15,15,52.0,323.5,2.6,25.5,362.5,378.99,285.98
2016,8,21,15,30,52.0,305.0,2.6,25.0,342.0,359.96,273.27
2016,8,21,15,45,49.5,283.0,2.65,25.0,316.5,334.76,255.29
2016,8,21,16,0,47.0,261.0,2.7,25.0,291.0,309.4,237.05
2016,8,21,16,15,44.0,238.0,2.65,25.0,264.5,282.44,217.29
2016,8,21,16,30,41.0,215.0,2.6,25.0,238.0,255.44,197.29
2016,8,21,16,45,33.5,189.5,2.55,25.0,207.0,222.41,172.24
2016,8,21,17,0,26.0,164.0,2.5,25.0,176.0,182.99,141.83
2016,8,21,17,15,21.0,142.0,2.35,24.5,151.0,156.87,121.74
2016,8,21,17,30,16.0,120.0,2.2,24.0,126.0,131.07,101.47
2016,8,21,17,45,8.0,98.5,2.1,24.0,101.5,104.57,80.01
2016,8,21,18,0,0.0,77.0,2.0,24.0,77.0,78.66,58.7
2016,8,21,18,15,0.0,55.0,1.9,23.5,55.0,56.02,39.89
2016,8,21,18,30,0.0,33.0,1.8,23.0,33.0,32.74,20.31
2016,8,21,18,45,0.0,16.5,1.7,23.0,16.5,15.93,2.38
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.0,0.5,0.49,0.0
2016,8,22,6,30,0.0,1.0,1.9,22.0,1.0,0.96,0.0
2016,8,22,6,45,0.0,2.0,2.1,22.5,2.0,1.93,0.0
2016,8,22,7,0,0.0,3.0,2.3,23.0,3.0,2.89,0.0
2016,8,22,7,15,0.0,4.5,2.35,23.5,4.5,4.34,0.0
2016,8,22,7,30,0.0,6.0,2.4,24.0,6.0,5.78,0.0
2016,8,22,7,45,0.0,18.5,2.45,24.5,18.5,17.85,9.09
2016,8,22,8,0,0.0,31.0,2.5,25.0,31.0,29.93,18.91
2016,8,22,8,15,0.0,66.0,2.6,25.5,66.0,63.8,46.23
2016,8,22,8,30,0.0,101.0,2.7,26.0,101.0,97.16,72.58
2016,8,22,8,45,0.0,89.0,2.85,26.5,89.0,86.11,63.37
2016,8,22,9,0,0.0,77.0,3.0,27.0,77.0,74.49,53.83
2016,8,22,9,15,35.5,190.0,3.05,27.0,214.5,192.32,145.38
2016,8,22,9,30,71.0,303.0,3.1,27.0,352.0,311.59,235.2
2016,8,22,9,45,81.0,328.0,3.2,27.5,387.0,344.61,258.76
2016,8,22,10,0,91.0,353.0,3.3,28.0,422.0,378.68,283.09
2016,8,22,10,15,221.0,360.5,3.35,28.0,539.5,469.39,350.85
2016,8,22,10,30,351.0,368.0,3.4,28.0,657.0,571.66,425.76
2016,8,22,10,45,358.0,379.5,3.45,28.0,684.0,604.49,448.72
2016,8,22,11,0,365.0,391.0,3.5,28.0,711.0,637.14,471.66
2016,8,22,11,15,241.5,423.0,3.5,28.0,637.0,586.83,433.31
2016,8,22,11,30,118.0,455.0,3.5,28.0,563.0,529.13,389.27
2016,8,22,11,45,297.5,424.5,3.55,28.5,702.0,657.81,483.83
2016,8,22,12,0,477.0,394.0,3.6,29.0,841.0,796.33,581.17
2016,8,22,12,15,356.0,435.0,3.6,29.0,770.0,742.37,540.54
2016,8,22,12,30,235.0,476.0,3.6,29.0,699.0,681.26,495.58
2016,8,22,12,45,181.5,476.0,3.6,29.0,648.0,639.17,465.59
2016,8,22,13,0,128.0,476.0,3.6,29.0,597.0,594.86,433.63
2016,8,22,13,15,493.5,300.0,3.6,29.0,756.5,777.87,572.7
2016,8,22,13,30,859.0,124.0,3.6,29.0,916.0,946.75,688.98
2016,8,22,13,45,855.0,123.0,3.6,29.0,897.0,944.62,686.81
2016,8,22,14,0,851.0,122.0,3.6,29.0,878.0,939.33,684.0
2016,8,22,14,15,844.5,120.5,3.6,29.0,851.5,928.04,677.39
2016,8,22,14,30,838.0,119.0,3.6,29.0,825.0,913.74,668.93
2016,8,22,14,45,829.0,117.5,3.6,29.0,791.0,894.23,657.1
2016,8,22,15,0,820.0,116.0,3.6,29.0,757.0,872.0,643.53
2016,8,22,15,15,807.5,113.5,3.6,29.0,717.0,848.18,628.93
2016,8,22,15,30,795.0,111.0,3.6,29.0,677.0,816.97,609.29
2016,8,22,15,45,774.0,110.5,3.6,29.0,630.5,778.81,584.79
2016,8,22,16,0,753.0,110.0,3.6,29.0,584.0,739.29,559.15
2016,8,22,16,15,730.5,106.0,3.4,28.5,534.0,693.65,529.21
2016,8,22,16,30,708.0,102.0,3.2,28.0,484.0,649.8,500.16
2016,8,22,16,45,672.5,99.0,3.05,28.0,430.0,595.36,461.34
2016,8,22,17,0,637.0,96.0,2.9,28.0,376.0,541.9,421.8
2016,8,22,17,15,594.0,89.5,2.7,27.5,322.0,481.17,376.54
2016,8,22,17,30,551.0,83.0,2.5,27.0,268.0,422.82,331.71
2016,8,22,17,45,485.0,74.5,2.35,27.0,215.0,352.99,276.04
2016,8,22,18,0,419.0,66.0,2.2,27.0,162.0,288.45,222.97
2016,8,22,18,15,324.0,53.5,2.25,26.5,115.0,212.21,160.29
2016,8,22,18,30,229.0,41.0,2.3,26.0,68.0,148.1,105.76
2016,8,22,18,45,114.5,20.5,2.35,26.0,34.0,70.31,21.66
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.5,3.7,24.0,20.0,15.24,0.0
2016,8,23,6,30,118.0,31.0,3.8,24.0,40.0,25.68,12.78
2016,8,23,6,45,224.0,47.0,3.9,24.5,83.5,35.88,24.35
2016,8,23,7,0,330.0,63.0,4.0,25.0,127.0,46.84,34.25
2016,8,23,7,15,404.0,74.5,4.2,25.0,178.0,53.66,40.43
2016,8,23,7,30,478.0,86.0,4.4,25.0,229.0,84.0,50.77
2016,8,23,7,45,536.0,92.5,4.6,25.5,284.5,122.95,72.78
2016,8,23,8,0,594.0,99.0,4.8,26.0,340.0,168.79,105.72
2016,8,23,8,15,629.5,105.0,4.9,26.0,393.5,215.92,144.13
2016,8,23,8,30,665.0,111.0,5.0,26.0,447.0,266.75,187.08
2016,8,23,8,45,701.5,111.5,5.1,26.5,500.5,316.62,229.35
2016,8,23,9,0,738.0,112.0,5.2,27.0,554.0,372.85,276.16
2016,8,23,9,15,757.0,115.5,5.2,27.5,602.0,423.89,318.3
2016,8,23,9,30,776.0,119.0,5.2,28.0,650.0,475.86,360.03
2016,8,23,9,45,799.0,117.5,5.2,28.5,694.5,526.08,399.41
2016,8,23,10,0,822.0,116.0,5.2,29.0,739.0,577.07,438.29
2016,8,23,10,15,832.5,118.0,5.2,29.0,775.5,626.32,475.67
2016,8,23,10,30,843.0,120.0,5.2,29.0,812.0,671.88,509.66
2016,8,23,10,45,855.5,118.5,5.25,29.5,843.0,714.47,539.58
2016,8,23,11,0,868.0,117.0,5.3,30.0,874.0,755.79,566.87
2016,8,23,11,15,873.0,118.0,5.25,30.0,896.5,792.1,591.17
2016,8,23,11,30,878.0,119.0,5.2,30.0,919.0,826.25,613.82
2016,8,23,11,45,880.5,120.5,5.2,30.5,933.0,856.43,632.61
2016,8,23,12,0,883.0,122.0,5.2,31.0,947.0,884.03,649.53
2016,8,23,12,15,884.5,122.0,5.2,31.0,953.0,906.59,664.37
2016,8,23,12,30,886.0,122.0,5.2,31.0,959.0,926.27,677.35
2016,8,23,12,45,886.0,121.5,5.2,31.0,956.0,941.12,687.18
2016,8,23,13,0,886.0,121.0,5.2,31.0,953.0,952.87,695.07
2016,8,23,13,15,884.0,120.5,5.15,31.0,942.0,959.57,699.39
2016,8,23,13,30,882.0,120.0,5.1,31.0,931.0,963.04,701.71
2016,8,23,13,45,877.5,119.5,5.1,31.0,911.5,960.88,700.8
2016,8,23,14,0,873.0,119.0,5.1,31.0,892.0,955.49,697.9
2016,8,23,14,15,866.5,117.5,5.05,31.0,865.0,943.99,690.74
2016,8,23,14,30,860.0,116.0,5.0,31.0,838.0,929.4,681.66
2016,8,23,14,45,843.5,118.5,4.95,31.0,801.5,906.86,667.37
2016,8,23,15,0,827.0,121.0,4.9,31.0,765.0,887.08,655.05
2016,8,23,15,15,814.5,118.0,4.8,30.5,724.5,857.45,637.09
2016,8,23,15,30,802.0,115.0,4.7,30.0,684.0,825.51,617.51
2016,8,23,15,45,781.5,114.0,4.65,30.0,636.5,787.01,592.31
2016,8,23,16,0,761.0,113.0,4.6,30.0,589.0,747.08,565.97
2016,8,23,16,15,738.0,109.0,4.35,29.5,538.5,700.78,535.4
2016,8,23,16,30,715.0,105.0,4.1,29.0,488.0,656.47,505.88
2016,8,23,16,45,679.5,101.0,3.9,29.0,433.5,600.63,465.68
2016,8,23,17,0,644.0,97.0,3.7,29.0,379.0,545.76,424.9
2016,8,23,17,15,600.0,90.5,3.4,28.5,324.0,484.18,378.7
2016,8,23,17,30,556.0,84.0,3.1,28.0,269.0,425.04,333.0
2016,8,23,17,45,489.0,75.5,2.85,27.5,215.5,354.57,277.15
2016,8,23,18,0,422.0,67.0,2.6,27.0,162.0,287.75,222.51
2016,8,23,18,15,323.5,54.0,2.55,26.5,114.0,211.77,159.71
2016,8,23,18,30,225.0,41.0,2.5,26.0,66.0,146.22,103.73
2016,8,23,18,45,112.5,20.5,2.5,26.0,33.0,68.79,12.88
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.5,13.5,2.75,23.0,22.0,13.27,0.0
2016,8,24,6,30,223.0,27.0,3.0,23.0,44.0,21.5,9.52
2016,8,24,6,45,344.0,38.0,3.3,23.5,90.5,28.59,18.33
2016,8,24,7,0,465.0,49.0,3.6,24.0,137.0,35.21,24.49
2016,8,24,7,15,534.5,56.5,3.75,24.5,190.5,38.37,27.41
2016,8,24,7,30,604.0,64.0,3.9,25.0,244.0,68.91,35.74
2016,8,24,7,45,659.0,67.0,4.1,25.5,301.0,112.18,59.3
2016,8,24,8,0,714.0,70.0,4.3,26.0,358.0,164.45,97.21
2016,8,24,8,15,744.0,74.0,4.3,26.0,413.5,215.16,139.11
2016,8,24,8,30,774.0,78.0,4.3,26.0,469.0,268.84,185.16
2016,8,24,8,45,799.5,80.0,4.35,26.5,522.0,322.08,230.93
2016,8,24,9,0,825.0,82.0,4.4,27.0,575.0,381.36,280.63
2016,8,24,9,15,840.5,84.5,4.4,27.5,623.0,434.27,324.45
2016,8,24,9,30,856.0,87.0,4.4,28.0,671.0,487.53,367.28
2016,8,24,9,45,868.5,88.5,4.4,28.5,714.0,538.43,407.08
2016,8,24,10,0,881.0,90.0,4.4,29.0,757.0,588.89,445.33
2016,8,24,10,15,889.5,91.5,4.4,29.0,793.5,636.21,481.15
2016,8,24,10,30,898.0,93.0,4.4,29.0,830.0,682.28,515.24
2016,8,24,10,45,904.0,94.5,4.4,29.5,859.5,725.11,543.77
2016,8,24,11,0,910.0,96.0,4.4,30.0,889.0,766.07,570.19
2016,8,24,11,15,914.0,97.0,4.35,30.0,910.5,802.94,594.51
2016,8,24,11,30,918.0,98.0,4.3,30.0,932.0,837.44,617.06
2016,8,24,11,45,912.0,104.0,4.3,30.5,943.5,865.82,634.3
2016,8,24,12,0,906.0,110.0,4.3,31.0,955.0,891.07,649.39
2016,8,24,12,15,906.5,110.0,4.25,31.0,960.0,913.14,663.43
2016,8,24,12,30,907.0,110.0,4.2,31.0,965.0,932.2,675.53
2016,8,24,12,45,904.0,111.0,4.2,31.0,961.0,945.94,684.46
2016,8,24,13,0,901.0,112.0,4.2,31.0,957.0,956.45,691.4
2016,8,24,13,15,898.5,111.5,4.15,31.0,945.0,962.66,695.4
2016,8,24,13,30,896.0,111.0,4.1,31.0,933.0,965.58,697.4
2016,8,24,13,45,484.5,263.5,4.1,31.0,707.0,739.74,543.57
2016,8,24,14,0,73.0,416.0,4.1,31.0,481.0,489.03,356.9
2016,8,24,14,15,88.5,410.0,4.05,31.0,486.5,499.27,366.04
2016,8,24,14,30,104.0,404.0,4.0,31.0,492.0,508.97,373.86
2016,8,24,14,45,466.0,261.0,3.95,31.0,627.0,715.13,530.61
2016,8,24,15,0,828.0,118.0,3.9,31.0,762.0,877.67,645.15
2016,8,24,15,15,815.5,115.5,3.85,30.5,721.0,853.65,630.27
2016,8,24,15,30,803.0,113.0,3.8,30.0,680.0,822.18,611.54
2016,8,24,15,45,783.5,111.5,3.75,30.0,633.0,783.9,586.83
2016,8,24,16,0,764.0,110.0,3.7,30.0,586.0,744.15,560.93
2016,8,24,16,15,741.5,105.5,3.5,29.5,535.0,697.57,530.48
2016,8,24,16,30,719.0,101.0,3.3,29.0,484.0,652.75,500.87
2016,8,24,16,45,688.0,96.5,3.1,29.0,430.5,599.33,462.76
2016,8,24,17,0,657.0,92.0,2.9,29.0,377.0,546.53,423.72
2016,8,24,17,15,614.0,85.5,2.6,28.5,322.0,485.08,377.78
2016,8,24,17,30,571.0,79.0,2.3,28.0,267.0,426.02,332.27
2016,8,24,17,45,501.5,71.0,2.05,27.5,213.0,354.38,275.72
2016,8,24,18,0,432.0,63.0,1.8,27.0,159.0,288.37,221.84
2016,8,24,18,15,335.5,50.5,1.75,26.5,111.5,211.36,158.5
2016,8,24,18,30,239.0,38.0,1.7,26.0,64.0,146.85,103.02
2016,8,24,18,45,119.5,19.0,1.65,26.0,32.0,67.93,1.51
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,107.0,13.0,1.4,22.5,21.5,12.78,0.0
2016,8,25,6,30,214.0,26.0,1.6,23.0,43.0,20.62,8.55
2016,8,25,6,45,321.0,39.5,1.8,23.5,88.0,30.15,19.62
2016,8,25,7,0,428.0,53.0,2.0,24.0,133.0,38.99,27.7
2016,8,25,7,15,499.5,61.5,2.1,24.0,186.0,42.73,31.23
2016,8,25,7,30,571.0,70.0,2.2,24.0,239.0,71.43,39.27
2016,8,25,7,45,617.0,77.0,2.3,24.5,294.5,115.19,63.75
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,164.14,99.2
2016,8,25,8,15,695.5,89.0,2.4,25.0,405.0,213.62,139.59
2016,8,25,8,30,728.0,94.0,2.4,25.0,460.0,269.6,186.72
2016,8,25,8,45,754.0,97.0,2.4,25.5,512.0,321.36,230.59
2016,8,25,9,0,780.0,100.0,2.4,26.0,564.0,375.24,275.41
2016,8,25,9,15,797.0,103.0,2.35,26.5,612.0,427.16,317.67
2016,8,25,9,30,814.0,106.0,2.3,27.0,660.0,479.73,359.04
2016,8,25,9,45,830.0,107.0,2.25,27.5,703.5,533.55,399.87
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,583.87,436.9
2016,8,25,10,15,855.0,110.0,2.15,28.0,783.0,630.48,471.04
2016,8,25,10,30,864.0,112.0,2.1,28.0,819.0,675.95,503.45
2016,8,25,10,45,872.0,112.5,2.05,28.5,848.5,717.99,531.02
2016,8,25,11,0,880.0,113.0,2.0,29.0,878.0,758.38,555.8
2016,8,25,11,15,884.5,114.0,1.95,29.0,899.5,794.68,578.61
2016,8,25,11,30,889.0,115.0,1.9,29.0,921.0,828.73,599.73
2016,8,25,11,45,893.0,114.5,1.9,29.0,934.5,858.52,618.38
2016,8,25,12,0,897.0,114.0,1.9,29.0,948.0,885.73,635.33
2016,8,25,12,15,897.5,114.0,1.9,29.0,953.0,907.59,648.86
2016,8,25,12,30,898.0,114.0,1.9,29.0,958.0,926.47,660.58
2016,8,25,12,45,897.5,113.5,1.9,29.5,954.5,940.89,668.22
2016,8,25,13,0,897.0,113.0,1.9,30.0,951.0,952.14,673.96
2016,8,25,13,15,894.0,112.5,1.9,30.0,939.0,957.81,677.67
2016,8,25,13,30,891.0,112.0,1.9,30.0,927.0,960.19,679.5
2016,8,25,13,45,887.0,111.0,1.9,30.0,907.0,957.81,678.52
2016,8,25,14,0,883.0,110.0,1.9,30.0,887.0,952.15,675.64
2016,8,25,14,15,574.5,254.5,1.9,30.0,753.5,817.32,588.2
2016,8,25,14,30,266.0,399.0,1.9,30.0,620.0,669.67,482.54
2016,8,25,14,45,243.5,384.0,1.95,30.0,580.5,624.63,454.01
2016,8,25,15,0,221.0,369.0,2.0,30.0,541.0,587.02,429.19
2016,8,25,15,15,169.5,348.0,2.0,29.5,476.0,517.36,381.47
2016,8,25,15,30,118.0,327.0,2.0,29.0,411.0,449.17,333.78
2016,8,25,15,45,179.5,301.0,2.0,29.0,417.5,470.98,352.63
2016,8,25,16,0,241.0,275.0,2.0,29.0,424.0,488.42,367.74
2016,8,25,16,15,219.0,251.5,1.9,28.5,378.5,440.01,333.72
2016,8,25,16,30,197.0,228.0,1.8,28.0,333.0,392.31,299.94
2016,8,25,16,45,318.5,183.0,1.75,28.0,330.5,427.83,329.79
2016,8,25,17,0,440.0,138.0,1.7,28.0,328.0,452.49,350.23
2016,8,25,17,15,504.5,107.0,1.55,27.5,294.5,437.87,340.29
2016,8,25,17,30,569.0,76.0,1.4,27.0,261.0,419.62,326.49
2016,8,25,17,45,504.5,67.5,1.3,27.0,208.0,350.28,271.42
2016,8,25,18,0,440.0,59.0,1.2,27.0,155.0,286.2,218.97
2016,8,25,18,15,343.5,47.0,1.2,26.5,108.0,210.91,157.25
2016,8,25,18,30,247.0,35.0,1.2,26.0,61.0,145.15,100.51
2016,8,25,18,45,123.5,17.5,1.2,25.5,30.5,66.14,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.0,13.5,0.7,23.0,17.5,13.27,0.0
2016,8,26,6,30,108.0,27.0,0.8,23.0,35.0,22.52,9.41
2016,8,26,6,45,208.5,44.5,0.9,23.5,77.5,34.02,22.83
2016,8,26,7,0,309.0,62.0,1.0,24.0,120.0,46.26,33.88
2016,8,26,7,15,381.0,74.5,1.0,24.0,170.5,53.88,40.78
2016,8,26,7,30,453.0,87.0,1.0,24.0,221.0,80.83,50.17
2016,8,26,7,45,504.0,96.0,1.05,24.5,274.0,119.99,72.1
2016,8,26,8,0,555.0,105.0,1.1,25.0,327.0,164.92,103.92
2016,8,26,8,15,356.0,160.5,1.0,25.0,310.5,208.91,147.43
2016,8,26,8,30,157.0,216.0,0.9,25.0,294.0,229.25,170.6
2016,8,26,8,45,421.0,172.5,0.85,25.5,415.0,278.44,202.71
2016,8,26,9,0,685.0,129.0,0.8,26.0,536.0,361.41,262.86
2016,8,26,9,15,705.5,133.5,0.7,26.5,583.5,411.53,301.57
2016,8,26,9,30,726.0,138.0,0.6,27.0,631.0,462.83,339.83
2016,8,26,9,45,740.5,142.0,0.5,27.5,672.5,514.19,376.47
2016,8,26,10,0,755.0,146.0,0.4,28.0,714.0,562.61,409.56
2016,8,26,10,15,610.5,230.5,0.45,28.0,705.0,584.29,423.3
2016,8,26,10,30,466.0,315.0,0.5,28.0,696.0,595.17,428.75
2016,8,26,10,45,402.5,357.5,0.6,28.0,695.0,613.57,440.72
2016,8,26,11,0,339.0,400.0,0.7,28.0,694.0,624.1,447.0
2016,8,26,11,15,387.0,389.0,0.8,28.0,732.5,666.51,477.05
2016,8,26,11,30,435.0,378.0,0.9,28.0,771.0,710.11,507.39
2016,8,26,11,45,378.5,413.0,1.0,28.5,759.5,712.88,507.11
2016,8,26,12,0,322.0,448.0,1.1,29.0,748.0,711.27,504.26
2016,8,26,12,15,350.5,434.0,1.2,29.0,762.0,734.47,521.28
2016,8,26,12,30,379.0,420.0,1.3,29.0,776.0,757.37,537.88
2016,8,26,12,45,391.0,412.5,1.4,29.0,779.0,770.89,547.94
2016,8,26,13,0,403.0,405.0,1.5,29.0,782.0,783.15,557.33
2016,8,26,13,15,410.0,396.5,1.55,29.0,775.5,792.11,564.0
2016,8,26,13,30,417.0,388.0,1.6,29.0,769.0,796.31,567.76
2016,8,26,13,45,324.5,411.0,1.7,29.0,703.5,731.77,524.34
2016,8,26,14,0,232.0,434.0,1.8,29.0,638.0,664.31,478.48
2016,8,26,14,15,516.5,288.0,1.9,29.0,722.5,794.51,576.38
2016,8,26,14,30,801.0,142.0,2.0,29.0,807.0,901.78,650.71
2016,8,26,14,45,795.5,136.5,2.1,29.0,774.0,881.78,638.7
2016,8,26,15,0,790.0,131.0,2.2,29.0,741.0,858.95,626.03
2016,8,26,15,15,777.0,128.0,2.25,28.5,700.0,829.58,609.75
2016,8,26,15,30,764.0,125.0,2.3,28.0,659.0,798.03,591.85
2016,8,26,15,45,572.5,184.0,2.35,28.0,569.0,687.9,516.88
2016,8,26,16,0,381.0,243.0,2.4,28.0,479.0,572.19,432.77
2016,8,26,16,15,340.5,227.5,2.35,27.5,424.5,513.6,392.35
2016,8,26,16,30,300.0,212.0,2.3,27.0,370.0,456.76,351.9
2016,8,26,16,45,267.0,191.5,2.25,27.0,320.0,401.48,311.28
2016,8,26,17,0,234.0,171.0,2.2,27.0,270.0,348.04,271.19
2016,8,26,17,15,218.5,147.5,2.1,26.5,229.5,303.68,237.9
2016,8,26,17,30,203.0,124.0,2.0,26.0,189.0,260.01,204.14
2016,8,26,17,45,177.5,101.5,1.9,26.0,150.0,213.33,166.51
2016,8,26,18,0,152.0,79.0,1.8,26.0,111.0,168.6,129.53
2016,8,26,18,15,110.5,57.0,1.8,25.5,76.5,114.15,84.5
2016,8,26,18,30,69.0,35.0,1.8,25.0,42.0,69.33,45.95
2016,8,26,18,45,34.5,17.5,1.85,25.0,21.0,31.72,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,12.78,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,20.3,7.45
2016,8,27,6,45,239.5,42.0,0.8,23.5,78.0,32.04,21.15
2016,8,27,7,0,342.0,58.0,0.9,24.0,120.0,43.14,31.22
2016,8,27,7,15,413.5,69.0,0.9,24.0,171.0,49.72,37.22
2016,8,27,7,30,485.0,80.0,0.9,24.0,222.0,74.84,45.01
2016,8,27,7,45,532.5,89.0,0.9,24.5,275.5,115.41,67.43
2016,8,27,8,0,580.0,98.0,0.9,25.0,329.0,161.43,100.02
2016,8,27,8,15,615.5,104.5,0.75,25.5,382.5,208.09,136.71
2016,8,27,8,30,651.0,111.0,0.6,26.0,436.0,258.48,177.38
2016,8,27,8,45,678.5,115.5,0.45,26.5,487.0,308.11,217.45
2016,8,27,9,0,706.0,120.0,0.3,27.0,538.0,360.11,258.15
2016,8,27,9,15,725.5,124.0,0.4,27.0,585.5,410.42,298.36
2016,8,27,9,30,745.0,128.0,0.5,27.0,633.0,464.56,340.31
2016,8,27,9,45,756.5,133.0,0.6,27.5,674.5,513.14,376.64
2016,8,27,10,0,768.0,138.0,0.7,28.0,716.0,561.49,411.81
2016,8,27,10,15,779.0,141.0,0.8,28.0,752.0,607.25,445.18
2016,8,27,10,30,790.0,144.0,0.9,28.0,788.0,652.28,477.4
2016,8,27,10,45,795.5,147.5,1.05,28.5,816.5,693.0,505.62
2016,8,27,11,0,801.0,151.0,1.2,29.0,845.0,732.15,531.89
2016,8,27,11,15,562.5,289.0,1.3,29.0,782.5,707.53,510.86
2016,8,27,11,30,324.0,427.0,1.4,29.0,720.0,666.77,478.15
2016,8,27,11,45,575.0,289.0,1.5,29.0,818.0,758.06,547.17
2016,8,27,12,0,826.0,151.0,1.6,29.0,916.0,858.88,616.14
2016,8,27,12,15,515.0,313.0,1.65,29.0,791.5,763.82,549.15
2016,8,27,12,30,204.0,475.0,1.7,29.0,667.0,650.61,465.49
2016,8,27,12,45,270.0,458.0,1.8,29.0,710.5,704.17,504.77
2016,8,27,13,0,336.0,441.0,1.9,29.0,754.0,756.09,541.39
2016,8,27,13,15,577.0,296.5,1.95,29.0,825.0,848.55,610.26
2016,8,27,13,30,818.0,152.0,2.0,29.0,896.0,933.0,667.39
2016,8,27,13,45,578.5,278.5,2.05,29.0,799.0,842.21,606.68
2016,8,27,14,0,339.0,405.0,2.1,29.0,702.0,741.22,534.06
2016,8,27,14,15,563.5,276.5,2.1,29.0,751.5,825.32,598.73
2016,8,27,14,30,788.0,148.0,2.1,29.0,801.0,894.28,646.61
2016,8,27,14,45,773.5,147.5,2.15,29.0,765.5,871.57,632.67
2016,8,27,15,0,759.0,147.0,2.2,29.0,730.0,846.44,617.99
2016,8,27,15,15,745.0,143.5,2.15,29.0,689.5,816.33,599.16
2016,8,27,15,30,731.0,140.0,2.1,29.0,649.0,787.24,581.01
2016,8,27,15,45,708.0,137.5,2.1,29.0,602.0,747.11,555.65
2016,8,27,16,0,685.0,135.0,2.1,29.0,555.0,705.93,529.35
2016,8,27,16,15,659.5,129.5,2.0,28.5,505.0,658.74,498.76
2016,8,27,16,30,634.0,124.0,1.9,28.0,455.0,611.25,466.54
2016,8,27,16,45,601.5,117.0,1.85,28.0,402.5,557.33,428.24
2016,8,27,17,0,569.0,110.0,1.8,28.0,350.0,504.28,389.66
2016,8,27,17,15,522.5,101.0,1.65,27.5,296.5,441.88,343.33
2016,8,27,17,30,476.0,92.0,1.5,27.0,243.0,379.71,295.8
2016,8,27,17,45,413.0,80.0,1.4,26.5,192.0,312.66,242.96
2016,8,27,18,0,350.0,68.0,1.3,26.0,141.0,251.22,192.77
2016,8,27,18,15,258.5,51.5,1.3,25.5,96.0,178.92,133.23
2016,8,27,18,30,167.0,35.0,1.3,25.0,51.0,116.36,78.46
2016,8,27,18,45,83.5,17.5,1.3,25.0,25.5,41.96,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,12.29,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,19.5,6.44
2016,8,28,6,45,222.5,42.5,2.1,22.5,76.0,32.51,21.56
2016,8,28,7,0,320.0,60.0,2.3,23.0,118.0,44.8,32.74
2016,8,28,7,15,391.5,72.0,2.35,23.5,168.5,52.1,39.32
2016,8,28,7,30,463.0,84.0,2.4,24.0,219.0,76.89,47.64
2016,8,28,7,45,513.5,93.0,2.45,24.5,272.5,116.22,69.15
2016,8,28,8,0,564.0,102.0,2.5,25.0,326.0,161.52,101.19
2016,8,28,8,15,600.0,108.5,2.6,25.5,379.0,207.33,137.63
2016,8,28,8,30,636.0,115.0,2.7,26.0,432.0,256.95,178.64
2016,8,28,8,45,667.0,119.0,2.8,26.5,483.5,306.4,220.03
2016,8,28,9,0,698.0,123.0,2.9,27.0,535.0,358.62,263.14
2016,8,28,9,15,717.5,127.0,2.95,27.0,582.0,408.52,304.36
2016,8,28,9,30,737.0,131.0,3.0,27.0,629.0,462.34,347.5
2016,8,28,9,45,758.5,131.0,3.15,27.5,672.5,511.16,385.54
2016,8,28,10,0,780.0,131.0,3.3,28.0,716.0,560.68,423.15
2016,8,28,10,15,790.5,133.5,3.35,28.0,752.0,606.18,457.5
2016,8,28,10,30,801.0,136.0,3.4,28.0,788.0,650.86,490.54
2016,8,28,10,45,812.5,135.5,3.45,28.0,817.5,692.42,520.84
2016,8,28,11,0,824.0,135.0,3.5,28.0,847.0,733.48,549.27
2016,8,28,11,15,829.0,136.5,3.5,28.0,868.5,768.74,572.78
2016,8,28,11,30,834.0,138.0,3.5,28.0,890.0,801.94,594.78
2016,8,28,11,45,828.0,145.0,3.55,28.5,901.0,828.94,611.51
2016,8,28,12,0,822.0,152.0,3.6,29.0,912.0,855.04,627.61
2016,8,28,12,15,541.0,308.0,3.65,29.0,809.5,781.0,573.36
2016,8,28,12,30,260.0,464.0,3.7,29.0,707.0,692.04,504.1
2016,8,28,12,45,543.0,307.0,3.75,29.0,811.5,807.81,593.39
2016,8,28,13,0,826.0,150.0,3.8,29.0,916.0,921.86,673.27
2016,8,28,13,15,527.0,302.0,3.8,29.0,788.5,805.9,591.22
2016,8,28,13,30,228.0,454.0,3.8,29.0,661.0,674.22,492.25
2016,8,28,13,45,521.5,298.5,3.85,29.0,757.5,806.64,594.29
2016,8,28,14,0,815.0,143.0,3.9,29.0,854.0,921.78,675.66
2016,8,28,14,15,807.5,141.0,3.9,29.0,826.5,909.34,667.37
2016,8,28,14,30,800.0,139.0,3.9,29.0,799.0,893.96,658.11
2016,8,28,14,45,775.0,145.0,3.95,29.0,761.5,868.4,642.33
2016,8,28,15,0,750.0,151.0,4.0,29.0,724.0,840.74,625.16
2016,8,28,15,15,403.5,225.0,3.95,28.5,531.0,604.52,457.53
2016,8,28,15,30,57.0,299.0,3.9,28.0,338.0,357.66,269.57
2016,8,28,15,45,93.0,287.5,3.85,28.0,346.5,375.49,285.49
2016,8,28,16,0,129.0,276.0,3.8,28.0,355.0,399.66,305.18
2016,8,28,16,15,389.5,196.5,3.65,27.5,404.5,523.03,404.82
2016,8,28,16,30,650.0,117.0,3.5,27.0,454.0,612.96,477.05
2016,8,28,16,45,621.5,109.0,3.4,27.0,402.0,560.06,437.63
2016,8,28,17,0,593.0,101.0,3.3,27.0,350.0,507.71,398.49
2016,8,28,17,15,547.5,93.0,2.9,26.5,296.5,446.14,351.32
2016,8,28,17,30,502.0,85.0,2.5,26.0,243.0,387.27,304.91
2016,8,28,17,45,438.5,74.0,2.15,26.0,191.5,316.79,247.71
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,255.2,196.07
2016,8,28,18,15,279.5,48.0,1.65,25.5,95.0,182.1,135.31
2016,8,28,18,30,184.0,33.0,1.5,25.0,50.0,119.34,78.93
2016,8,28,18,45,92.0,16.5,1.4,24.5,25.0,43.16,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.5,11.8,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,33.0,18.71,5.36
2016,8,29,6,45,231.0,40.0,3.3,22.5,75.0,30.52,19.84
2016,8,29,7,0,338.0,56.0,3.5,23.0,117.0,41.68,30.04
2016,8,29,7,15,188.5,81.5,3.65,23.5,117.5,63.92,49.43
2016,8,29,7,30,39.0,107.0,3.8,24.0,118.0,94.44,71.06
2016,8,29,7,45,47.5,131.0,3.95,24.5,147.5,119.25,89.85
2016,8,29,8,0,56.0,155.0,4.1,25.0,177.0,145.27,109.72
2016,8,29,8,15,199.5,172.0,4.2,25.0,268.0,189.51,139.19
2016,8,29,8,30,343.0,189.0,4.3,25.0,359.0,249.23,182.53
2016,8,29,8,45,261.0,226.5,4.4,25.5,364.5,276.35,207.01
2016,8,29,9,0,179.0,264.0,4.5,26.0,370.0,299.15,226.5
2016,8,29,9,15,187.5,283.0,4.55,26.0,402.0,331.19,251.38
2016,8,29,9,30,196.0,302.0,4.6,26.0,434.0,363.92,276.51
2016,8,29,9,45,132.0,319.5,4.65,26.5,411.0,358.5,271.79
2016,8,29,10,0,68.0,337.0,4.7,27.0,388.0,350.34,264.34
2016,8,29,10,15,149.0,364.5,4.7,27.0,483.5,426.4,321.65
2016,8,29,10,30,230.0,392.0,4.7,27.0,579.0,513.26,385.98
2016,8,29,10,45,116.0,271.0,4.75,27.5,365.5,336.26,254.06
2016,8,29,11,0,2.0,150.0,4.8,28.0,152.0,146.33,107.9
2016,8,29,11,15,159.5,288.5,4.8,28.0,432.5,397.97,301.23
2016,8,29,11,30,317.0,427.0,4.8,28.0,713.0,660.19,491.08
2016,8,29,11,45,599.0,268.0,4.8,28.5,817.5,756.37,564.9
2016,8,29,12,0,881.0,109.0,4.8,29.0,922.0,861.28,638.01
2016,8,29,12,15,445.0,151.0,4.8,29.0,561.5,542.93,413.0
2016,8,29,12,30,9.0,193.0,4.8,29.0,201.0,195.37,144.12
2016,8,29,12,45,168.5,316.5,4.85,29.0,472.5,470.91,353.41
2016,8,29,13,0,328.0,440.0,4.9,29.0,744.0,746.51,549.74
2016,8,29,13,15,302.0,441.0,4.9,29.0,718.5,730.03,536.58
2016,8,29,13,30,276.0,442.0,4.9,29.0,693.0,712.02,523.82
2016,8,29,13,45,161.5,412.5,4.9,29.0,558.5,572.3,423.6
2016,8,29,14,0,47.0,383.0,4.9,29.0,424.0,430.12,318.81
2016,8,29,14,15,446.5,246.0,4.9,28.5,614.5,682.11,515.28
2016,8,29,14,30,846.0,109.0,4.9,28.0,805.0,897.5,669.98
2016,8,29,14,45,833.5,109.0,4.9,28.0,769.5,875.86,654.97
2016,8,29,15,0,821.0,109.0,4.9,28.0,734.0,851.64,639.64
2016,8,29,15,15,431.0,196.5,4.8,28.0,523.0,596.39,456.25
2016,8,29,15,30,41.0,284.0,4.7,28.0,312.0,327.79,247.67
2016,8,29,15,45,400.5,191.0,4.65,28.0,435.5,546.69,422.67
2016,8,29,16,0,760.0,98.0,4.6,28.0,559.0,716.79,551.06
2016,8,29,16,15,380.0,64.0,4.4,27.5,294.5,367.86,291.39
2016,8,29,16,30,0.0,30.0,4.2,27.0,30.0,28.98,17.68
2016,8,29,16,45,329.0,55.0,4.05,27.0,191.5,295.75,237.47
2016,8,29,17,0,658.0,80.0,3.9,27.0,353.0,522.69,413.21
2016,8,29,17,15,614.0,74.0,3.55,26.5,299.0,461.64,364.99
2016,8,29,17,30,570.0,68.0,3.2,26.0,245.0,403.18,318.59
2016,8,29,17,45,506.5,60.0,2.85,25.5,193.0,335.66,263.59
2016,8,29,18,0,443.0,52.0,2.5,25.0,141.0,273.43,211.08
2016,8,29,18,15,340.5,40.0,2.35,24.5,95.5,197.09,146.77
2016,8,29,18,30,238.0,28.0,2.2,24.0,50.0,131.56,85.29
2016,8,29,18,45,119.0,14.0,2.05,24.0,25.0,48.17,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.5,11.5,2.15,22.0,16.5,11.3,0.0
2016,8,30,6,30,143.0,23.0,2.4,22.0,33.0,17.93,4.25
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.5,28.94,18.49
2016,8,30,7,0,356.0,53.0,2.9,23.0,116.0,39.36,28.05
2016,8,30,7,15,225.0,81.5,2.95,23.5,126.5,63.95,49.45
