Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,30,94.0,110.0,3.0,24.0,137.0,93.68,69.38
2016,8,30,7,45,347.5,99.5,3.05,24.5,231.0,105.9,67.52
2016,8,30,8,0,601.0,89.0,3.1,25.0,325.0,153.37,93.22
2016,8,30,8,15,484.0,136.0,3.15,25.0,345.0,206.39,141.49
2016,8,30,8,30,367.0,183.0,3.2,25.0,365.0,249.73,181.71
2016,8,30,8,45,270.5,223.0,3.25,25.5,365.5,275.88,205.86
2016,8,30,9,0,174.0,263.0,3.3,26.0,366.0,296.13,223.56
2016,8,30,9,15,467.5,189.5,3.35,26.5,497.0,358.45,269.37
2016,8,30,9,30,761.0,116.0,3.4,27.0,628.0,457.51,344.76
2016,8,30,9,45,607.0,200.0,3.5,27.5,625.0,490.11,369.5
2016,8,30,10,0,453.0,284.0,3.6,28.0,622.0,510.0,382.95
2016,8,30,10,15,367.0,332.5,3.65,28.0,615.5,527.14,394.62
2016,8,30,10,30,281.0,381.0,3.7,28.0,609.0,533.34,397.67
2016,8,30,10,45,245.0,403.5,3.75,28.0,607.5,543.58,404.26
2016,8,30,11,0,209.0,426.0,3.8,28.0,606.0,552.78,409.81
2016,8,30,11,15,162.0,436.0,3.8,28.0,578.0,536.66,397.06
2016,8,30,11,30,115.0,446.0,3.8,28.0,550.0,517.03,381.72
2016,8,30,11,45,232.0,437.0,3.85,28.5,650.0,612.12,451.31
2016,8,30,12,0,349.0,428.0,3.9,29.0,750.0,713.25,522.96
2016,8,30,12,15,396.5,410.5,3.9,29.0,778.0,749.82,548.87
2016,8,30,12,30,444.0,393.0,3.9,29.0,806.0,788.52,576.4
2016,8,30,12,45,235.0,375.0,3.95,29.0,594.0,589.11,434.66
2016,8,30,13,0,26.0,357.0,4.0,29.0,382.0,376.54,277.38
2016,8,30,13,15,108.5,406.5,3.95,29.0,505.0,509.98,376.6
2016,8,30,13,30,191.0,456.0,3.9,29.0,628.0,640.8,469.98
2016,8,30,13,45,191.5,444.5,3.9,29.0,614.0,632.96,464.43
2016,8,30,14,0,192.0,433.0,3.9,29.0,600.0,624.18,458.98
2016,8,30,14,15,187.5,418.0,3.8,28.5,576.5,606.19,447.69
2016,8,30,14,30,183.0,403.0,3.7,28.0,553.0,587.34,435.81
2016,8,30,14,45,127.0,374.0,3.65,28.0,476.0,506.28,377.4
2016,8,30,15,0,71.0,345.0,3.6,28.0,399.0,417.67,312.67
2016,8,30,15,15,86.5,330.5,3.45,28.0,392.5,416.39,313.17
2016,8,30,15,30,102.0,316.0,3.3,28.0,386.0,414.14,312.64
2016,8,30,15,45,99.5,292.0,3.2,28.0,356.5,385.59,292.37
2016,8,30,16,0,97.0,268.0,3.1,28.0,327.0,356.72,271.77
2016,8,30,16,15,329.0,204.5,2.85,27.5,377.5,475.4,367.33
2016,8,30,16,30,561.0,141.0,2.6,27.0,428.0,571.86,442.96
2016,8,30,16,45,460.0,143.0,2.4,27.0,360.5,481.77,374.67
2016,8,30,17,0,359.0,145.0,2.2,27.0,293.0,402.44,314.04
2016,8,30,17,15,325.5,128.0,1.95,26.5,246.5,341.03,267.53
2016,8,30,17,30,292.0,111.0,1.7,26.0,200.0,290.36,227.79
2016,8,30,17,45,247.0,91.5,1.45,26.0,156.0,233.6,181.73
2016,8,30,18,0,202.0,72.0,1.2,26.0,112.0,180.81,137.89
2016,8,30,18,15,138.0,51.0,1.15,25.5,74.0,122.79,89.82
2016,8,30,18,30,74.0,30.0,1.1,25.0,36.0,69.98,42.12
2016,8,30,18,45,37.0,15.0,1.05,25.0,18.0,25.31,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,7.5,11.0,1.95,23.0,11.5,10.81,0.0
2016,8,31,6,30,15.0,22.0,2.1,23.0,23.0,20.47,4.75
2016,8,31,6,45,83.0,44.5,2.3,23.5,58.5,38.12,25.94
2016,8,31,7,0,151.0,67.0,2.5,24.0,94.0,53.35,39.76
2016,8,31,7,15,217.0,83.0,2.45,24.0,137.0,65.04,50.25
2016,8,31,7,30,283.0,99.0,2.4,24.0,180.0,85.85,59.64
2016,8,31,7,45,253.0,127.0,2.35,24.5,211.0,123.99,85.79
2016,8,31,8,0,223.0,155.0,2.3,25.0,242.0,159.21,113.57
2016,8,31,8,15,251.5,177.0,2.35,25.5,289.5,198.08,143.16
2016,8,31,8,30,280.0,199.0,2.4,26.0,337.0,240.17,175.79
2016,8,31,8,45,224.0,231.0,2.5,26.5,349.0,272.17,202.72
2016,8,31,9,0,168.0,263.0,2.6,27.0,361.0,293.58,220.33
2016,8,31,9,15,273.5,268.0,2.65,27.5,444.5,349.04,261.25
2016,8,31,9,30,379.0,273.0,2.7,28.0,528.0,419.17,313.17
2016,8,31,9,45,568.5,206.5,2.75,28.5,616.5,475.23,355.8
2016,8,31,10,0,758.0,140.0,2.8,29.0,705.0,552.81,414.31
2016,8,31,10,15,769.5,143.0,2.8,29.0,741.0,598.37,448.08
2016,8,31,10,30,781.0,146.0,2.8,29.0,777.0,643.25,480.76
2016,8,31,10,45,536.0,277.5,2.85,29.0,718.0,627.85,465.52
2016,8,31,11,0,291.0,409.0,2.9,29.0,659.0,594.69,436.8
2016,8,31,11,15,552.5,279.5,2.9,29.0,769.0,687.43,508.26
2016,8,31,11,30,814.0,150.0,2.9,29.0,879.0,793.69,584.61
2016,8,31,11,45,416.5,233.0,2.9,29.5,606.0,570.85,424.7
2016,8,31,12,0,19.0,316.0,2.9,30.0,333.0,321.7,235.54
2016,8,31,12,15,406.0,244.5,2.9,30.0,620.5,598.52,445.7
2016,8,31,12,30,793.0,173.0,2.9,30.0,908.0,883.49,641.7
2016,8,31,12,45,593.0,289.0,2.95,30.0,837.0,832.47,603.57
2016,8,31,13,0,393.0,405.0,3.0,30.0,766.0,770.24,556.48
2016,8,31,13,15,589.5,287.5,3.0,30.0,822.0,846.74,614.69
2016,8,31,13,30,786.0,170.0,3.0,30.0,878.0,914.64,661.64
2016,8,31,13,45,780.0,169.0,3.0,30.0,857.5,910.79,659.12
2016,8,31,14,0,774.0,168.0,3.0,30.0,837.0,903.98,655.37
2016,8,31,14,15,765.5,165.5,2.95,30.0,809.5,890.39,646.98
2016,8,31,14,30,757.0,163.0,2.9,30.0,782.0,874.01,636.9
2016,8,31,14,45,522.0,255.0,2.85,30.0,673.0,751.42,552.46
2016,8,31,15,0,287.0,347.0,2.8,30.0,564.0,627.27,461.75
2016,8,31,15,15,498.0,247.5,2.7,30.0,597.5,706.97,524.51
2016,8,31,15,30,709.0,148.0,2.6,30.0,631.0,769.54,571.46
2016,8,31,15,45,691.0,142.0,2.55,30.0,585.5,730.19,545.31
2016,8,31,16,0,673.0,136.0,2.5,30.0,540.0,689.54,518.8
2016,8,31,16,15,646.5,130.5,2.35,29.5,489.5,642.06,487.04
2016,8,31,16,30,620.0,125.0,2.2,29.0,439.0,594.39,454.19
2016,8,31,16,45,587.5,116.5,2.05,29.0,386.5,539.52,414.54
2016,8,31,17,0,555.0,108.0,1.9,29.0,334.0,485.59,374.71
2016,8,31,17,15,506.0,99.0,1.7,28.5,281.0,419.6,325.34
2016,8,31,17,30,457.0,90.0,1.5,28.0,228.0,360.86,279.86
2016,8,31,17,45,391.0,77.0,1.3,27.5,177.0,292.9,225.87
2016,8,31,18,0,325.0,64.0,1.1,27.0,126.0,230.96,175.05
2016,8,31,18,15,229.5,46.5,1.05,26.5,83.0,158.6,115.55
2016,8,31,18,30,134.0,29.0,1.0,26.0,40.0,94.12,54.94
2016,8,31,18,45,67.0,14.5,0.95,26.0,20.0,33.13,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,10.81,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,17.17,2.25
2016,9,1,6,45,204.0,40.5,2.25,23.5,70.0,31.1,20.09
2016,9,1,7,0,299.0,59.0,2.6,24.0,111.0,44.29,32.07
2016,9,1,7,15,370.5,72.5,2.5,24.5,161.0,52.8,39.7
2016,9,1,7,30,442.0,86.0,2.4,25.0,211.0,73.99,47.35
2016,9,1,7,45,492.5,96.0,2.35,25.5,264.5,113.53,68.18
2016,9,1,8,0,543.0,106.0,2.3,26.0,318.0,157.95,98.78
2016,9,1,8,15,580.0,113.5,2.3,26.5,371.0,203.47,134.33
2016,9,1,8,30,617.0,121.0,2.3,27.0,424.0,252.95,174.64
2016,9,1,8,45,646.5,126.0,2.35,28.0,475.0,301.65,214.6
2016,9,1,9,0,676.0,131.0,2.4,29.0,526.0,352.99,256.01
2016,9,1,9,15,696.5,136.0,2.4,29.0,573.0,403.01,296.68
2016,9,1,9,30,717.0,141.0,2.4,29.0,620.0,454.21,337.26
2016,9,1,9,45,735.5,143.0,2.4,29.5,663.0,502.63,374.14
2016,9,1,10,0,754.0,145.0,2.4,30.0,706.0,553.91,411.89
2016,9,1,10,15,555.5,251.5,2.4,30.0,676.0,564.83,417.79
2016,9,1,10,30,357.0,358.0,2.4,30.0,646.0,561.13,411.94
2016,9,1,10,45,255.5,392.5,2.45,30.5,602.5,540.1,394.86
2016,9,1,11,0,154.0,427.0,2.5,31.0,559.0,512.98,372.99
2016,9,1,11,15,239.0,424.5,2.5,31.0,635.0,584.24,424.25
2016,9,1,11,30,324.0,422.0,2.5,31.0,711.0,659.56,476.97
2016,9,1,11,45,565.5,292.5,2.55,31.0,806.5,749.57,544.38
2016,9,1,12,0,807.0,163.0,2.6,31.0,902.0,847.12,612.44
2016,9,1,12,15,808.0,163.5,2.6,31.0,907.0,868.6,625.49
2016,9,1,12,30,809.0,164.0,2.6,31.0,912.0,887.39,637.45
2016,9,1,12,45,807.0,164.5,2.65,31.0,908.0,900.68,646.32
2016,9,1,13,0,805.0,165.0,2.7,31.0,904.0,911.04,653.44
2016,9,1,13,15,802.0,164.0,2.7,31.0,891.5,915.98,656.83
2016,9,1,13,30,799.0,163.0,2.7,31.0,879.0,917.88,658.43
2016,9,1,13,45,639.0,252.5,2.7,31.0,817.0,866.16,624.55
2016,9,1,14,0,479.0,342.0,2.7,31.0,755.0,808.57,582.46
2016,9,1,14,15,622.5,250.0,2.65,31.0,768.0,847.69,613.98
2016,9,1,14,30,766.0,158.0,2.6,31.0,781.0,875.05,633.4
2016,9,1,14,45,664.5,203.5,2.6,31.0,727.0,826.67,602.37
2016,9,1,15,0,563.0,249.0,2.6,31.0,673.0,772.8,565.24
2016,9,1,15,15,474.0,263.0,2.5,30.5,606.0,701.49,516.91
2016,9,1,15,30,385.0,277.0,2.4,30.0,539.0,624.53,463.92
2016,9,1,15,45,193.0,219.5,2.35,30.0,351.0,397.75,300.37
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,160.48,119.15
2016,9,1,16,15,0.5,139.5,2.15,29.5,140.0,137.56,102.54
2016,9,1,16,30,0.0,117.0,2.0,29.0,117.0,114.62,85.26
2016,9,1,16,45,0.0,102.5,1.9,29.0,102.5,100.23,74.3
2016,9,1,17,0,0.0,88.0,1.8,29.0,88.0,85.82,63.17
2016,9,1,17,15,0.0,73.5,1.6,28.5,73.5,71.39,51.97
2016,9,1,17,30,0.0,59.0,1.4,28.0,59.0,57.02,40.6
2016,9,1,17,45,0.0,45.5,1.25,27.5,45.5,43.95,30.05
2016,9,1,18,0,0.0,32.0,1.1,27.0,32.0,30.89,19.3
2016,9,1,18,15,0.0,20.5,1.05,26.5,20.5,19.78,10.0
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,8.67,0.0
2016,9,1,18,45,0.0,4.5,1.0,26.0,4.5,4.42,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,2.0,1.75,22.0,2.0,1.97,0.0
2016,9,2,6,30,0.0,4.0,1.9,22.0,4.0,3.85,0.0
2016,9,2,6,45,0.0,13.0,2.1,22.5,13.0,12.53,4.75
2016,9,2,7,0,0.0,22.0,2.3,23.0,22.0,21.22,12.53
2016,9,2,7,15,0.0,32.5,2.3,23.5,32.5,31.37,21.47
2016,9,2,7,30,0.0,43.0,2.3,24.0,43.0,41.52,28.64
2016,9,2,7,45,0.0,49.0,2.3,24.5,49.0,47.33,33.32
2016,9,2,8,0,0.0,55.0,2.3,25.0,55.0,53.14,37.89
2016,9,2,8,15,0.0,50.5,2.2,25.0,50.5,48.79,34.21
2016,9,2,8,30,0.0,46.0,2.1,25.0,46.0,44.44,30.55
2016,9,2,8,45,91.0,153.0,2.05,25.5,206.0,165.81,124.67
2016,9,2,9,0,182.0,260.0,2.0,26.0,366.0,295.38,222.19
2016,9,2,9,15,176.5,285.0,1.9,26.5,395.0,326.8,245.24
2016,9,2,9,30,171.0,310.0,1.8,27.0,424.0,357.63,267.55
2016,9,2,9,45,87.5,245.0,1.7,27.5,304.0,269.8,202.11
2016,9,2,10,0,4.0,180.0,1.6,28.0,184.0,174.75,129.69
2016,9,2,10,15,33.0,271.5,1.5,28.0,299.0,275.07,204.97
2016,9,2,10,30,62.0,363.0,1.4,28.0,414.0,379.87,280.44
2016,9,2,10,45,167.5,387.0,1.35,28.5,529.5,476.7,349.35
2016,9,2,11,0,273.0,411.0,1.3,29.0,645.0,582.51,422.22
2016,9,2,11,15,275.5,422.5,1.3,29.0,663.5,608.33,438.69
2016,9,2,11,30,278.0,434.0,1.3,29.0,682.0,633.75,455.38
2016,9,2,11,45,323.0,424.0,1.3,29.5,716.5,673.36,481.67
2016,9,2,12,0,368.0,414.0,1.3,30.0,751.0,714.2,508.28
2016,9,2,12,15,523.0,332.5,1.35,30.0,813.5,784.12,558.5
2016,9,2,12,30,678.0,251.0,1.4,30.0,876.0,856.22,609.16
2016,9,2,12,45,500.5,346.5,1.45,30.0,807.0,802.98,569.82
2016,9,2,13,0,323.0,442.0,1.5,30.0,738.0,741.43,525.54
2016,9,2,13,15,313.5,435.5,1.5,30.0,719.5,732.77,520.64
2016,9,2,13,30,304.0,429.0,1.5,30.0,701.0,722.61,514.31
2016,9,2,13,45,236.5,429.0,1.55,30.0,637.5,657.71,470.77
2016,9,2,14,0,169.0,429.0,1.6,30.0,574.0,597.59,429.84
2016,9,2,14,15,412.0,326.0,1.65,30.0,663.5,729.26,527.14
2016,9,2,14,30,655.0,223.0,1.7,30.0,753.0,843.8,609.0
2016,9,2,14,45,670.5,202.0,1.8,30.0,724.0,828.65,600.15
2016,9,2,15,0,686.0,181.0,1.9,30.0,695.0,810.05,590.15
2016,9,2,15,15,407.0,247.5,1.95,29.5,548.0,626.23,463.37
2016,9,2,15,30,128.0,314.0,2.0,29.0,401.0,441.72,328.79
2016,9,2,15,45,143.5,290.5,2.05,29.0,381.5,427.47,321.1
2016,9,2,16,0,159.0,267.0,2.1,29.0,362.0,411.64,311.24
2016,9,2,16,15,85.0,218.5,2.05,28.5,269.0,291.4,222.03
2016,9,2,16,30,11.0,170.0,2.0,28.0,176.0,177.91,134.9
2016,9,2,16,45,255.0,145.0,1.95,28.0,248.0,334.67,261.39
2016,9,2,17,0,499.0,120.0,1.9,28.0,320.0,457.22,355.67
2016,9,2,17,15,449.5,108.5,1.75,27.5,267.5,394.74,307.46
2016,9,2,17,30,400.0,97.0,1.6,27.0,215.0,335.83,261.57
2016,9,2,17,45,330.0,82.0,1.5,27.0,165.0,266.95,206.2
2016,9,2,18,0,260.0,67.0,1.4,27.0,115.0,204.59,154.71
2016,9,2,18,15,175.0,46.5,1.3,26.5,73.5,130.44,93.82
2016,9,2,18,30,90.0,26.0,1.2,26.0,32.0,67.41,32.0
2016,9,2,18,45,45.0,13.0,1.2,25.5,16.0,25.12,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,10.32,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,17.68,0.37
2016,9,3,6,45,174.5,40.5,2.05,22.5,65.5,31.22,20.16
2016,9,3,7,0,270.0,60.0,2.2,23.0,106.0,45.25,32.98
2016,9,3,7,15,342.0,75.0,2.2,23.5,156.0,54.92,41.67
2016,9,3,7,30,414.0,90.0,2.2,24.0,206.0,74.65,49.5
2016,9,3,7,45,471.5,99.0,2.25,25.0,259.5,112.29,68.47
2016,9,3,8,0,529.0,108.0,2.3,26.0,313.0,155.84,97.71
2016,9,3,8,15,413.5,150.5,2.25,26.0,325.5,201.34,139.1
2016,9,3,8,30,298.0,193.0,2.2,26.0,338.0,238.01,173.32
2016,9,3,8,45,272.5,222.5,2.15,26.5,367.0,273.93,202.63
2016,9,3,9,0,247.0,252.0,2.1,27.0,396.0,307.15,228.93
2016,9,3,9,15,242.5,277.5,2.0,27.5,428.5,347.13,258.97
2016,9,3,9,30,238.0,303.0,1.9,28.0,461.0,382.15,284.5
2016,9,3,9,45,199.5,328.5,1.85,28.5,467.5,399.27,296.34
2016,9,3,10,0,161.0,354.0,1.8,29.0,474.0,412.56,304.81
2016,9,3,10,15,205.5,369.0,1.8,29.0,529.5,463.0,341.13
2016,9,3,10,30,250.0,384.0,1.8,29.0,585.0,514.15,377.42
2016,9,3,10,45,162.0,392.0,1.8,29.5,524.5,477.14,348.89
2016,9,3,11,0,74.0,400.0,1.8,30.0,464.0,431.75,314.39
2016,9,3,11,15,83.0,416.5,1.8,30.0,489.5,458.9,333.58
2016,9,3,11,30,92.0,433.0,1.8,30.0,515.0,486.63,352.67
2016,9,3,11,45,216.5,431.0,1.85,30.0,627.5,592.16,428.42
2016,9,3,12,0,341.0,429.0,1.9,30.0,740.0,705.03,506.62
2016,9,3,12,15,370.5,415.0,1.95,30.0,754.5,728.74,522.73
2016,9,3,12,30,400.0,401.0,2.0,30.0,769.0,752.08,539.31
2016,9,3,12,45,399.5,399.5,2.05,30.5,766.0,759.98,543.77
2016,9,3,13,0,399.0,398.0,2.1,31.0,763.0,766.36,547.38
2016,9,3,13,15,341.5,415.5,2.15,31.0,724.5,737.79,527.51
2016,9,3,13,30,284.0,433.0,2.2,31.0,686.0,707.51,506.58
2016,9,3,13,45,504.5,315.5,2.25,31.0,752.0,801.19,576.77
2016,9,3,14,0,725.0,198.0,2.3,31.0,818.0,887.31,637.93
2016,9,3,14,15,715.5,195.0,2.35,31.0,790.0,872.87,629.01
2016,9,3,14,30,706.0,192.0,2.4,31.0,762.0,855.8,619.33
2016,9,3,14,45,699.5,185.0,2.5,31.0,728.0,834.65,607.36
2016,9,3,15,0,693.0,178.0,2.6,31.0,694.0,810.98,593.69
2016,9,3,15,15,676.5,173.5,2.65,30.5,653.0,779.09,575.25
2016,9,3,15,30,660.0,169.0,2.7,30.0,612.0,745.47,555.43
2016,9,3,15,45,643.0,161.0,2.8,30.0,566.5,706.15,530.18
2016,9,3,16,0,626.0,153.0,2.9,30.0,521.0,665.57,503.38
2016,9,3,16,15,598.0,145.5,2.9,29.5,471.0,616.42,470.34
2016,9,3,16,30,570.0,138.0,2.9,29.0,421.0,567.29,436.51
2016,9,3,16,45,531.0,129.5,2.9,29.0,368.5,507.07,392.75
2016,9,3,17,0,492.0,121.0,2.9,29.0,316.0,452.33,351.89
2016,9,3,17,15,441.5,109.5,2.7,28.5,263.5,389.76,304.2
2016,9,3,17,30,391.0,98.0,2.5,28.0,211.0,330.87,257.94
2016,9,3,17,45,315.5,82.5,2.35,27.5,161.0,259.52,200.67
2016,9,3,18,0,240.0,67.0,2.2,27.0,111.0,188.94,142.88
2016,9,3,18,15,157.5,45.5,2.2,26.5,70.0,122.37,87.56
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,58.94,23.18
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,21.94,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,9.34,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,16.07,0.0
2016,9,4,6,45,136.5,41.5,1.3,23.5,61.5,33.97,22.26
2016,9,4,7,0,219.0,64.0,1.5,24.0,101.0,51.16,37.8
2016,9,4,7,15,288.0,81.5,1.75,24.5,150.0,60.17,45.94
2016,9,4,7,30,357.0,99.0,2.0,25.0,199.0,79.77,54.7
2016,9,4,7,45,410.5,112.0,2.25,25.5,251.0,117.14,74.63
2016,9,4,8,0,464.0,125.0,2.5,26.0,303.0,160.51,104.17
2016,9,4,8,15,503.0,135.0,2.65,26.5,355.5,204.55,137.96
2016,9,4,8,30,542.0,145.0,2.8,27.0,408.0,252.68,176.6
2016,9,4,8,45,572.0,153.0,2.95,27.5,458.5,299.96,215.39
2016,9,4,9,0,602.0,161.0,3.1,28.0,509.0,350.01,256.09
2016,9,4,9,15,624.5,167.0,3.1,28.0,555.5,397.8,295.01
2016,9,4,9,30,647.0,173.0,3.1,28.0,602.0,447.14,334.31
2016,9,4,9,45,472.0,253.5,3.1,28.5,578.0,464.58,347.56
2016,9,4,10,0,297.0,334.0,3.1,29.0,554.0,466.72,347.55
2016,9,4,10,15,504.0,261.5,3.1,29.0,656.0,540.07,403.77
2016,9,4,10,30,711.0,189.0,3.1,29.0,758.0,630.69,471.74
2016,9,4,10,45,722.5,190.5,3.1,29.5,787.0,670.99,499.44
2016,9,4,11,0,734.0,192.0,3.1,30.0,816.0,710.35,526.14
2016,9,4,11,15,740.5,194.0,3.1,30.0,837.0,745.25,550.3
2016,9,4,11,30,747.0,196.0,3.1,30.0,858.0,778.47,572.89
2016,9,4,11,45,762.0,189.5,3.1,30.5,873.5,808.36,591.22
2016,9,4,12,0,777.0,183.0,3.1,31.0,889.0,836.47,608.25
2016,9,4,12,15,426.0,311.0,3.1,31.0,698.5,677.39,494.68
2016,9,4,12,30,75.0,439.0,3.1,31.0,508.0,496.02,359.34
2016,9,4,12,45,71.0,434.0,3.1,31.0,499.5,491.09,356.68
2016,9,4,13,0,67.0,429.0,3.1,31.0,491.0,485.68,352.94
2016,9,4,13,15,423.5,302.0,3.15,31.0,679.5,702.95,515.46
2016,9,4,13,30,780.0,175.0,3.2,31.0,868.0,906.94,656.79
2016,9,4,13,45,778.0,171.0,3.25,31.0,848.0,903.55,653.86
2016,9,4,14,0,776.0,167.0,3.3,31.0,828.0,897.14,650.68
2016,9,4,14,15,458.5,280.0,3.3,31.0,667.5,722.05,529.43
2016,9,4,14,30,141.0,393.0,3.3,31.0,507.0,536.91,393.05
2016,9,4,14,45,427.0,280.0,3.35,31.0,601.5,687.68,508.91
2016,9,4,15,0,713.0,167.0,3.4,31.0,696.0,814.53,601.75
2016,9,4,15,15,389.0,229.5,3.4,30.5,516.0,589.23,441.7
2016,9,4,15,30,65.0,292.0,3.4,30.0,336.0,356.5,266.83
2016,9,4,15,45,355.0,218.0,3.4,30.0,428.5,523.71,399.11
2016,9,4,16,0,645.0,144.0,3.4,30.0,521.0,668.25,508.81
2016,9,4,16,15,616.5,137.5,3.3,29.5,470.5,619.22,474.16
2016,9,4,16,30,588.0,131.0,3.2,29.0,420.0,570.23,439.91
2016,9,4,16,45,553.0,121.5,3.1,29.0,367.5,514.06,398.71
2016,9,4,17,0,518.0,112.0,3.0,29.0,315.0,456.11,355.27
2016,9,4,17,15,466.0,101.5,2.75,28.5,262.0,392.78,306.78
2016,9,4,17,30,414.0,91.0,2.5,28.0,209.0,333.25,259.77
2016,9,4,17,45,342.5,76.5,2.25,27.5,159.0,264.03,203.88
2016,9,4,18,0,271.0,62.0,2.0,27.0,109.0,201.51,152.01
2016,9,4,18,15,176.5,42.5,2.0,26.5,68.5,131.56,93.72
2016,9,4,18,30,82.0,23.0,2.0,26.0,28.0,59.18,17.36
2016,9,4,18,45,41.0,11.5,2.0,26.0,14.0,22.25,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,10.0,2.05,22.0,13.5,9.83,0.0
2016,9,5,6,30,135.0,20.0,2.3,22.0,27.0,15.67,0.0
2016,9,5,6,45,262.5,33.5,2.55,22.5,69.0,25.8,15.56
2016,9,5,7,0,390.0,47.0,2.8,23.0,111.0,34.89,24.13
2016,9,5,7,15,468.0,55.5,3.0,23.5,163.0,38.87,27.88
2016,9,5,7,30,546.0,64.0,3.2,24.0,215.0,53.31,31.42
2016,9,5,7,45,603.0,68.5,3.4,24.5,270.5,93.85,49.38
2016,9,5,8,0,660.0,73.0,3.6,25.0,326.0,140.82,80.8
2016,9,5,8,15,442.0,137.5,3.65,25.5,318.5,194.24,132.99
2016,9,5,8,30,224.0,202.0,3.7,26.0,311.0,230.62,170.47
2016,9,5,8,45,264.0,221.0,3.8,26.5,363.5,269.06,200.02
2016,9,5,9,0,304.0,240.0,3.9,27.0,416.0,316.21,236.34
2016,9,5,9,15,562.5,165.5,3.9,27.5,525.0,370.26,276.47
2016,9,5,9,30,821.0,91.0,3.9,28.0,634.0,458.15,343.86
2016,9,5,9,45,509.0,220.5,3.95,28.5,565.0,453.29,341.05
2016,9,5,10,0,197.0,350.0,4.0,29.0,496.0,428.37,320.02
2016,9,5,10,15,158.0,368.0,4.0,29.0,488.5,432.92,322.93
2016,9,5,10,30,119.0,386.0,4.0,29.0,481.0,433.84,322.72
2016,9,5,10,45,190.5,398.5,4.0,29.5,557.0,501.85,372.14
2016,9,5,11,0,262.0,411.0,4.0,30.0,633.0,573.19,422.95
2016,9,5,11,15,166.5,414.0,4.0,30.0,557.0,518.13,381.63
2016,9,5,11,30,71.0,417.0,4.0,30.0,481.0,454.74,334.07
2016,9,5,11,45,255.0,398.5,4.05,30.0,629.5,592.06,436.71
2016,9,5,12,0,439.0,380.0,4.1,30.0,778.0,740.09,543.01
2016,9,5,12,15,659.0,247.5,4.1,30.0,848.0,816.32,601.26
2016,9,5,12,30,879.0,115.0,4.1,30.0,918.0,891.87,652.58
2016,9,5,12,45,668.5,246.0,4.15,30.5,855.0,852.19,624.1
2016,9,5,13,0,458.0,377.0,4.2,31.0,792.0,800.83,581.94
2016,9,5,13,15,658.5,248.5,4.2,30.5,836.0,864.85,633.79
2016,9,5,13,30,859.0,120.0,4.2,30.0,880.0,917.52,670.82
2016,9,5,13,45,672.5,226.0,4.2,30.0,812.5,863.91,635.14
2016,9,5,14,0,486.0,332.0,4.2,30.0,745.0,800.01,586.99
2016,9,5,14,15,340.5,361.5,4.15,30.0,646.0,691.27,509.57
2016,9,5,14,30,195.0,391.0,4.1,30.0,547.0,583.13,430.81
2016,9,5,14,45,109.0,333.0,4.1,30.0,419.5,445.06,331.5
2016,9,5,15,0,23.0,275.0,4.1,30.0,292.0,292.92,218.43
2016,9,5,15,15,38.5,279.0,4.05,29.5,305.5,319.24,239.83
2016,9,5,15,30,54.0,283.0,4.0,29.0,319.0,337.54,254.93
2016,9,5,15,45,55.0,263.0,3.95,29.0,297.5,317.27,240.5
2016,9,5,16,0,56.0,243.0,3.9,29.0,276.0,296.7,225.84
2016,9,5,16,15,140.5,223.5,3.75,28.5,295.0,345.37,266.17
2016,9,5,16,30,225.0,204.0,3.6,28.0,314.0,379.23,294.7
2016,9,5,16,45,219.5,178.5,3.5,28.0,275.0,340.25,265.47
2016,9,5,17,0,214.0,153.0,3.4,28.0,236.0,308.53,241.35
2016,9,5,17,15,360.5,112.5,3.15,27.5,225.0,344.38,270.9
2016,9,5,17,30,507.0,72.0,2.9,27.0,214.0,360.48,282.78
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.0,288.66,223.44
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,222.37,167.53
2016,9,5,18,15,231.5,37.0,2.5,26.5,70.5,144.0,101.86
2016,9,5,18,30,110.0,22.0,2.5,26.0,29.0,70.52,11.86
2016,9,5,18,45,55.0,11.0,2.55,26.0,14.5,25.29,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,10.5,2.35,23.0,10.5,10.32,0.0
2016,9,6,6,30,0.0,21.0,2.5,23.0,21.0,19.63,0.0
2016,9,6,6,45,89.5,40.0,2.65,23.5,54.5,32.79,21.09
2016,9,6,7,0,179.0,59.0,2.8,24.0,88.0,47.42,34.58
2016,9,6,7,15,236.0,76.0,2.95,24.5,131.0,60.0,45.78
2016,9,6,7,30,293.0,93.0,3.1,25.0,174.0,72.45,50.43
2016,9,6,7,45,146.5,49.0,3.3,25.5,89.5,46.88,27.53
2016,9,6,8,0,0.0,5.0,3.5,26.0,5.0,4.82,0.0
2016,9,6,8,15,168.0,94.5,3.65,26.5,175.5,112.16,78.32
2016,9,6,8,30,336.0,184.0,3.8,27.0,346.0,238.03,172.15
2016,9,6,8,45,191.5,209.5,3.95,27.5,304.0,242.13,180.3
2016,9,6,9,0,47.0,235.0,4.1,28.0,262.0,230.03,173.79
2016,9,6,9,15,419.5,169.0,4.1,28.0,443.5,315.56,236.29
2016,9,6,9,30,792.0,103.0,4.1,28.0,625.0,450.75,338.73
2016,9,6,9,45,812.0,102.0,4.15,28.5,668.5,500.26,377.59
2016,9,6,10,0,832.0,101.0,4.2,29.0,712.0,553.04,417.96
2016,9,6,10,15,487.0,244.5,4.2,29.0,607.0,512.87,386.09
2016,9,6,10,30,142.0,388.0,4.2,29.0,502.0,450.1,334.87
2016,9,6,10,45,505.5,247.0,4.2,29.5,671.0,573.63,431.21
2016,9,6,11,0,869.0,106.0,4.2,30.0,840.0,726.1,543.45
2016,9,6,11,15,873.5,107.0,4.2,30.0,861.0,761.62,566.64
2016,9,6,11,30,878.0,108.0,4.2,30.0,882.0,794.84,588.77
2016,9,6,11,45,880.0,108.5,4.25,30.5,894.5,823.12,606.44
2016,9,6,12,0,882.0,109.0,4.3,31.0,907.0,848.68,622.21
2016,9,6,12,15,589.5,275.5,4.3,31.0,810.5,782.03,573.99
2016,9,6,12,30,297.0,442.0,4.3,31.0,714.0,699.04,508.36
2016,9,6,12,45,175.0,426.0,4.3,31.0,586.5,579.49,423.41
2016,9,6,13,0,53.0,410.0,4.3,31.0,459.0,453.78,331.66
2016,9,6,13,15,463.0,260.0,4.3,31.0,669.5,694.68,515.51
2016,9,6,13,30,873.0,110.0,4.3,31.0,880.0,918.05,670.19
2016,9,6,13,45,866.5,110.0,4.35,31.0,859.0,913.64,666.6
2016,9,6,14,0,860.0,110.0,4.4,31.0,838.0,906.03,662.51
2016,9,6,14,15,578.0,240.5,4.4,30.5,722.5,789.31,583.92
2016,9,6,14,30,296.0,371.0,4.4,30.0,607.0,659.84,487.83
2016,9,6,14,45,510.0,263.5,4.4,30.0,647.5,741.14,552.86
2016,9,6,15,0,724.0,156.0,4.4,30.0,688.0,807.8,603.67
2016,9,6,15,15,707.5,152.0,4.35,30.0,646.5,775.65,582.18
2016,9,6,15,30,691.0,148.0,4.3,30.0,605.0,741.7,559.94
2016,9,6,15,45,672.5,141.5,4.3,30.0,559.0,701.85,533.53
2016,9,6,16,0,654.0,135.0,4.3,30.0,513.0,660.79,505.65
2016,9,6,16,15,624.5,129.5,4.15,29.5,462.0,611.92,471.64
2016,9,6,16,30,595.0,124.0,4.0,29.0,411.0,563.16,436.99
2016,9,6,16,45,554.0,116.5,3.85,29.0,358.0,505.18,393.77
2016,9,6,17,0,513.0,109.0,3.7,29.0,305.0,445.87,348.66
2016,9,6,17,15,456.0,99.0,3.4,28.5,252.0,380.87,298.35
2016,9,6,17,30,399.0,89.0,3.1,28.0,199.0,320.2,249.96
2016,9,6,17,45,311.0,76.0,2.8,27.5,149.5,246.41,190.08
2016,9,6,18,0,223.0,63.0,2.5,27.0,100.0,175.05,131.3
2016,9,6,18,15,127.0,42.0,2.5,26.5,61.0,106.33,73.93
2016,9,6,18,30,31.0,21.0,2.5,26.0,22.0,36.04,0.0
2016,9,6,18,45,15.5,10.5,2.55,26.0,11.0,14.34,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.0,2.7,24.0,11.5,9.83,0.0
2016,9,7,6,30,61.0,20.0,2.8,24.0,23.0,16.83,0.0
2016,9,7,6,45,166.0,38.5,2.95,24.5,62.0,29.81,18.48
2016,9,7,7,0,271.0,57.0,3.1,25.0,101.0,43.12,30.78
2016,9,7,7,15,354.0,69.5,3.25,25.0,151.0,50.92,37.94
2016,9,7,7,30,437.0,82.0,3.4,25.0,201.0,65.19,43.53
2016,9,7,7,45,493.0,91.0,3.6,25.5,254.5,103.15,61.11
2016,9,7,8,0,549.0,100.0,3.8,26.0,308.0,147.28,90.34
2016,9,7,8,15,438.5,142.5,3.9,26.5,325.0,196.05,133.93
2016,9,7,8,30,328.0,185.0,4.0,27.0,342.0,236.25,170.86
2016,9,7,8,45,510.0,153.5,4.1,27.5,430.0,279.32,201.43
2016,9,7,9,0,692.0,122.0,4.2,28.0,518.0,343.52,250.54
2016,9,7,9,15,713.0,126.0,4.2,28.0,565.5,393.51,292.19
2016,9,7,9,30,734.0,130.0,4.2,28.0,613.0,444.67,333.88
2016,9,7,9,45,478.0,237.5,4.25,28.5,560.5,450.95,339.36
2016,9,7,10,0,222.0,345.0,4.3,29.0,508.0,436.98,326.93
2016,9,7,10,15,508.0,242.0,4.3,29.0,638.5,522.24,393.68
2016,9,7,10,30,794.0,139.0,4.3,29.0,769.0,635.55,480.16
2016,9,7,10,45,803.5,140.0,4.3,29.5,798.0,676.54,508.91
2016,9,7,11,0,813.0,141.0,4.3,30.0,827.0,716.17,536.32
2016,9,7,11,15,818.5,142.5,4.25,30.0,847.5,751.7,560.08
2016,9,7,11,30,824.0,144.0,4.2,30.0,868.0,785.21,582.3
2016,9,7,11,45,538.0,295.5,4.2,30.5,771.0,723.7,533.57
2016,9,7,12,0,252.0,447.0,4.2,31.0,674.0,645.13,470.07
2016,9,7,12,15,314.0,427.5,4.15,31.0,712.0,689.36,502.63
2016,9,7,12,30,376.0,408.0,4.1,31.0,750.0,734.58,535.03
2016,9,7,12,45,616.0,268.5,4.1,31.0,825.0,824.37,603.62
2016,9,7,13,0,856.0,129.0,4.1,31.0,900.0,906.75,660.22
2016,9,7,13,15,853.0,128.0,4.05,31.0,887.5,911.01,662.56
2016,9,7,13,30,850.0,127.0,4.0,31.0,875.0,912.07,663.43
2016,9,7,13,45,843.0,127.0,4.0,31.0,853.5,907.31,660.85
2016,9,7,14,0,836.0,127.0,4.0,31.0,832.0,899.43,656.37
2016,9,7,14,15,828.0,125.5,3.95,31.0,803.5,886.05,648.12
2016,9,7,14,30,820.0,124.0,3.9,31.0,775.0,874.58,641.29
2016,9,7,14,45,797.5,128.0,3.85,31.0,737.0,848.74,624.9
2016,9,7,15,0,775.0,132.0,3.8,31.0,699.0,820.72,607.13
2016,9,7,15,15,760.0,129.0,3.7,31.0,657.0,789.54,586.98
2016,9,7,15,30,745.0,126.0,3.6,31.0,615.0,756.35,565.4
2016,9,7,15,45,722.0,123.0,3.55,31.0,567.5,717.89,540.26
2016,9,7,16,0,699.0,120.0,3.5,31.0,520.0,675.76,512.31
2016,9,7,16,15,671.0,115.0,3.3,30.5,469.0,627.04,479.2
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,578.24,444.83
2016,9,7,16,45,598.0,105.0,2.9,30.0,363.5,518.75,400.8
2016,9,7,17,0,553.0,100.0,2.7,30.0,309.0,461.2,357.25
2016,9,7,17,15,496.5,91.0,2.45,29.5,255.5,395.22,306.78
2016,9,7,17,30,440.0,82.0,2.2,29.0,202.0,331.27,256.37
2016,9,7,17,45,354.0,69.5,1.95,28.5,151.5,257.24,196.72
2016,9,7,18,0,268.0,57.0,1.7,28.0,101.0,191.53,142.42
2016,9,7,18,15,134.0,39.5,1.7,27.5,61.5,105.24,71.81
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,23.89,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.81,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,8.85,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,16.81,0.0
2016,9,8,6,45,111.0,41.0,3.4,23.5,57.5,33.52,21.47
2016,9,8,7,0,206.0,64.0,3.7,24.0,97.0,51.11,37.62
2016,9,8,7,15,289.5,80.0,3.75,24.5,147.0,59.37,45.2
2016,9,8,7,30,373.0,96.0,3.8,25.0,197.0,74.47,52.22
2016,9,8,7,45,454.0,101.5,3.85,25.5,253.0,108.29,66.85
2016,9,8,8,0,535.0,107.0,3.9,26.0,309.0,150.76,93.74
2016,9,8,8,15,576.5,114.5,3.9,26.5,363.0,196.26,128.63
2016,9,8,8,30,618.0,122.0,3.9,27.0,417.0,246.26,169.21
2016,9,8,8,45,666.0,121.0,3.9,27.5,472.0,294.88,209.42
2016,9,8,9,0,714.0,120.0,3.9,28.0,527.0,348.15,253.27
2016,9,8,9,15,735.0,124.0,3.9,28.0,575.0,399.26,295.84
2016,9,8,9,30,756.0,128.0,3.9,28.0,623.0,454.39,340.43
2016,9,8,9,45,781.5,126.0,3.9,28.5,667.5,503.95,379.27
2016,9,8,10,0,807.0,124.0,3.9,29.0,712.0,554.48,417.78
2016,9,8,10,15,818.0,126.5,3.9,29.0,748.5,601.21,453.29
2016,9,8,10,30,829.0,129.0,3.9,29.0,785.0,647.05,487.35
2016,9,8,10,45,842.0,128.0,3.95,29.5,815.0,691.16,518.65
2016,9,8,11,0,855.0,127.0,4.0,30.0,845.0,732.27,546.59
2016,9,8,11,15,860.0,128.0,4.0,30.0,866.5,767.74,570.26
2016,9,8,11,30,865.0,129.0,4.0,30.0,888.0,800.99,592.32
2016,9,8,11,45,867.0,130.0,4.0,30.5,900.5,829.43,609.82
2016,9,8,12,0,869.0,131.0,4.0,31.0,913.0,855.21,625.45
2016,9,8,12,15,870.0,131.5,4.0,31.0,917.0,876.87,639.57
2016,9,8,12,30,871.0,132.0,4.0,31.0,921.0,895.6,651.83
2016,9,8,12,45,868.5,132.5,4.05,31.5,916.0,908.22,659.04
2016,9,8,13,0,866.0,133.0,4.1,32.0,911.0,917.67,664.29
2016,9,8,13,15,863.0,132.0,4.1,32.0,898.0,921.98,667.39
2016,9,8,13,30,860.0,131.0,4.1,32.0,885.0,923.06,668.53
2016,9,8,13,45,852.5,131.0,4.1,32.0,863.0,917.82,665.66
2016,9,8,14,0,845.0,131.0,4.1,32.0,841.0,909.44,660.89
2016,9,8,14,15,836.5,129.0,4.05,32.0,811.5,899.78,655.17
2016,9,8,14,30,828.0,127.0,4.0,32.0,782.0,882.51,644.52
2016,9,8,14,45,815.0,126.0,4.0,32.0,745.0,859.5,630.39
2016,9,8,15,0,802.0,125.0,4.0,32.0,708.0,833.91,614.57
2016,9,8,15,15,786.5,122.0,3.95,31.5,665.0,801.67,595.22
2016,9,8,15,30,771.0,119.0,3.9,31.0,622.0,767.37,574.31
2016,9,8,15,45,747.0,116.5,3.85,31.0,573.5,725.1,546.5
2016,9,8,16,0,723.0,114.0,3.8,31.0,525.0,684.56,519.66
2016,9,8,16,15,694.5,109.0,3.6,30.5,473.0,634.67,485.99
2016,9,8,16,30,666.0,104.0,3.4,30.0,421.0,584.72,450.72
2016,9,8,16,45,623.0,99.0,3.2,29.5,366.0,525.74,407.77
2016,9,8,17,0,580.0,94.0,3.0,29.0,311.0,468.54,364.98
2016,9,8,17,15,523.0,85.5,2.7,28.5,256.5,401.88,313.51
2016,9,8,17,30,466.0,77.0,2.4,28.0,202.0,339.06,263.43
2016,9,8,17,45,375.5,65.5,2.15,27.5,150.5,260.88,200.13
2016,9,8,18,0,285.0,54.0,1.9,27.0,99.0,193.82,144.32
2016,9,8,18,15,166.5,36.0,1.85,26.5,59.5,118.2,80.25
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,39.57,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,23.0,8.0,7.86,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,15.33,0.0
2016,9,9,6,45,80.0,41.5,3.3,23.5,54.0,35.33,22.79
2016,9,9,7,0,160.0,67.0,3.6,24.0,92.0,53.27,39.4
2016,9,9,7,15,239.5,85.5,3.7,24.5,140.5,66.89,51.58
2016,9,9,7,30,319.0,104.0,3.8,25.0,189.0,83.67,60.57
2016,9,9,7,45,398.0,112.0,3.95,25.5,244.0,112.07,72.04
2016,9,9,8,0,477.0,120.0,4.1,26.0,299.0,153.42,98.33
2016,9,9,8,15,520.0,129.0,4.1,26.5,352.5,197.79,132.01
2016,9,9,8,30,563.0,138.0,4.1,27.0,406.0,246.66,171.21
2016,9,9,8,45,612.5,137.5,4.1,27.5,460.0,292.71,208.95
2016,9,9,9,0,662.0,137.0,4.1,28.0,514.0,343.89,250.81
2016,9,9,9,15,685.0,141.5,4.1,28.0,561.5,393.52,291.96
2016,9,9,9,30,708.0,146.0,4.1,28.0,609.0,444.58,333.37
2016,9,9,9,45,737.5,143.5,4.1,28.5,653.5,493.77,371.88
2016,9,9,10,0,767.0,141.0,4.1,29.0,698.0,546.78,412.14
