Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,15,779.0,143.5,4.1,29.0,734.0,592.33,446.8
2016,9,9,10,30,791.0,146.0,4.1,29.0,770.0,637.17,480.22
2016,9,9,10,45,809.0,142.5,4.1,29.5,801.0,679.53,510.38
2016,9,9,11,0,827.0,139.0,4.1,30.0,832.0,721.11,539.28
2016,9,9,11,15,832.5,140.0,4.05,30.0,853.0,756.54,562.86
2016,9,9,11,30,838.0,141.0,4.0,30.0,874.0,789.41,584.56
2016,9,9,11,45,858.5,130.5,4.0,30.5,891.0,821.21,604.41
2016,9,9,12,0,879.0,120.0,4.0,31.0,908.0,851.12,622.84
2016,9,9,12,15,880.0,120.5,4.0,31.0,912.0,872.84,637.01
2016,9,9,12,30,881.0,121.0,4.0,31.0,916.0,891.6,649.3
2016,9,9,12,45,880.5,120.5,4.0,31.5,911.5,904.99,656.79
2016,9,9,13,0,880.0,120.0,4.0,32.0,907.0,915.2,662.29
2016,9,9,13,15,876.5,119.5,3.95,32.0,894.0,919.47,665.1
2016,9,9,13,30,873.0,119.0,3.9,32.0,881.0,920.46,665.91
2016,9,9,13,45,868.0,117.5,3.9,32.0,859.5,915.78,663.43
2016,9,9,14,0,863.0,116.0,3.9,32.0,838.0,907.86,658.97
2016,9,9,14,15,855.5,114.5,3.85,32.0,809.0,894.52,650.82
2016,9,9,14,30,848.0,113.0,3.8,32.0,780.0,878.13,640.79
2016,9,9,14,45,833.5,112.5,3.8,32.0,743.0,853.77,625.78
2016,9,9,15,0,819.0,112.0,3.8,32.0,706.0,831.7,612.37
2016,9,9,15,15,804.5,109.5,3.75,31.5,663.0,800.38,593.65
2016,9,9,15,30,790.0,107.0,3.7,31.0,620.0,766.91,573.36
2016,9,9,15,45,770.0,104.0,3.65,31.0,572.0,726.68,547.03
2016,9,9,16,0,750.0,101.0,3.6,31.0,524.0,685.09,519.53
2016,9,9,16,15,723.0,96.5,3.4,30.5,472.0,635.77,486.64
2016,9,9,16,30,696.0,92.0,3.2,30.0,420.0,588.68,453.67
2016,9,9,16,45,658.0,87.0,3.05,29.5,365.5,531.83,412.44
2016,9,9,17,0,620.0,82.0,2.9,29.0,311.0,476.36,371.03
2016,9,9,17,15,565.0,74.5,2.7,28.5,256.5,410.44,320.19
2016,9,9,17,30,510.0,67.0,2.5,28.0,202.0,348.24,270.49
2016,9,9,17,45,425.5,57.0,2.3,27.5,150.5,274.04,209.94
2016,9,9,18,0,341.0,47.0,2.1,27.0,99.0,207.31,153.86
2016,9,9,18,15,210.5,31.5,2.15,26.5,59.0,127.09,84.71
2016,9,9,18,30,80.0,16.0,2.2,26.0,19.0,39.5,0.0
2016,9,9,18,45,40.0,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,26.5,8.5,0.7,22.5,10.0,8.36,0.0
2016,9,10,6,30,53.0,17.0,0.7,23.0,20.0,14.4,0.0
2016,9,10,6,45,166.0,35.5,0.7,23.5,58.5,27.49,16.44
2016,9,10,7,0,279.0,54.0,0.7,24.0,97.0,40.9,29.01
2016,9,10,7,15,139.5,31.0,0.75,24.0,52.5,21.74,13.1
2016,9,10,7,30,0.0,8.0,0.8,24.0,8.0,7.71,1.05
2016,9,10,7,45,0.0,10.5,0.9,24.5,10.5,10.13,2.73
2016,9,10,8,0,0.0,13.0,1.0,25.0,13.0,12.54,4.69
2016,9,10,8,15,0.0,10.0,1.1,25.0,10.0,9.65,2.28
2016,9,10,8,30,0.0,7.0,1.2,25.0,7.0,6.75,0.0
2016,9,10,8,45,23.5,119.5,1.35,25.5,133.0,118.93,89.36
2016,9,10,9,0,47.0,232.0,1.5,26.0,259.0,226.87,171.96
2016,9,10,9,15,34.0,235.5,1.65,26.0,256.0,229.6,173.7
2016,9,10,9,30,21.0,239.0,1.8,26.0,253.0,234.64,177.36
2016,9,10,9,45,23.0,254.5,2.0,26.5,270.5,251.91,189.81
2016,9,10,10,0,25.0,270.0,2.2,27.0,288.0,269.36,202.26
2016,9,10,10,15,143.0,321.5,2.3,27.0,433.5,381.43,286.45
2016,9,10,10,30,261.0,373.0,2.4,27.0,579.0,508.12,378.91
2016,9,10,10,45,530.0,260.5,2.5,27.0,697.5,598.69,448.56
2016,9,10,11,0,799.0,148.0,2.6,27.0,816.0,708.04,530.83
2016,9,10,11,15,804.5,149.5,2.7,27.0,836.5,742.99,554.58
2016,9,10,11,30,810.0,151.0,2.8,27.0,857.0,775.95,576.95
2016,9,10,11,45,834.0,138.0,2.9,27.5,874.5,806.72,596.63
2016,9,10,12,0,858.0,125.0,3.0,28.0,892.0,836.52,615.57
2016,9,10,12,15,858.5,125.5,3.05,28.0,895.5,857.35,629.42
2016,9,10,12,30,859.0,126.0,3.1,28.0,899.0,875.26,641.45
2016,9,10,12,45,693.5,238.5,3.15,28.0,860.5,859.23,630.92
2016,9,10,13,0,528.0,351.0,3.2,28.0,822.0,832.59,608.02
2016,9,10,13,15,692.5,235.5,3.25,28.0,843.5,874.4,642.57
2016,9,10,13,30,857.0,120.0,3.3,28.0,865.0,904.61,663.13
2016,9,10,13,45,852.5,118.0,3.35,28.5,844.0,899.82,659.3
2016,9,10,14,0,848.0,116.0,3.4,29.0,823.0,891.83,653.75
2016,9,10,14,15,604.5,230.5,3.4,29.0,725.5,796.13,588.99
2016,9,10,14,30,361.0,345.0,3.4,29.0,628.0,686.61,507.73
2016,9,10,14,45,586.0,227.0,3.4,29.0,660.5,765.04,570.39
2016,9,10,15,0,811.0,109.0,3.4,29.0,693.0,818.91,609.9
2016,9,10,15,15,619.0,179.0,3.35,28.5,609.0,722.08,544.31
2016,9,10,15,30,427.0,249.0,3.3,28.0,525.0,625.44,473.42
2016,9,10,15,45,580.5,175.0,3.3,28.0,518.5,657.17,501.81
2016,9,10,16,0,734.0,101.0,3.3,28.0,512.0,670.46,514.81
2016,9,10,16,15,611.5,123.0,3.15,27.5,443.0,586.39,454.19
2016,9,10,16,30,489.0,145.0,3.0,27.0,374.0,502.9,391.96
2016,9,10,16,45,539.0,115.0,2.9,27.0,337.0,485.48,380.26
2016,9,10,17,0,589.0,85.0,2.8,27.0,300.0,459.11,360.63
2016,9,10,17,15,534.5,77.0,2.7,26.5,246.5,394.43,310.21
2016,9,10,17,30,480.0,69.0,2.6,26.0,193.0,333.46,261.06
2016,9,10,17,45,390.0,58.5,2.55,26.0,142.5,257.93,198.63
2016,9,10,18,0,300.0,48.0,2.5,26.0,92.0,190.3,141.38
2016,9,10,18,15,181.5,31.0,2.55,25.5,54.0,116.06,75.67
2016,9,10,18,30,63.0,14.0,2.6,25.0,16.0,32.22,0.0
2016,9,10,18,45,31.5,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,20.0,12.53,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,59.5,25.48,14.97
2016,9,11,7,0,314.0,50.0,2.8,20.0,99.0,37.73,26.75
2016,9,11,7,15,395.5,62.0,2.65,20.5,149.5,45.36,33.83
2016,9,11,7,30,477.0,74.0,2.5,21.0,200.0,55.11,42.45
2016,9,11,7,45,531.0,82.5,2.35,22.0,254.0,94.19,54.4
2016,9,11,8,0,585.0,91.0,2.2,23.0,308.0,139.51,83.7
2016,9,11,8,15,623.5,97.5,2.05,23.5,362.0,186.37,119.83
2016,9,11,8,30,662.0,104.0,1.9,24.0,416.0,237.26,161.53
2016,9,11,8,45,688.5,109.5,1.8,25.0,467.5,287.61,203.47
2016,9,11,9,0,715.0,115.0,1.7,26.0,519.0,340.17,246.49
2016,9,11,9,15,736.0,119.0,1.65,26.0,566.5,391.19,288.5
2016,9,11,9,30,757.0,123.0,1.6,26.0,614.0,446.12,332.22
2016,9,11,9,45,772.0,126.5,1.6,26.5,656.5,495.37,370.11
2016,9,11,10,0,787.0,130.0,1.6,27.0,699.0,544.63,406.8
2016,9,11,10,15,798.5,132.5,1.6,27.5,735.0,590.65,440.07
2016,9,11,10,30,810.0,135.0,1.6,28.0,771.0,635.87,471.79
2016,9,11,10,45,818.5,137.0,1.6,28.5,799.5,677.57,500.2
2016,9,11,11,0,827.0,139.0,1.6,29.0,828.0,717.77,526.88
2016,9,11,11,15,832.5,140.0,1.6,29.0,849.0,753.1,549.65
2016,9,11,11,30,838.0,141.0,1.6,29.0,870.0,786.34,570.8
2016,9,11,11,45,865.5,126.5,1.65,29.5,888.5,819.31,590.98
2016,9,11,12,0,893.0,112.0,1.7,30.0,907.0,851.06,610.22
2016,9,11,12,15,894.5,112.0,1.7,30.0,911.0,872.83,623.72
2016,9,11,12,30,896.0,112.0,1.7,30.0,915.0,891.59,635.42
2016,9,11,12,45,897.0,110.5,1.75,30.0,911.0,905.31,644.57
2016,9,11,13,0,898.0,109.0,1.8,30.0,907.0,915.8,651.84
2016,9,11,13,15,895.0,108.5,1.8,30.0,894.0,920.4,654.98
2016,9,11,13,30,892.0,108.0,1.8,30.0,881.0,921.66,656.19
2016,9,11,13,45,889.0,105.5,1.85,30.5,859.5,917.51,653.38
2016,9,11,14,0,886.0,103.0,1.9,31.0,838.0,910.0,648.61
2016,9,11,14,15,879.0,102.0,1.9,30.5,809.0,897.21,642.69
2016,9,11,14,30,872.0,101.0,1.9,30.0,780.0,881.29,634.88
2016,9,11,14,45,853.0,103.5,1.95,30.0,741.5,855.73,620.08
2016,9,11,15,0,834.0,106.0,2.0,30.0,703.0,827.8,603.74
2016,9,11,15,15,820.0,103.5,2.0,30.0,660.5,801.11,587.72
2016,9,11,15,30,806.0,101.0,2.0,30.0,618.0,767.58,567.03
2016,9,11,15,45,789.0,97.0,2.05,30.0,570.0,728.06,542.48
2016,9,11,16,0,772.0,93.0,2.1,30.0,522.0,686.97,516.49
2016,9,11,16,15,746.0,89.0,2.0,29.5,470.0,638.21,484.8
2016,9,11,16,30,720.0,85.0,1.9,29.0,418.0,589.08,451.23
2016,9,11,16,45,686.0,79.5,1.85,29.0,363.5,535.53,412.29
2016,9,11,17,0,652.0,74.0,1.8,29.0,309.0,480.84,371.39
2016,9,11,17,15,599.0,67.0,1.65,28.0,254.0,415.53,322.08
2016,9,11,17,30,546.0,60.0,1.5,27.0,199.0,353.79,273.44
2016,9,11,17,45,464.5,50.5,1.35,26.5,147.5,280.5,213.59
2016,9,11,18,0,383.0,41.0,1.2,26.0,96.0,214.57,157.78
2016,9,11,18,15,244.0,27.0,1.2,25.5,56.0,132.1,83.19
2016,9,11,18,30,105.0,13.0,1.2,25.0,16.0,43.12,0.0
2016,9,11,18,45,52.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,113.0,16.0,0.6,21.0,20.0,15.73,0.0
2016,9,12,6,45,240.0,31.0,0.6,21.5,61.0,23.89,13.47
2016,9,12,7,0,367.0,46.0,0.6,22.0,102.0,34.96,24.18
2016,9,12,7,15,449.0,56.0,0.7,22.5,153.5,40.25,29.16
2016,9,12,7,30,531.0,66.0,0.8,23.0,205.0,47.33,35.41
2016,9,12,7,45,580.5,73.5,0.95,24.0,259.5,88.4,47.89
2016,9,12,8,0,630.0,81.0,1.1,25.0,314.0,135.1,77.51
2016,9,12,8,15,666.5,86.5,1.25,25.5,368.5,183.26,114.34
2016,9,12,8,30,703.0,92.0,1.4,26.0,423.0,235.15,156.77
2016,9,12,8,45,727.0,97.5,1.55,27.0,474.0,286.94,199.98
2016,9,12,9,0,751.0,103.0,1.7,28.0,525.0,343.57,246.31
2016,9,12,9,15,770.0,106.5,1.7,28.0,573.0,394.89,288.58
2016,9,12,9,30,789.0,110.0,1.7,28.0,621.0,447.04,330.41
2016,9,12,9,45,540.5,218.5,1.7,28.5,579.0,460.5,341.39
2016,9,12,10,0,292.0,327.0,1.7,29.0,537.0,453.43,334.72
2016,9,12,10,15,564.5,224.0,1.7,29.0,656.5,533.84,395.95
2016,9,12,10,30,837.0,121.0,1.7,29.0,776.0,640.06,474.26
2016,9,12,10,45,597.5,248.5,1.75,29.5,724.5,630.24,462.47
2016,9,12,11,0,358.0,376.0,1.8,30.0,673.0,605.53,439.95
2016,9,12,11,15,372.5,379.0,1.85,30.0,695.0,634.89,460.71
2016,9,12,11,30,387.0,382.0,1.9,30.0,717.0,664.13,480.86
2016,9,12,11,45,345.5,404.5,1.95,30.5,707.5,666.75,480.63
2016,9,12,12,0,304.0,427.0,2.0,31.0,698.0,666.46,478.54
2016,9,12,12,15,176.5,413.5,2.0,31.0,571.0,554.27,399.99
2016,9,12,12,30,49.0,400.0,2.0,31.0,444.0,434.18,313.95
2016,9,12,12,45,456.0,265.0,2.05,31.0,669.0,672.05,491.45
2016,9,12,13,0,863.0,130.0,2.1,31.0,894.0,903.24,646.65
2016,9,12,13,15,530.0,281.5,2.1,31.0,749.0,769.59,554.42
2016,9,12,13,30,197.0,433.0,2.1,31.0,604.0,617.47,443.85
2016,9,12,13,45,516.5,281.5,2.15,31.0,712.5,765.21,554.85
2016,9,12,14,0,836.0,130.0,2.2,31.0,821.0,890.57,640.6
2016,9,12,14,15,585.5,240.0,2.2,31.0,715.5,785.21,569.53
2016,9,12,14,30,335.0,350.0,2.2,31.0,610.0,666.93,484.55
2016,9,12,14,45,562.0,237.5,2.2,31.0,648.5,749.0,548.45
2016,9,12,15,0,789.0,125.0,2.2,31.0,687.0,812.39,593.84
2016,9,12,15,15,773.0,121.5,2.2,30.5,644.0,779.38,573.83
2016,9,12,15,30,757.0,118.0,2.2,30.0,601.0,744.39,553.07
2016,9,12,15,45,732.5,115.5,2.2,30.0,552.5,704.78,527.77
2016,9,12,16,0,708.0,113.0,2.2,30.0,504.0,661.86,499.87
2016,9,12,16,15,679.0,108.0,2.1,29.5,452.5,612.32,466.38
2016,9,12,16,30,650.0,103.0,2.0,29.0,401.0,562.81,431.81
2016,9,12,16,45,607.0,97.0,1.9,29.0,346.5,503.78,388.43
2016,9,12,17,0,564.0,91.0,1.8,29.0,292.0,446.6,345.28
2016,9,12,17,15,506.5,81.5,1.65,28.5,238.5,380.02,294.23
2016,9,12,17,30,449.0,72.0,1.5,28.0,185.0,317.44,244.5
2016,9,12,17,45,357.0,60.0,1.35,27.5,135.0,240.46,182.25
2016,9,12,18,0,265.0,48.0,1.2,27.0,85.0,174.8,127.57
2016,9,12,18,15,153.0,29.5,1.2,26.5,48.5,101.96,60.65
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,22.49,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,14.74,0.0
2016,9,13,6,45,178.0,32.5,0.9,23.0,56.0,25.17,14.21
2016,9,13,7,0,297.0,50.0,1.0,24.0,95.0,37.86,26.35
2016,9,13,7,15,380.0,62.5,1.2,24.5,145.0,45.9,33.68
2016,9,13,7,30,463.0,75.0,1.4,25.0,195.0,54.12,40.88
2016,9,13,7,45,456.0,93.5,1.6,25.5,236.0,97.36,59.15
2016,9,13,8,0,449.0,112.0,1.8,26.0,277.0,139.81,88.61
2016,9,13,8,15,360.0,150.5,1.75,26.5,296.0,188.53,130.33
2016,9,13,8,30,271.0,189.0,1.7,27.0,315.0,222.4,160.75
2016,9,13,8,45,177.5,216.5,1.7,27.5,303.0,240.81,178.31
2016,9,13,9,0,84.0,244.0,1.7,28.0,291.0,248.81,186.32
2016,9,13,9,15,172.5,266.5,1.6,28.0,374.0,305.52,227.78
2016,9,13,9,30,261.0,289.0,1.5,28.0,457.0,371.63,276.1
2016,9,13,9,45,201.5,315.5,1.45,28.5,451.0,384.96,285.19
2016,9,13,10,0,142.0,342.0,1.4,29.0,445.0,388.57,286.7
2016,9,13,10,15,150.0,361.5,1.3,29.0,474.5,419.92,308.69
2016,9,13,10,30,158.0,381.0,1.2,29.0,504.0,451.85,330.54
2016,9,13,10,45,103.0,372.0,1.15,29.5,453.5,418.7,305.25
2016,9,13,11,0,48.0,363.0,1.1,30.0,403.0,377.84,274.6
2016,9,13,11,15,104.5,399.0,1.1,30.0,488.5,456.85,331.04
2016,9,13,11,30,161.0,435.0,1.1,30.0,574.0,539.37,387.87
2016,9,13,11,45,123.5,432.5,1.1,30.5,540.0,515.06,368.99
2016,9,13,12,0,86.0,430.0,1.1,31.0,506.0,487.12,348.41
2016,9,13,12,15,97.0,436.5,1.15,31.0,523.0,507.08,362.69
2016,9,13,12,30,108.0,443.0,1.2,31.0,540.0,527.24,376.76
2016,9,13,12,45,112.0,442.0,1.25,31.0,541.5,533.91,381.63
2016,9,13,13,0,116.0,441.0,1.3,31.0,543.0,544.46,389.22
2016,9,13,13,15,140.5,436.5,1.4,31.0,559.0,566.01,405.24
2016,9,13,13,30,165.0,432.0,1.5,31.0,575.0,587.19,420.97
2016,9,13,13,45,223.0,412.5,1.6,31.0,599.5,622.38,447.33
2016,9,13,14,0,281.0,393.0,1.7,31.0,624.0,662.87,476.93
2016,9,13,14,15,554.5,254.5,1.75,31.0,689.5,768.7,556.43
2016,9,13,14,30,828.0,116.0,1.8,31.0,755.0,853.18,614.76
2016,9,13,14,45,804.5,119.5,1.9,31.0,715.5,830.33,601.14
2016,9,13,15,0,781.0,123.0,2.0,31.0,676.0,800.79,584.03
2016,9,13,15,15,765.0,120.0,2.05,31.0,633.5,768.48,564.54
2016,9,13,15,30,749.0,117.0,2.1,31.0,591.0,734.22,543.53
2016,9,13,15,45,725.0,114.0,2.2,31.0,543.0,694.65,518.91
2016,9,13,16,0,701.0,111.0,2.3,31.0,495.0,651.79,491.56
2016,9,13,16,15,671.5,105.5,2.25,30.5,443.5,601.63,457.74
2016,9,13,16,30,642.0,100.0,2.2,30.0,392.0,551.56,422.89
2016,9,13,16,45,597.5,94.5,2.2,29.5,338.0,492.62,380.51
2016,9,13,17,0,553.0,89.0,2.2,29.0,284.0,435.71,338.2
2016,9,13,17,15,494.0,80.0,2.0,28.5,230.5,369.59,286.96
2016,9,13,17,30,435.0,71.0,1.8,28.0,177.0,305.53,235.7
2016,9,13,17,45,343.0,58.5,1.65,27.5,128.5,231.19,175.15
2016,9,13,18,0,251.0,46.0,1.5,27.0,80.0,166.03,120.67
2016,9,13,18,15,125.5,28.0,1.5,26.5,45.0,89.17,49.25
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,13.76,0.0
2016,9,14,6,45,172.5,31.5,1.2,23.5,54.0,24.39,13.39
2016,9,14,7,0,288.0,49.0,1.4,24.0,92.0,37.12,25.68
2016,9,14,7,15,369.5,61.5,1.45,24.5,141.5,45.18,33.04
2016,9,14,7,30,451.0,74.0,1.5,25.0,191.0,52.57,39.55
2016,9,14,7,45,510.0,82.0,1.55,25.5,244.5,89.45,51.36
2016,9,14,8,0,569.0,90.0,1.6,26.0,298.0,133.43,78.62
2016,9,14,8,15,607.5,96.5,1.7,26.5,351.0,179.2,113.09
2016,9,14,8,30,646.0,103.0,1.8,27.0,404.0,228.99,153.31
2016,9,14,8,45,437.0,173.5,1.95,27.5,387.5,269.0,193.33
2016,9,14,9,0,228.0,244.0,2.1,28.0,371.0,292.73,217.18
2016,9,14,9,15,199.0,270.5,2.2,28.0,389.0,318.74,237.91
2016,9,14,9,30,170.0,297.0,2.3,28.0,407.0,341.73,255.63
2016,9,14,9,45,466.5,215.0,2.45,28.5,543.0,419.13,313.79
2016,9,14,10,0,763.0,133.0,2.6,29.0,679.0,529.92,396.85
2016,9,14,10,15,774.5,135.5,2.65,29.0,714.5,574.74,430.45
2016,9,14,10,30,786.0,138.0,2.7,29.0,750.0,618.79,463.11
2016,9,14,10,45,792.5,141.5,2.8,29.5,777.5,659.46,491.91
2016,9,14,11,0,799.0,145.0,2.9,30.0,805.0,698.56,519.01
2016,9,14,11,15,804.5,146.5,2.95,30.0,825.0,733.28,542.98
2016,9,14,11,30,810.0,148.0,3.0,30.0,845.0,765.99,564.8
2016,9,14,11,45,561.5,284.5,3.1,30.5,771.5,723.86,530.54
2016,9,14,12,0,313.0,421.0,3.2,31.0,698.0,666.77,484.06
2016,9,14,12,15,571.0,282.0,3.25,31.0,788.5,762.11,557.31
2016,9,14,12,30,829.0,143.0,3.3,31.0,879.0,860.08,626.05
2016,9,14,12,45,825.5,144.0,3.35,31.5,873.5,871.93,632.26
2016,9,14,13,0,822.0,145.0,3.4,32.0,868.0,880.7,637.16
2016,9,14,13,15,818.5,144.0,3.4,31.5,854.5,884.34,641.13
2016,9,14,13,30,815.0,143.0,3.4,31.0,841.0,884.86,643.2
2016,9,14,13,45,809.5,141.0,3.4,31.0,819.5,879.43,640.21
2016,9,14,14,0,804.0,139.0,3.4,31.0,798.0,870.91,635.34
2016,9,14,14,15,795.5,137.0,3.4,31.0,769.0,856.72,626.84
2016,9,14,14,30,787.0,135.0,3.4,31.0,740.0,839.68,616.55
2016,9,14,14,45,776.5,131.5,3.45,31.0,704.0,816.57,602.49
2016,9,14,15,0,766.0,128.0,3.5,31.0,668.0,790.92,586.73
2016,9,14,15,15,750.0,125.0,3.45,30.5,625.5,758.94,567.28
2016,9,14,15,30,734.0,122.0,3.4,30.0,583.0,727.65,548.17
2016,9,14,15,45,540.5,168.5,3.35,30.0,493.5,607.7,462.22
2016,9,14,16,0,347.0,215.0,3.3,30.0,404.0,493.91,377.03
2016,9,14,16,15,495.0,157.0,3.15,29.5,396.0,530.15,408.45
2016,9,14,16,30,643.0,99.0,3.0,29.0,388.0,548.53,425.37
2016,9,14,16,45,611.0,90.5,2.9,29.0,335.5,493.97,384.29
2016,9,14,17,0,579.0,82.0,2.8,29.0,283.0,440.42,343.18
2016,9,14,17,15,521.5,73.5,2.45,28.5,229.5,374.77,291.64
2016,9,14,17,30,464.0,65.0,2.1,28.0,176.0,313.18,241.65
2016,9,14,17,45,383.5,52.5,1.8,27.5,127.5,241.84,182.85
2016,9,14,18,0,303.0,40.0,1.5,27.0,79.0,177.97,128.55
2016,9,14,18,15,151.5,20.0,1.45,26.5,39.5,84.67,41.71
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,9.83,0.0
2016,9,15,6,45,90.0,33.5,1.25,23.5,45.5,27.67,15.74
2016,9,15,7,0,154.0,57.0,1.5,24.0,80.0,45.84,32.96
2016,9,15,7,15,218.5,79.0,1.4,24.5,127.0,62.19,47.46
2016,9,15,7,30,283.0,101.0,1.3,25.0,174.0,77.85,61.02
2016,9,15,7,45,333.0,119.0,1.2,25.5,225.0,113.38,76.29
2016,9,15,8,0,383.0,137.0,1.1,26.0,276.0,151.11,100.19
2016,9,15,8,15,423.0,150.0,1.1,26.5,327.0,192.77,130.66
2016,9,15,8,30,463.0,163.0,1.1,27.0,378.0,238.7,166.12
2016,9,15,8,45,497.0,172.5,1.1,28.0,427.5,284.07,201.56
2016,9,15,9,0,531.0,182.0,1.1,29.0,477.0,332.65,239.13
2016,9,15,9,15,554.5,190.0,1.2,29.0,523.0,378.84,275.8
2016,9,15,9,30,578.0,198.0,1.3,29.0,569.0,426.68,313.08
2016,9,15,9,45,593.0,206.5,1.45,29.5,609.0,472.08,347.42
2016,9,15,10,0,608.0,215.0,1.6,30.0,649.0,517.89,381.25
2016,9,15,10,15,622.0,220.0,1.7,30.0,683.5,560.16,412.5
2016,9,15,10,30,636.0,225.0,1.8,30.0,718.0,602.35,443.14
2016,9,15,10,45,643.0,230.5,1.95,30.5,744.5,640.05,469.47
2016,9,15,11,0,650.0,236.0,2.1,31.0,771.0,676.72,494.63
2016,9,15,11,15,656.5,238.5,2.15,31.0,791.0,708.99,516.96
2016,9,15,11,30,663.0,241.0,2.2,31.0,811.0,739.83,538.09
2016,9,15,11,45,471.5,335.0,2.3,31.5,743.0,699.05,505.45
2016,9,15,12,0,280.0,429.0,2.4,32.0,675.0,646.7,464.71
2016,9,15,12,15,470.5,341.0,2.45,32.0,756.5,733.38,529.03
2016,9,15,12,30,661.0,253.0,2.5,32.0,838.0,823.54,593.63
2016,9,15,12,45,512.5,326.5,2.55,32.0,779.0,778.61,559.74
2016,9,15,13,0,364.0,400.0,2.6,32.0,720.0,726.02,521.27
2016,9,15,13,15,502.5,326.5,2.6,32.0,760.0,785.93,566.06
2016,9,15,13,30,641.0,253.0,2.6,32.0,800.0,841.67,606.87
2016,9,15,13,45,367.0,322.0,2.6,32.0,634.0,662.5,481.18
2016,9,15,14,0,93.0,391.0,2.6,32.0,468.0,478.64,347.68
2016,9,15,14,15,336.0,322.0,2.6,32.0,581.5,636.19,465.91
2016,9,15,14,30,579.0,253.0,2.6,32.0,695.0,780.86,569.41
2016,9,15,14,45,605.0,224.5,2.65,32.0,666.5,768.81,562.47
2016,9,15,15,0,631.0,196.0,2.7,32.0,638.0,751.34,553.11
2016,9,15,15,15,611.5,190.0,2.7,31.5,596.5,716.65,531.49
2016,9,15,15,30,592.0,184.0,2.7,31.0,555.0,680.56,508.65
2016,9,15,15,45,571.5,174.5,2.75,31.0,509.0,635.85,478.74
2016,9,15,16,0,551.0,165.0,2.8,31.0,463.0,593.67,450.0
2016,9,15,16,15,518.5,155.5,2.65,30.5,413.0,542.8,414.45
2016,9,15,16,30,486.0,146.0,2.5,30.0,363.0,492.73,378.7
2016,9,15,16,45,453.5,131.5,2.45,30.0,312.5,438.17,338.35
2016,9,15,17,0,421.0,117.0,2.4,30.0,262.0,385.09,298.01
2016,9,15,17,15,363.5,102.0,2.1,29.5,210.5,320.22,247.52
2016,9,15,17,30,306.0,87.0,1.8,29.0,159.0,259.95,199.25
2016,9,15,17,45,239.0,66.5,1.55,28.5,113.5,187.8,140.85
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,128.66,91.53
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,61.14,24.43
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,11.8,0.0
2016,9,16,6,45,175.5,29.5,0.95,23.5,52.0,22.84,11.82
2016,9,16,7,0,292.0,47.0,1.1,24.0,90.0,35.63,24.38
2016,9,16,7,15,374.0,59.5,0.9,24.5,139.5,43.75,31.82
2016,9,16,7,30,456.0,72.0,0.7,25.0,189.0,51.11,38.3
2016,9,16,7,45,513.0,81.0,0.5,26.0,242.0,86.73,49.58
2016,9,16,8,0,570.0,90.0,0.3,27.0,295.0,131.33,76.39
2016,9,16,8,15,609.0,96.5,0.4,27.5,348.5,177.09,110.03
2016,9,16,8,30,648.0,103.0,0.5,28.0,402.0,226.94,149.48
2016,9,16,8,45,674.0,109.0,0.6,28.5,452.5,276.57,190.1
2016,9,16,9,0,700.0,115.0,0.7,29.0,503.0,328.35,232.12
2016,9,16,9,15,721.0,119.0,0.7,29.5,550.0,378.35,271.78
2016,9,16,9,30,742.0,123.0,0.7,30.0,597.0,432.29,313.02
2016,9,16,9,45,757.5,126.5,0.7,30.5,638.5,480.82,349.17
2016,9,16,10,0,773.0,130.0,0.7,31.0,680.0,529.4,384.15
2016,9,16,10,15,521.5,247.5,0.7,31.0,626.5,526.13,380.32
2016,9,16,10,30,270.0,365.0,0.7,31.0,573.0,503.4,361.52
2016,9,16,10,45,539.5,253.0,0.7,31.5,689.0,591.56,425.69
2016,9,16,11,0,809.0,141.0,0.7,32.0,805.0,698.25,499.66
2016,9,16,11,15,492.0,285.5,0.7,32.0,692.5,631.52,448.94
2016,9,16,11,30,175.0,430.0,0.7,32.0,580.0,544.33,384.22
2016,9,16,11,45,516.5,277.5,0.75,32.5,728.5,678.97,482.14
2016,9,16,12,0,858.0,125.0,0.8,33.0,877.0,824.31,577.14
2016,9,16,12,15,859.0,125.5,0.85,33.0,880.5,845.18,588.93
2016,9,16,12,30,860.0,126.0,0.9,33.0,884.0,863.13,600.51
2016,9,16,12,45,562.5,277.5,1.0,33.0,772.5,772.29,541.83
2016,9,16,13,0,265.0,429.0,1.1,33.0,661.0,666.92,467.56
2016,9,16,13,15,557.5,276.5,1.15,33.0,753.5,782.98,553.09
2016,9,16,13,30,850.0,124.0,1.2,33.0,846.0,887.74,621.91
2016,9,16,13,45,846.0,122.0,1.25,33.0,824.5,883.05,619.06
2016,9,16,14,0,842.0,120.0,1.3,33.0,803.0,875.19,615.59
2016,9,16,14,15,834.0,118.0,1.4,33.0,773.5,860.7,608.66
2016,9,16,14,30,826.0,116.0,1.5,33.0,744.0,847.75,602.76
2016,9,16,14,45,810.0,116.0,1.6,33.0,706.5,822.97,589.19
2016,9,16,15,0,794.0,116.0,1.7,33.0,669.0,795.77,574.01
2016,9,16,15,15,778.0,113.0,1.75,33.0,626.0,763.09,554.6
2016,9,16,15,30,762.0,110.0,1.8,33.0,583.0,728.44,533.69
2016,9,16,15,45,742.0,105.5,1.85,33.0,535.5,687.38,508.15
2016,9,16,16,0,722.0,101.0,1.9,33.0,488.0,647.42,482.96
2016,9,16,16,15,693.0,96.5,1.85,32.5,436.0,598.16,450.23
2016,9,16,16,30,664.0,92.0,1.8,32.0,384.0,548.95,416.3
2016,9,16,16,45,625.0,85.5,1.75,32.0,330.5,491.74,374.71
2016,9,16,17,0,586.0,79.0,1.7,32.0,277.0,436.12,333.01
2016,9,16,17,15,526.5,70.5,1.55,31.0,223.5,369.55,282.6
2016,9,16,17,30,467.0,62.0,1.4,30.0,170.0,307.24,233.45
2016,9,16,17,45,379.0,50.0,1.25,29.5,121.5,233.81,173.83
2016,9,16,18,0,291.0,38.0,1.1,29.0,73.0,168.63,118.86
2016,9,16,18,15,145.5,19.0,1.1,28.5,36.5,78.8,24.58
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,11.8,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,21.24,10.38
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,32.81,21.96
2016,9,17,7,15,420.5,53.5,1.85,24.5,141.5,38.69,27.47
2016,9,17,7,30,504.0,64.0,1.7,25.0,192.0,44.2,32.38
2016,9,17,7,45,556.0,72.0,1.55,26.0,245.0,80.12,43.41
2016,9,17,8,0,608.0,80.0,1.4,27.0,298.0,125.7,70.82
2016,9,17,8,15,645.5,86.0,1.15,27.5,351.5,172.9,105.8
2016,9,17,8,30,683.0,92.0,0.9,28.0,405.0,223.92,146.44
2016,9,17,8,45,706.0,98.0,0.65,29.0,455.5,274.55,187.37
2016,9,17,9,0,729.0,104.0,0.4,30.0,506.0,326.94,228.47
2016,9,17,9,15,749.0,107.5,0.45,30.5,553.0,380.3,270.52
2016,9,17,9,30,769.0,111.0,0.5,31.0,600.0,431.56,309.92
2016,9,17,9,45,779.0,116.5,0.55,31.5,640.5,480.49,346.51
2016,9,17,10,0,789.0,122.0,0.6,32.0,681.0,528.91,381.55
2016,9,17,10,15,800.0,124.0,0.7,32.0,716.0,573.93,414.57
2016,9,17,10,30,811.0,126.0,0.8,32.0,751.0,618.06,446.29
2016,9,17,10,45,815.5,130.5,0.9,32.5,778.0,659.12,474.32
2016,9,17,11,0,820.0,135.0,1.0,33.0,805.0,698.4,500.56
2016,9,17,11,15,825.5,136.0,1.05,33.0,825.0,733.11,523.27
2016,9,17,11,30,831.0,137.0,1.1,33.0,845.0,765.72,544.02
2016,9,17,11,45,831.0,139.5,1.15,33.0,856.5,793.18,561.45
2016,9,17,12,0,831.0,142.0,1.2,33.0,868.0,817.97,577.24
2016,9,17,12,15,832.0,142.5,1.2,33.0,871.0,838.87,590.01
2016,9,17,12,30,833.0,143.0,1.2,33.0,874.0,856.92,601.07
2016,9,17,12,45,832.0,142.0,1.3,33.5,869.0,868.8,608.43
2016,9,17,13,0,831.0,141.0,1.4,34.0,864.0,877.6,614.0
2016,9,17,13,15,827.0,140.5,1.45,34.0,850.0,881.14,617.06
2016,9,17,13,30,823.0,140.0,1.5,34.0,836.0,881.53,618.32
2016,9,17,13,45,817.5,138.0,1.55,34.0,814.0,875.89,615.95
2016,9,17,14,0,812.0,136.0,1.6,34.0,792.0,867.13,611.79
2016,9,17,14,15,802.5,134.0,1.6,33.5,762.0,851.85,604.29
2016,9,17,14,30,793.0,132.0,1.6,33.0,732.0,833.69,595.07
2016,9,17,14,45,767.5,136.0,1.65,33.0,693.0,805.68,578.78
2016,9,17,15,0,742.0,140.0,1.7,33.0,654.0,778.49,563.01
2016,9,17,15,15,448.0,211.5,1.7,33.0,516.5,600.5,440.78
2016,9,17,15,30,154.0,283.0,1.7,33.0,379.0,423.61,312.05
2016,9,17,15,45,407.5,202.5,1.75,33.0,426.0,539.22,402.01
2016,9,17,16,0,661.0,122.0,1.8,33.0,473.0,624.64,466.89
2016,9,17,16,15,629.5,115.5,1.75,32.5,421.5,573.63,431.51
2016,9,17,16,30,598.0,109.0,1.7,32.0,370.0,522.96,396.43
2016,9,17,16,45,556.0,100.5,1.65,32.0,317.0,464.41,353.77
2016,9,17,17,0,514.0,92.0,1.6,32.0,264.0,407.77,311.26
2016,9,17,17,15,452.0,81.5,1.45,31.0,211.5,338.7,258.92
2016,9,17,17,30,390.0,71.0,1.3,30.0,159.0,277.72,210.77
2016,9,17,17,45,301.0,56.0,1.2,29.5,112.0,205.53,152.41
2016,9,17,18,0,212.0,41.0,1.1,29.0,65.0,142.35,99.45
2016,9,17,18,15,106.0,20.5,1.15,28.5,32.5,67.33,10.81
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,10.81,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,23.77,11.95
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,38.22,26.33
2016,9,18,7,15,324.0,64.5,2.0,25.0,132.5,47.86,35.17
2016,9,18,7,30,407.0,79.0,2.0,25.0,181.0,56.96,43.27
2016,9,18,7,45,464.5,89.0,2.0,25.5,233.5,89.46,54.08
2016,9,18,8,0,522.0,99.0,2.0,26.0,286.0,131.97,79.8
2016,9,18,8,15,563.0,107.0,2.0,26.5,338.5,176.43,112.57
2016,9,18,8,30,604.0,115.0,2.0,27.0,391.0,225.28,151.46
2016,9,18,8,45,632.5,121.5,2.0,27.5,441.0,273.51,191.28
2016,9,18,9,0,661.0,128.0,2.0,28.0,491.0,324.24,232.91
2016,9,18,9,15,683.0,132.5,1.9,28.5,537.5,372.95,272.29
2016,9,18,9,30,705.0,137.0,1.8,29.0,584.0,422.95,311.49
2016,9,18,9,45,719.0,142.0,1.75,29.5,624.5,470.56,347.9
2016,9,18,10,0,733.0,147.0,1.7,30.0,665.0,518.18,383.09
2016,9,18,10,15,745.5,150.0,1.6,30.0,700.0,562.89,415.71
2016,9,18,10,30,758.0,153.0,1.5,30.0,735.0,608.83,448.13
2016,9,18,10,45,766.0,156.0,1.4,30.5,762.0,648.77,474.57
2016,9,18,11,0,774.0,159.0,1.3,31.0,789.0,687.31,499.21
2016,9,18,11,15,780.0,160.5,1.15,31.0,809.0,721.39,520.67
2016,9,18,11,30,786.0,162.0,1.0,31.0,829.0,753.55,539.62
2016,9,18,11,45,823.5,141.0,0.85,31.5,849.0,786.66,557.13
2016,9,18,12,0,861.0,120.0,0.7,32.0,869.0,817.55,572.59
2016,9,18,12,15,861.5,120.5,0.6,32.0,872.5,837.89,583.05
2016,9,18,12,30,862.0,121.0,0.5,32.0,876.0,855.27,591.67
2016,9,18,12,45,656.5,238.0,0.4,32.0,811.0,812.2,562.46
2016,9,18,13,0,451.0,355.0,0.3,32.0,746.0,757.78,521.96
2016,9,18,13,15,653.5,236.5,0.35,32.0,792.0,825.43,571.74
2016,9,18,13,30,856.0,118.0,0.4,32.0,838.0,881.72,607.19
2016,9,18,13,45,851.5,116.0,0.45,32.5,816.5,876.4,603.48
2016,9,18,14,0,847.0,114.0,0.5,33.0,795.0,867.88,598.82
2016,9,18,14,15,698.0,186.0,0.55,33.0,733.0,815.76,568.63
2016,9,18,14,30,549.0,258.0,0.6,33.0,671.0,754.45,529.31
2016,9,18,14,45,461.5,273.5,0.7,33.0,609.0,690.79,489.64
2016,9,18,15,0,374.0,289.0,0.8,33.0,547.0,621.31,444.98
2016,9,18,15,15,569.5,197.5,0.85,32.5,560.5,681.03,492.68
2016,9,18,15,30,765.0,106.0,0.9,32.0,574.0,720.57,523.32
2016,9,18,15,45,744.0,102.0,0.95,32.0,526.5,679.24,497.56
2016,9,18,16,0,723.0,98.0,1.0,32.0,479.0,638.99,472.89
2016,9,18,16,15,693.5,93.5,1.0,31.5,427.0,589.47,440.6
2016,9,18,16,30,664.0,89.0,1.0,31.0,375.0,540.06,407.2
2016,9,18,16,45,624.0,82.5,1.0,31.0,321.5,482.49,365.94
2016,9,18,17,0,584.0,76.0,1.0,31.0,268.0,426.62,324.5
2016,9,18,17,15,522.0,68.0,0.95,30.5,215.0,359.89,273.75
2016,9,18,17,30,460.0,60.0,0.9,30.0,162.0,297.67,224.46
2016,9,18,17,45,366.0,48.0,0.85,29.5,114.0,222.86,164.15
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,156.8,108.19
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,72.04,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,10.81,0.0
2016,9,19,6,45,189.5,27.0,2.2,24.5,50.5,20.92,9.57
2016,9,19,7,0,327.0,43.0,2.5,25.0,88.0,33.13,22.05
2016,9,19,7,15,416.0,53.5,2.55,25.5,138.5,38.99,27.56
2016,9,19,7,30,505.0,64.0,2.6,26.0,189.0,44.51,32.48
2016,9,19,7,45,567.0,70.0,2.65,27.0,244.0,76.72,41.01
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,122.09,67.16
2016,9,19,8,15,667.0,81.0,2.6,28.5,353.0,169.55,102.18
2016,9,19,8,30,705.0,86.0,2.5,29.0,407.0,220.87,143.47
2016,9,19,8,45,732.0,90.0,2.45,30.0,458.5,274.86,187.96
2016,9,19,9,0,759.0,94.0,2.4,31.0,510.0,327.83,231.33
2016,9,19,9,15,778.5,97.5,2.25,31.0,557.0,379.39,273.76
2016,9,19,9,30,798.0,101.0,2.1,31.0,604.0,431.77,315.64
2016,9,19,9,45,812.5,103.5,2.0,31.5,646.0,481.4,353.7
