Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,0,827.0,106.0,1.9,32.0,688.0,530.83,390.23
2016,9,19,10,15,837.5,108.0,1.85,32.5,723.0,579.47,425.04
2016,9,19,10,30,848.0,110.0,1.8,33.0,758.0,624.23,456.1
2016,9,19,10,45,856.5,111.0,1.8,33.5,786.5,665.43,484.13
2016,9,19,11,0,865.0,112.0,1.8,34.0,815.0,704.94,510.15
2016,9,19,11,15,870.0,113.0,1.9,34.0,835.0,740.02,533.18
2016,9,19,11,30,875.0,114.0,2.0,34.0,855.0,772.79,554.67
2016,9,19,11,45,880.0,113.0,2.1,34.5,867.0,801.19,572.11
2016,9,19,12,0,885.0,112.0,2.2,35.0,879.0,826.94,587.83
2016,9,19,12,15,885.5,112.0,2.25,35.0,882.0,847.16,600.84
2016,9,19,12,30,886.0,112.0,2.3,35.0,885.0,864.32,612.02
2016,9,19,12,45,885.0,111.5,2.4,35.0,879.5,876.56,620.57
2016,9,19,13,0,884.0,111.0,2.5,35.0,874.0,885.56,627.21
2016,9,19,13,15,880.5,110.5,2.55,35.0,859.5,889.1,630.13
2016,9,19,13,30,877.0,110.0,2.6,35.0,845.0,889.33,631.11
2016,9,19,13,45,871.5,108.5,2.7,35.0,822.5,883.47,628.7
2016,9,19,14,0,866.0,107.0,2.8,35.0,800.0,874.37,624.33
2016,9,19,14,15,857.5,105.5,2.85,35.0,770.0,859.48,615.98
2016,9,19,14,30,849.0,104.0,2.9,35.0,740.0,841.59,605.76
2016,9,19,14,45,837.5,102.0,2.95,35.0,702.5,817.76,591.68
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,791.32,575.87
2016,9,19,15,15,810.0,97.5,3.0,34.5,621.5,762.74,559.46
2016,9,19,15,30,794.0,95.0,3.0,34.0,578.0,727.74,538.52
2016,9,19,15,45,772.5,92.0,3.0,34.0,529.5,686.29,511.79
2016,9,19,16,0,751.0,89.0,3.0,34.0,481.0,643.65,483.9
2016,9,19,16,15,722.0,84.5,2.85,33.5,428.5,593.36,449.81
2016,9,19,16,30,693.0,80.0,2.7,33.0,376.0,545.21,415.67
2016,9,19,16,45,652.0,74.5,2.55,32.5,322.0,487.15,373.23
2016,9,19,17,0,611.0,69.0,2.4,32.0,268.0,430.86,330.71
2016,9,19,17,15,549.0,61.5,2.2,31.0,214.0,363.78,278.96
2016,9,19,17,30,487.0,54.0,2.0,30.0,160.0,301.28,228.7
2016,9,19,17,45,387.5,43.5,1.8,29.5,111.5,225.11,166.2
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,158.48,108.36
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,72.42,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,10.81,0.0
2016,9,20,6,45,211.5,26.0,1.85,23.5,51.0,20.4,8.95
2016,9,20,7,0,354.0,41.0,2.1,24.0,89.0,31.34,20.63
2016,9,20,7,15,442.0,51.0,2.0,24.5,140.0,36.87,25.87
2016,9,20,7,30,530.0,61.0,1.9,25.0,191.0,42.07,30.54
2016,9,20,7,45,591.5,66.5,1.85,26.0,246.5,73.74,38.56
2016,9,20,8,0,653.0,72.0,1.8,27.0,302.0,119.93,64.82
2016,9,20,8,15,690.0,77.0,1.7,27.5,356.5,168.51,100.59
2016,9,20,8,30,727.0,82.0,1.6,28.0,411.0,223.79,144.94
2016,9,20,8,45,755.0,85.5,1.5,29.0,463.5,275.57,187.61
2016,9,20,9,0,783.0,89.0,1.4,30.0,516.0,329.57,231.54
2016,9,20,9,15,802.0,92.0,1.45,30.5,563.5,381.67,273.97
2016,9,20,9,30,821.0,95.0,1.5,31.0,611.0,434.49,315.74
2016,9,20,9,45,834.5,97.5,1.55,31.5,653.0,487.85,356.58
2016,9,20,10,0,848.0,100.0,1.6,32.0,695.0,537.36,393.45
2016,9,20,10,15,858.5,102.0,1.65,32.0,730.5,584.05,428.14
2016,9,20,10,30,869.0,104.0,1.7,32.0,766.0,629.59,461.18
2016,9,20,10,45,876.0,105.5,1.8,32.5,794.0,671.01,490.01
2016,9,20,11,0,883.0,107.0,1.9,33.0,822.0,710.56,516.7
2016,9,20,11,15,888.0,108.0,1.9,33.0,842.0,746.15,539.46
2016,9,20,11,30,893.0,109.0,1.9,33.0,862.0,779.37,560.54
2016,9,20,11,45,895.5,109.5,1.95,33.5,873.5,807.64,577.53
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,833.1,592.67
2016,9,20,12,15,898.5,110.0,2.0,34.0,888.0,853.5,605.38
2016,9,20,12,30,899.0,110.0,2.0,34.0,891.0,870.8,616.2
2016,9,20,12,45,897.5,110.0,2.0,34.5,885.5,883.2,622.73
2016,9,20,13,0,896.0,110.0,2.0,35.0,880.0,892.31,627.31
2016,9,20,13,15,892.5,109.5,2.0,35.0,865.5,895.85,629.81
2016,9,20,13,30,889.0,109.0,2.0,35.0,851.0,896.03,630.39
2016,9,20,13,45,883.0,108.0,2.05,35.0,828.0,890.18,627.79
2016,9,20,14,0,877.0,107.0,2.1,35.0,805.0,881.04,623.27
2016,9,20,14,15,582.5,225.5,2.05,35.0,682.0,752.21,538.78
2016,9,20,14,30,288.0,344.0,2.0,35.0,559.0,612.06,438.92
2016,9,20,14,45,545.5,229.5,2.0,35.0,610.0,711.12,514.27
2016,9,20,15,0,803.0,115.0,2.0,35.0,661.0,790.39,569.95
2016,9,20,15,15,786.0,112.0,2.0,34.5,617.0,756.67,549.6
2016,9,20,15,30,769.0,109.0,2.0,34.0,573.0,721.01,528.66
2016,9,20,15,45,746.5,105.0,2.0,34.0,524.0,678.5,501.69
2016,9,20,16,0,724.0,101.0,2.0,34.0,475.0,637.38,475.1
2016,9,20,16,15,693.0,96.0,1.9,33.5,422.5,586.39,440.43
2016,9,20,16,30,662.0,91.0,1.8,33.0,370.0,535.62,404.99
2016,9,20,16,45,617.5,84.5,1.7,33.0,315.5,475.71,361.03
2016,9,20,17,0,573.0,78.0,1.6,33.0,261.0,417.89,317.31
2016,9,20,17,15,508.5,69.0,1.45,32.0,207.5,349.69,265.4
2016,9,20,17,30,444.0,60.0,1.3,31.0,154.0,286.26,215.1
2016,9,20,17,45,343.5,47.0,1.15,30.0,106.5,209.3,153.16
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,142.38,95.53
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,64.02,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,6.88,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.0,24.1,11.21
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,39.29,27.24
2016,9,21,7,15,284.0,69.0,0.95,24.5,126.5,51.76,38.5
2016,9,21,7,30,364.0,87.0,1.0,25.0,175.0,63.54,48.83
2016,9,21,7,45,432.0,97.5,1.1,26.0,229.0,91.82,57.76
2016,9,21,8,0,500.0,108.0,1.2,27.0,283.0,134.25,82.35
2016,9,21,8,15,542.5,117.5,1.2,27.5,336.5,179.28,114.74
2016,9,21,8,30,585.0,127.0,1.2,28.0,390.0,228.37,152.93
2016,9,21,8,45,411.0,181.0,1.25,28.5,377.0,262.23,186.72
2016,9,21,9,0,237.0,235.0,1.3,29.0,364.0,284.43,208.78
2016,9,21,9,15,212.0,261.5,1.35,29.5,384.5,312.75,230.64
2016,9,21,9,30,187.0,288.0,1.4,30.0,405.0,338.44,249.71
2016,9,21,9,45,152.0,308.5,1.45,30.5,408.0,351.73,259.14
2016,9,21,10,0,117.0,329.0,1.5,31.0,411.0,361.53,265.54
2016,9,21,10,15,78.5,323.5,1.55,31.0,380.0,345.91,253.93
2016,9,21,10,30,40.0,318.0,1.6,31.0,349.0,323.03,236.86
2016,9,21,10,45,37.5,325.0,1.65,31.5,355.0,331.32,242.2
2016,9,21,11,0,35.0,332.0,1.7,32.0,361.0,339.32,247.17
2016,9,21,11,15,34.5,339.0,1.8,32.0,368.0,348.51,253.62
2016,9,21,11,30,34.0,346.0,1.9,32.0,375.0,357.6,260.03
2016,9,21,11,45,215.0,361.0,2.0,32.5,546.0,516.67,375.66
2016,9,21,12,0,396.0,376.0,2.1,33.0,717.0,684.87,491.74
2016,9,21,12,15,413.0,369.5,2.2,33.0,726.0,706.02,505.67
2016,9,21,12,30,430.0,363.0,2.3,33.0,735.0,725.3,519.49
2016,9,21,12,45,655.0,243.5,2.4,33.5,806.0,810.63,581.8
2016,9,21,13,0,880.0,124.0,2.5,34.0,877.0,889.81,633.33
2016,9,21,13,15,876.5,123.0,2.55,34.0,862.5,892.81,635.33
2016,9,21,13,30,873.0,122.0,2.6,34.0,848.0,892.51,635.99
2016,9,21,13,45,868.0,120.5,2.65,34.0,825.5,887.1,633.52
2016,9,21,14,0,863.0,119.0,2.7,34.0,803.0,878.46,629.12
2016,9,21,14,15,855.0,117.0,2.75,34.0,772.5,863.54,620.77
2016,9,21,14,30,847.0,115.0,2.8,34.0,742.0,849.99,613.42
2016,9,21,14,45,836.5,112.0,2.85,34.0,704.5,826.09,599.31
2016,9,21,15,0,826.0,109.0,2.9,34.0,667.0,799.48,583.42
2016,9,21,15,15,810.5,106.0,2.9,33.5,623.5,766.39,564.0
2016,9,21,15,30,795.0,103.0,2.9,33.0,580.0,731.23,542.96
2016,9,21,15,45,775.0,99.0,2.9,33.0,531.0,689.8,516.22
2016,9,21,16,0,755.0,95.0,2.9,33.0,482.0,647.07,488.22
2016,9,21,16,15,725.5,90.0,2.8,32.5,429.0,598.22,454.62
2016,9,21,16,30,696.0,85.0,2.7,32.0,376.0,547.23,418.47
2016,9,21,16,45,655.5,78.5,2.6,31.5,321.0,488.43,375.4
2016,9,21,17,0,615.0,72.0,2.5,31.0,266.0,431.34,332.06
2016,9,21,17,15,551.5,64.0,2.2,30.0,211.5,363.18,278.88
2016,9,21,17,30,488.0,56.0,1.9,29.0,157.0,299.67,227.28
2016,9,21,17,45,387.5,43.5,1.65,28.0,108.0,221.62,163.24
2016,9,21,18,0,287.0,31.0,1.4,27.0,59.0,153.44,101.96
2016,9,21,18,15,143.5,15.5,1.4,26.5,29.5,57.88,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,8.85,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,20.23,8.2
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,32.78,21.97
2016,9,22,7,15,400.0,55.5,1.5,22.5,134.5,41.35,29.92
2016,9,22,7,30,487.0,68.0,1.4,23.0,185.0,48.57,36.41
2016,9,22,7,45,537.0,78.0,1.3,24.0,238.5,78.96,45.53
2016,9,22,8,0,587.0,88.0,1.2,25.0,292.0,124.45,71.86
2016,9,22,8,15,626.5,95.0,1.3,26.0,346.0,171.21,105.7
2016,9,22,8,30,666.0,102.0,1.4,27.0,400.0,222.08,145.92
2016,9,22,8,45,690.5,109.0,1.5,28.0,451.0,272.81,187.64
2016,9,22,9,0,715.0,116.0,1.6,29.0,502.0,325.49,230.64
2016,9,22,9,15,736.0,120.0,1.7,29.5,549.0,375.92,271.74
2016,9,22,9,30,757.0,124.0,1.8,30.0,596.0,427.4,312.63
2016,9,22,9,45,771.0,128.5,1.95,30.5,637.0,479.45,352.93
2016,9,22,10,0,785.0,133.0,2.1,31.0,678.0,528.43,389.99
2016,9,22,10,15,796.0,135.5,2.15,31.0,713.0,573.48,423.83
2016,9,22,10,30,807.0,138.0,2.2,31.0,748.0,617.63,456.27
2016,9,22,10,45,813.0,141.0,2.25,31.5,775.0,657.9,484.33
2016,9,22,11,0,819.0,144.0,2.3,32.0,802.0,696.47,510.57
2016,9,22,11,15,824.0,145.5,2.35,32.0,821.5,731.0,534.66
2016,9,22,11,30,829.0,147.0,2.4,32.0,841.0,763.38,556.0
2016,9,22,11,45,822.0,153.5,2.5,32.5,849.5,789.01,571.9
2016,9,22,12,0,815.0,160.0,2.6,33.0,858.0,811.68,585.87
2016,9,22,12,15,815.0,160.5,2.65,33.0,860.5,831.23,598.71
2016,9,22,12,30,815.0,161.0,2.7,33.0,863.0,847.94,609.8
2016,9,22,12,45,808.5,163.0,2.8,33.0,855.5,857.7,616.81
2016,9,22,13,0,802.0,165.0,2.9,33.0,848.0,864.37,621.96
2016,9,22,13,15,797.5,163.5,2.95,33.0,833.0,866.17,623.77
2016,9,22,13,30,793.0,162.0,3.0,33.0,818.0,864.89,623.73
2016,9,22,13,45,780.0,163.5,3.1,33.5,794.0,856.23,618.03
2016,9,22,14,0,767.0,165.0,3.2,34.0,770.0,844.66,610.56
2016,9,22,14,15,463.5,260.5,3.25,33.5,622.5,680.3,497.69
2016,9,22,14,30,160.0,356.0,3.3,33.0,475.0,507.44,371.76
2016,9,22,14,45,418.0,264.0,3.35,33.0,550.5,638.02,472.2
2016,9,22,15,0,676.0,172.0,3.4,33.0,626.0,745.94,553.19
2016,9,22,15,15,447.0,220.0,3.4,32.5,512.0,600.43,448.73
2016,9,22,15,30,218.0,268.0,3.4,32.0,398.0,453.42,340.58
2016,9,22,15,45,137.5,239.0,3.45,32.0,319.0,358.61,270.93
2016,9,22,16,0,57.0,210.0,3.5,32.0,240.0,260.31,196.64
2016,9,22,16,15,144.5,188.5,3.4,31.5,251.5,302.23,231.56
2016,9,22,16,30,232.0,167.0,3.3,31.0,263.0,337.0,260.08
2016,9,22,16,45,319.0,137.5,3.25,31.0,248.5,346.36,268.26
2016,9,22,17,0,406.0,108.0,3.2,31.0,234.0,354.66,274.32
2016,9,22,17,15,340.5,92.5,2.9,30.0,183.5,287.6,221.55
2016,9,22,17,30,275.0,77.0,2.6,29.0,133.0,226.06,171.82
2016,9,22,17,45,186.0,56.0,2.3,28.5,88.5,148.8,108.94
2016,9,22,18,0,97.0,35.0,2.0,28.0,44.0,86.29,54.7
2016,9,22,18,15,48.5,17.5,1.95,27.5,22.0,31.41,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.5,23.0,2.4,23.5,38.5,17.78,5.99
2016,9,23,7,0,239.0,46.0,2.7,24.0,77.0,35.3,23.79
2016,9,23,7,15,329.0,59.5,2.85,24.5,125.0,44.28,32.1
2016,9,23,7,30,419.0,73.0,3.0,25.0,173.0,52.79,39.66
2016,9,23,7,45,501.5,77.5,3.2,25.5,228.5,76.02,44.23
2016,9,23,8,0,584.0,82.0,3.4,26.0,284.0,117.74,66.65
2016,9,23,8,15,420.0,131.5,3.45,26.5,289.5,169.84,113.38
2016,9,23,8,30,256.0,181.0,3.5,27.0,295.0,206.65,149.45
2016,9,23,8,45,174.5,208.0,3.6,27.5,290.5,228.65,169.85
2016,9,23,9,0,93.0,235.0,3.7,28.0,286.0,241.55,181.86
2016,9,23,9,15,440.0,168.0,3.75,28.0,437.5,308.17,228.77
2016,9,23,9,30,787.0,101.0,3.8,28.0,589.0,420.3,313.36
2016,9,23,9,45,806.0,101.5,3.85,28.5,631.0,469.43,352.57
2016,9,23,10,0,825.0,102.0,3.9,29.0,673.0,521.55,393.01
2016,9,23,10,15,835.5,103.5,3.9,29.0,708.0,566.58,427.99
2016,9,23,10,30,846.0,105.0,3.9,29.0,743.0,610.48,461.34
2016,9,23,10,45,854.5,106.0,3.95,29.5,770.5,651.3,490.93
2016,9,23,11,0,863.0,107.0,4.0,30.0,798.0,690.4,518.62
2016,9,23,11,15,868.0,108.0,4.0,30.0,817.5,725.1,542.29
2016,9,23,11,30,873.0,109.0,4.0,30.0,837.0,757.47,564.08
2016,9,23,11,45,527.0,269.5,4.0,30.5,711.0,670.25,497.04
2016,9,23,12,0,181.0,430.0,4.0,31.0,585.0,562.05,411.34
2016,9,23,12,15,519.5,276.5,4.05,31.0,722.5,700.97,518.76
2016,9,23,12,30,858.0,123.0,4.1,31.0,860.0,841.51,618.86
2016,9,23,12,45,552.5,271.0,4.15,31.5,744.5,745.96,548.59
2016,9,23,13,0,247.0,419.0,4.2,32.0,629.0,632.08,460.85
2016,9,23,13,15,158.0,401.5,4.2,32.0,535.5,542.12,396.86
2016,9,23,13,30,69.0,384.0,4.2,32.0,442.0,444.76,326.03
2016,9,23,13,45,145.0,383.5,4.25,32.5,499.5,518.45,380.77
2016,9,23,14,0,221.0,383.0,4.3,33.0,557.0,585.56,429.46
2016,9,23,14,15,516.5,250.5,4.3,32.5,634.5,713.37,528.61
2016,9,23,14,30,812.0,118.0,4.3,32.0,712.0,817.63,605.47
2016,9,23,14,45,799.0,115.5,4.35,32.0,674.5,792.73,589.18
2016,9,23,15,0,786.0,113.0,4.4,32.0,637.0,765.35,571.92
2016,9,23,15,15,768.5,110.0,4.35,31.5,593.5,731.62,550.95
2016,9,23,15,30,751.0,107.0,4.3,31.0,550.0,696.05,528.49
2016,9,23,15,45,709.0,109.0,4.3,31.0,499.0,649.13,496.69
2016,9,23,16,0,667.0,111.0,4.3,31.0,448.0,600.36,461.73
2016,9,23,16,15,639.5,103.0,4.15,30.5,396.5,550.56,426.22
2016,9,23,16,30,612.0,95.0,4.0,30.0,345.0,500.84,389.8
2016,9,23,16,45,580.5,85.0,3.85,30.0,294.0,446.96,348.44
2016,9,23,17,0,549.0,75.0,3.7,30.0,243.0,394.18,306.66
2016,9,23,17,15,480.0,66.0,3.4,29.5,191.0,325.66,251.73
2016,9,23,17,30,411.0,57.0,3.1,29.0,139.0,262.39,199.34
2016,9,23,17,45,305.5,43.5,2.8,28.5,93.0,184.91,135.2
2016,9,23,18,0,200.0,30.0,2.5,28.0,47.0,119.84,74.4
2016,9,23,18,15,100.0,15.0,2.55,27.5,23.5,43.6,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.0,22.5,2.85,23.5,37.5,17.41,5.27
2016,9,24,7,0,232.0,45.0,3.0,24.0,75.0,34.54,23.11
2016,9,24,7,15,322.0,59.0,3.1,24.0,123.0,43.96,31.88
2016,9,24,7,30,412.0,73.0,3.2,24.0,171.0,52.88,39.9
2016,9,24,7,45,474.5,82.0,3.35,24.5,223.5,78.02,47.15
2016,9,24,8,0,537.0,91.0,3.5,25.0,276.0,119.98,70.77
2016,9,24,8,15,352.0,139.5,3.6,25.5,269.0,169.84,116.68
2016,9,24,8,30,167.0,188.0,3.7,26.0,262.0,197.47,146.13
2016,9,24,8,45,162.5,213.0,3.85,26.5,292.5,229.05,171.25
2016,9,24,9,0,158.0,238.0,4.0,27.0,323.0,260.19,195.69
2016,9,24,9,15,448.0,178.5,4.0,27.5,449.5,319.27,237.46
2016,9,24,9,30,738.0,119.0,4.0,28.0,576.0,411.67,307.15
2016,9,24,9,45,379.0,185.5,4.05,28.5,421.0,342.22,258.23
2016,9,24,10,0,20.0,252.0,4.1,29.0,266.0,249.13,186.71
2016,9,24,10,15,413.0,188.0,4.05,29.0,497.5,402.47,305.97
2016,9,24,10,30,806.0,124.0,4.0,29.0,729.0,600.1,454.29
2016,9,24,10,45,817.0,124.5,4.0,29.5,757.0,640.96,483.09
2016,9,24,11,0,828.0,125.0,4.0,30.0,785.0,680.43,510.95
2016,9,24,11,15,568.5,259.5,4.0,30.0,718.0,652.09,485.75
2016,9,24,11,30,309.0,394.0,4.0,30.0,651.0,606.51,447.52
2016,9,24,11,45,167.5,361.5,4.0,30.0,501.5,478.45,354.56
2016,9,24,12,0,26.0,329.0,4.0,30.0,352.0,339.92,251.03
2016,9,24,12,15,178.0,366.0,4.0,30.0,518.0,504.13,374.33
2016,9,24,12,30,330.0,403.0,4.0,30.0,684.0,675.28,497.05
2016,9,24,12,45,172.0,335.5,4.05,30.5,482.5,479.51,355.35
2016,9,24,13,0,14.0,268.0,4.1,31.0,281.0,273.26,201.28
2016,9,24,13,15,235.5,298.0,4.05,31.0,491.5,508.31,379.52
2016,9,24,13,30,457.0,328.0,4.0,31.0,702.0,738.81,544.2
2016,9,24,13,45,333.5,355.0,4.0,31.0,624.0,657.3,484.14
2016,9,24,14,0,210.0,382.0,4.0,31.0,546.0,574.39,423.66
2016,9,24,14,15,500.5,254.0,4.0,30.5,623.5,701.58,523.56
2016,9,24,14,30,791.0,126.0,4.0,30.0,701.0,805.65,601.2
2016,9,24,14,45,743.5,139.5,4.0,30.0,657.5,772.45,578.82
2016,9,24,15,0,696.0,153.0,4.0,30.0,614.0,736.29,555.11
2016,9,24,15,15,676.0,148.0,3.95,29.5,571.0,700.84,532.57
2016,9,24,15,30,656.0,143.0,3.9,29.0,528.0,663.92,508.03
2016,9,24,15,45,626.5,138.0,3.9,29.0,479.5,618.94,476.28
2016,9,24,16,0,597.0,133.0,3.9,29.0,431.0,573.62,443.74
2016,9,24,16,15,560.5,125.5,3.7,28.5,380.5,521.01,405.55
2016,9,24,16,30,524.0,118.0,3.5,28.0,330.0,466.47,365.07
2016,9,24,16,45,471.0,108.5,3.35,28.0,277.5,405.16,317.6
2016,9,24,17,0,418.0,99.0,3.2,28.0,225.0,347.22,271.56
2016,9,24,17,15,348.5,85.0,3.0,27.5,175.0,279.91,217.49
2016,9,24,17,30,279.0,71.0,2.8,27.0,125.0,218.56,166.82
2016,9,24,17,45,187.0,51.0,2.6,26.5,82.0,141.62,103.5
2016,9,24,18,0,95.0,31.0,2.4,26.0,39.0,78.36,45.56
2016,9,24,18,15,47.5,15.5,2.4,25.5,19.5,28.75,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.5,20.0,19.23,5.81
2016,9,25,7,0,0.0,40.0,2.2,24.0,40.0,37.41,25.44
2016,9,25,7,15,15.0,63.5,2.3,24.0,67.0,58.15,43.88
2016,9,25,7,30,30.0,87.0,2.4,24.0,94.0,75.49,59.18
2016,9,25,7,45,45.5,110.5,2.5,24.0,124.5,97.51,73.26
2016,9,25,8,0,61.0,134.0,2.6,24.0,155.0,123.17,92.54
2016,9,25,8,15,89.0,160.5,2.6,24.0,197.0,154.95,116.35
2016,9,25,8,30,117.0,187.0,2.6,24.0,239.0,185.97,139.82
2016,9,25,8,45,117.5,211.5,2.65,24.5,269.0,215.71,163.12
2016,9,25,9,0,118.0,236.0,2.7,25.0,299.0,245.59,186.24
2016,9,25,9,15,148.0,259.5,2.65,25.0,346.0,285.53,216.64
2016,9,25,9,30,178.0,283.0,2.6,25.0,393.0,328.54,249.23
2016,9,25,9,45,181.0,304.5,2.6,25.5,423.0,360.18,272.63
2016,9,25,10,0,184.0,326.0,2.6,26.0,453.0,391.95,295.72
2016,9,25,10,15,268.0,328.5,2.6,26.0,523.5,449.41,338.74
2016,9,25,10,30,352.0,331.0,2.6,26.0,594.0,516.41,388.25
2016,9,25,10,45,420.0,317.0,2.6,26.5,642.0,562.62,421.69
2016,9,25,11,0,488.0,303.0,2.6,27.0,690.0,614.41,458.75
2016,9,25,11,15,437.5,334.0,2.55,27.0,687.5,627.27,466.35
2016,9,25,11,30,387.0,365.0,2.5,27.0,685.0,636.1,471.07
2016,9,25,11,45,319.0,391.5,2.5,27.0,657.5,623.18,460.49
2016,9,25,12,0,251.0,418.0,2.5,27.0,630.0,606.21,447.0
2016,9,25,12,15,174.5,417.5,2.45,27.0,565.5,550.77,406.5
2016,9,25,12,30,98.0,417.0,2.4,27.0,501.0,490.25,361.96
2016,9,25,12,45,95.5,413.0,2.4,27.0,494.0,487.91,360.71
2016,9,25,13,0,93.0,409.0,2.4,27.0,487.0,485.1,358.87
2016,9,25,13,15,125.5,407.5,2.3,27.0,511.0,519.39,384.11
2016,9,25,13,30,158.0,406.0,2.2,27.0,535.0,549.19,405.83
2016,9,25,13,45,151.5,393.5,2.15,27.0,514.0,533.54,394.86
2016,9,25,14,0,145.0,381.0,2.1,27.0,493.0,517.18,383.67
2016,9,25,14,15,72.5,260.0,2.0,26.5,316.0,323.46,243.76
2016,9,25,14,30,0.0,139.0,1.9,26.0,139.0,135.36,100.64
2016,9,25,14,45,0.0,92.5,1.85,26.0,92.5,89.55,65.46
2016,9,25,15,0,0.0,46.0,1.8,26.0,46.0,44.48,29.98
2016,9,25,15,15,0.0,32.0,1.8,26.0,32.0,30.93,19.25
2016,9,25,15,30,0.0,18.0,1.8,26.0,18.0,17.39,8.41
2016,9,25,15,45,0.0,22.0,1.85,26.0,22.0,21.25,11.58
2016,9,25,16,0,0.0,26.0,1.9,26.0,26.0,25.11,14.77
2016,9,25,16,15,0.0,23.0,1.85,25.5,23.0,22.2,12.51
2016,9,25,16,30,0.0,20.0,1.8,25.0,20.0,19.3,10.22
2016,9,25,16,45,0.0,16.5,1.75,24.5,16.5,15.92,7.5
2016,9,25,17,0,0.0,13.0,1.7,24.0,13.0,12.54,4.74
2016,9,25,17,15,0.0,10.0,1.65,24.0,10.0,9.64,2.31
2016,9,25,17,30,0.0,7.0,1.6,24.0,7.0,6.74,0.0
2016,9,25,17,45,0.0,4.5,1.6,24.0,4.5,4.33,0.0
2016,9,25,18,0,0.0,2.0,1.6,24.0,2.0,1.93,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.5,1.0,0.98,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,3.7,19.0,6.0,5.78,0.0
2016,9,26,7,0,0.0,12.0,3.8,19.0,12.0,11.57,4.14
2016,9,26,7,15,0.0,20.0,3.85,19.0,20.0,19.29,11.14
2016,9,26,7,30,0.0,28.0,3.9,19.0,28.0,27.02,18.11
2016,9,26,7,45,0.0,37.0,4.0,19.0,37.0,35.72,24.41
2016,9,26,8,0,0.0,46.0,4.1,19.0,46.0,44.43,31.69
2016,9,26,8,15,0.0,61.5,4.15,19.0,61.5,59.43,44.12
2016,9,26,8,30,0.0,77.0,4.2,19.0,77.0,74.46,56.4
2016,9,26,8,45,0.0,80.5,4.3,19.0,80.5,77.85,58.99
2016,9,26,9,0,0.0,84.0,4.4,19.0,84.0,81.26,61.56
2016,9,26,9,15,0.0,81.0,4.4,19.0,81.0,78.36,58.98
2016,9,26,9,30,0.0,78.0,4.4,19.0,78.0,75.46,56.43
2016,9,26,9,45,0.0,82.5,4.4,19.5,82.5,79.84,59.71
2016,9,26,10,0,0.0,87.0,4.4,20.0,87.0,84.22,62.97
2016,9,26,10,15,2.5,139.0,4.4,20.0,141.0,135.31,103.84
2016,9,26,10,30,5.0,191.0,4.4,20.0,195.0,186.33,144.05
2016,9,26,10,45,6.5,201.0,4.4,20.5,206.5,197.28,152.1
2016,9,26,11,0,8.0,211.0,4.4,21.0,218.0,208.37,160.29
2016,9,26,11,15,9.0,220.5,4.4,21.0,228.0,218.76,168.22
2016,9,26,11,30,10.0,230.0,4.4,21.0,238.0,229.23,176.22
2016,9,26,11,45,7.0,199.0,4.4,21.5,205.0,197.75,151.31
2016,9,26,12,0,4.0,168.0,4.4,22.0,172.0,165.84,126.08
2016,9,26,12,15,6.0,185.5,4.35,22.0,191.0,184.65,140.82
2016,9,26,12,30,8.0,203.0,4.3,22.0,210.0,203.62,155.56
2016,9,26,12,45,13.5,249.0,4.25,22.0,260.5,253.53,194.18
2016,9,26,13,0,19.0,295.0,4.2,22.0,311.0,304.02,232.79
2016,9,26,13,15,14.0,257.0,4.15,22.0,268.5,262.92,201.34
2016,9,26,13,30,9.0,219.0,4.1,22.0,226.0,221.51,169.59
2016,9,26,13,45,7.5,205.0,4.1,22.0,211.0,206.66,158.3
2016,9,26,14,0,6.0,191.0,4.1,22.0,196.0,191.72,146.87
2016,9,26,14,15,24.5,247.5,4.05,22.0,265.5,269.9,208.34
2016,9,26,14,30,43.0,304.0,4.0,22.0,335.0,345.69,266.92
2016,9,26,14,45,21.5,228.5,3.95,22.0,244.0,243.21,188.04
2016,9,26,15,0,0.0,153.0,3.9,22.0,153.0,149.7,114.61
2016,9,26,15,15,0.0,114.0,3.8,22.0,114.0,110.85,84.09
2016,9,26,15,30,0.0,75.0,3.7,22.0,75.0,72.54,53.51
2016,9,26,15,45,0.0,84.0,3.65,22.0,84.0,81.26,60.79
2016,9,26,16,0,0.0,93.0,3.6,22.0,93.0,90.27,68.33
2016,9,26,16,15,0.0,82.0,3.55,21.5,82.0,79.4,59.83
2016,9,26,16,30,0.0,71.0,3.5,21.0,71.0,68.64,51.31
2016,9,26,16,45,0.0,59.5,3.45,21.0,59.5,57.5,42.24
2016,9,26,17,0,0.0,48.0,3.4,21.0,48.0,46.36,33.03
2016,9,26,17,15,0.0,37.0,3.2,20.5,37.0,35.72,24.15
2016,9,26,17,30,0.0,26.0,3.0,20.0,26.0,25.09,15.13
2016,9,26,17,45,0.0,16.5,2.85,20.0,16.5,15.91,7.19
2016,9,26,18,0,0.0,7.0,2.7,20.0,7.0,6.74,0.0
2016,9,26,18,15,0.0,3.5,2.7,19.5,3.5,3.44,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,17.5,2.95,17.0,17.5,16.9,3.26
2016,9,27,7,0,0.0,35.0,3.0,17.0,35.0,33.16,22.52
2016,9,27,7,15,5.5,58.0,3.05,17.0,59.5,53.65,41.22
2016,9,27,7,30,11.0,81.0,3.1,17.0,84.0,73.82,59.42
2016,9,27,7,45,22.5,104.0,3.2,17.5,111.0,91.59,70.88
2016,9,27,8,0,34.0,127.0,3.3,18.0,138.0,114.98,89.21
2016,9,27,8,15,39.0,150.0,3.3,18.5,165.0,138.96,108.13
2016,9,27,8,30,44.0,173.0,3.3,19.0,192.0,163.66,127.56
2016,9,27,8,45,22.0,160.5,3.35,19.5,170.0,156.2,121.86
2016,9,27,9,0,0.0,148.0,3.4,20.0,148.0,140.5,109.27
2016,9,27,9,15,7.5,181.0,3.3,20.5,186.0,173.9,135.26
2016,9,27,9,30,15.0,214.0,3.2,21.0,224.0,208.19,161.56
2016,9,27,9,45,17.0,228.5,3.1,21.5,240.0,224.07,173.19
2016,9,27,10,0,19.0,243.0,3.0,22.0,256.0,240.13,184.9
2016,9,27,10,15,77.5,301.0,2.9,22.0,358.0,323.89,249.18
2016,9,27,10,30,136.0,359.0,2.8,22.0,460.0,413.81,316.7
2016,9,27,10,45,182.0,371.5,2.7,22.5,512.5,462.64,352.19
2016,9,27,11,0,228.0,384.0,2.6,23.0,565.0,514.58,389.58
2016,9,27,11,15,289.5,380.0,2.55,23.0,614.5,564.18,426.17
2016,9,27,11,30,351.0,376.0,2.5,23.0,664.0,617.93,465.3
2016,9,27,11,45,257.5,399.0,2.45,23.0,612.0,581.76,437.03
2016,9,27,12,0,164.0,422.0,2.4,23.0,560.0,539.05,404.2
2016,9,27,12,15,159.5,423.0,2.4,23.0,557.5,543.03,407.24
2016,9,27,12,30,155.0,424.0,2.4,23.0,555.0,546.27,409.5
2016,9,27,12,45,133.0,417.5,2.4,23.0,529.0,526.77,395.16
2016,9,27,13,0,111.0,411.0,2.4,23.0,503.0,501.84,377.04
2016,9,27,13,15,85.5,389.5,2.4,23.0,459.5,461.38,347.61
2016,9,27,13,30,60.0,368.0,2.4,23.0,416.0,420.05,317.29
2016,9,27,13,45,73.0,365.0,2.4,23.0,422.0,430.09,325.66
2016,9,27,14,0,86.0,362.0,2.4,23.0,428.0,439.85,333.62
2016,9,27,14,15,174.0,347.5,2.35,23.0,474.5,506.88,385.62
2016,9,27,14,30,262.0,333.0,2.3,23.0,521.0,571.95,435.02
2016,9,27,14,45,256.5,314.5,2.3,23.0,490.0,546.35,417.03
2016,9,27,15,0,251.0,296.0,2.3,23.0,459.0,519.75,398.78
2016,9,27,15,15,221.5,277.0,2.2,22.5,413.5,465.43,359.93
2016,9,27,15,30,192.0,258.0,2.1,22.0,368.0,419.52,326.69
2016,9,27,15,45,146.0,233.5,2.05,22.0,313.0,356.59,279.11
2016,9,27,16,0,100.0,209.0,2.0,22.0,258.0,288.36,226.65
2016,9,27,16,15,96.0,184.5,1.85,22.0,227.0,257.4,203.18
2016,9,27,16,30,92.0,160.0,1.7,22.0,196.0,226.31,179.06
2016,9,27,16,45,303.5,117.5,1.55,22.0,209.5,307.92,245.99
2016,9,27,17,0,515.0,75.0,1.4,22.0,223.0,366.89,290.89
2016,9,27,17,15,442.5,65.0,1.2,21.5,172.0,298.23,234.03
2016,9,27,17,30,370.0,55.0,1.0,21.0,121.0,234.19,180.01
2016,9,27,17,45,267.0,39.5,0.85,21.0,78.0,161.21,117.76
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,92.9,39.47
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,34.11,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,38.0,13.15,0.57
2016,9,28,7,0,343.0,35.0,2.2,18.0,76.0,26.75,16.96
2016,9,28,7,15,436.0,45.5,2.2,18.5,126.0,33.04,23.11
2016,9,28,7,30,529.0,56.0,2.2,19.0,176.0,38.93,28.55
2016,9,28,7,45,589.5,62.5,2.2,19.5,231.0,60.47,33.28
2016,9,28,8,0,650.0,69.0,2.2,20.0,286.0,106.25,57.2
2016,9,28,8,15,688.5,74.0,2.1,21.0,340.0,154.18,91.6
2016,9,28,8,30,727.0,79.0,2.0,22.0,394.0,208.9,135.7
2016,9,28,8,45,755.5,82.5,1.9,23.0,445.5,260.17,178.99
2016,9,28,9,0,784.0,86.0,1.8,24.0,497.0,313.66,224.0
2016,9,28,9,15,803.5,89.0,1.7,24.5,544.0,365.41,267.43
2016,9,28,9,30,823.0,92.0,1.6,25.0,591.0,417.89,310.11
2016,9,28,9,45,837.5,94.0,1.55,25.5,633.0,470.75,351.73
2016,9,28,10,0,852.0,96.0,1.5,26.0,675.0,519.84,389.2
2016,9,28,10,15,862.0,98.0,1.45,26.0,709.5,565.84,424.01
2016,9,28,10,30,872.0,100.0,1.4,26.0,744.0,610.6,456.89
2016,9,28,10,45,879.5,101.0,1.35,26.5,771.5,651.38,485.13
2016,9,28,11,0,887.0,102.0,1.3,27.0,799.0,690.29,511.22
2016,9,28,11,15,892.0,103.0,1.3,27.0,818.5,725.38,534.54
2016,9,28,11,30,897.0,104.0,1.3,27.0,838.0,758.06,555.55
2016,9,28,11,45,904.0,101.5,1.35,27.5,850.0,786.31,572.95
2016,9,28,12,0,911.0,99.0,1.4,28.0,862.0,811.86,588.56
2016,9,28,12,15,911.5,99.5,1.4,28.0,864.0,832.33,601.48
2016,9,28,12,30,912.0,100.0,1.4,28.0,866.0,849.64,612.46
2016,9,28,12,45,911.5,99.0,1.45,28.5,859.5,861.37,619.33
2016,9,28,13,0,911.0,98.0,1.5,29.0,853.0,869.76,624.2
2016,9,28,13,15,907.5,97.5,1.5,29.0,838.0,872.74,626.41
2016,9,28,13,30,904.0,97.0,1.5,29.0,823.0,872.31,626.64
2016,9,28,13,45,899.0,95.5,1.5,29.0,800.0,866.18,623.38
2016,9,28,14,0,894.0,94.0,1.5,29.0,777.0,856.72,618.15
2016,9,28,14,15,886.0,92.5,1.5,29.0,746.0,841.48,609.33
2016,9,28,14,30,878.0,91.0,1.5,29.0,715.0,823.15,598.64
2016,9,28,14,45,868.5,88.0,1.5,29.0,677.5,799.01,584.19
2016,9,28,15,0,859.0,85.0,1.5,29.0,640.0,772.09,567.92
2016,9,28,15,15,844.0,83.0,1.45,29.0,596.0,739.5,547.33
2016,9,28,15,30,829.0,81.0,1.4,29.0,552.0,704.82,525.24
2016,9,28,15,45,810.0,77.0,1.4,29.0,503.0,667.24,501.37
2016,9,28,16,0,791.0,73.0,1.4,29.0,454.0,624.19,473.26
2016,9,28,16,15,762.0,69.5,1.3,28.5,401.0,574.26,438.35
2016,9,28,16,30,733.0,66.0,1.2,28.0,348.0,524.29,402.34
2016,9,28,16,45,692.0,60.5,1.15,27.5,293.5,465.63,358.9
2016,9,28,17,0,651.0,55.0,1.1,27.0,239.0,408.67,314.91
2016,9,28,17,15,582.5,48.0,1.05,26.5,185.0,341.85,261.45
2016,9,28,17,30,514.0,41.0,1.0,26.0,131.0,278.21,208.35
2016,9,28,17,45,395.0,30.5,0.95,25.5,84.5,197.85,140.68
2016,9,28,18,0,276.0,20.0,0.9,25.0,38.0,122.62,39.41
2016,9,28,18,15,138.0,10.0,0.9,24.5,19.0,46.82,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.5,12.32,0.0
2016,9,29,7,0,392.0,33.0,3.9,16.0,79.0,25.0,15.57
2016,9,29,7,15,486.0,42.5,3.95,16.5,131.0,30.51,21.07
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,35.69,25.92
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,56.84,30.22
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,107.83,57.24
2016,9,29,8,15,734.5,68.5,4.25,19.5,350.0,157.45,93.08
2016,9,29,8,30,772.0,73.0,4.3,20.0,405.0,210.79,137.0
2016,9,29,8,45,799.5,75.5,4.4,20.5,458.0,263.28,182.85
2016,9,29,9,0,827.0,78.0,4.5,21.0,511.0,317.81,230.8
2016,9,29,9,15,846.0,81.0,4.45,21.5,559.0,375.21,280.43
2016,9,29,9,30,865.0,84.0,4.4,22.0,607.0,429.25,326.3
2016,9,29,9,45,880.0,85.5,4.4,22.5,649.5,480.37,368.77
2016,9,29,10,0,895.0,87.0,4.4,23.0,692.0,531.07,409.64
2016,9,29,10,15,905.0,88.5,4.4,23.5,727.5,578.37,446.75
2016,9,29,10,30,915.0,90.0,4.4,24.0,763.0,624.3,481.77
2016,9,29,10,45,922.5,91.0,4.4,24.5,791.0,666.61,513.22
2016,9,29,11,0,930.0,92.0,4.4,25.0,819.0,706.92,542.45
2016,9,29,11,15,935.0,93.0,4.4,25.0,839.0,743.28,567.9
2016,9,29,11,30,940.0,94.0,4.4,25.0,859.0,777.11,591.17
