Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,45,940.0,96.0,4.45,25.5,870.0,805.42,609.49
2016,9,29,12,0,940.0,98.0,4.5,26.0,881.0,830.66,625.6
2016,9,29,12,15,940.5,98.0,4.5,26.0,883.5,851.14,639.49
2016,9,29,12,30,941.0,98.0,4.5,26.0,886.0,868.34,651.28
2016,9,29,12,45,940.0,98.0,4.5,26.5,879.5,880.95,658.68
2016,9,29,13,0,939.0,98.0,4.5,27.0,873.0,890.13,663.84
2016,9,29,13,15,936.0,97.0,4.45,27.0,857.5,893.11,666.03
2016,9,29,13,30,933.0,96.0,4.4,27.0,842.0,892.58,665.99
2016,9,29,13,45,928.5,94.5,4.4,27.0,818.5,886.76,662.74
2016,9,29,14,0,924.0,93.0,4.4,27.0,795.0,877.49,657.3
2016,9,29,14,15,916.0,92.0,4.35,26.5,763.5,862.48,649.12
2016,9,29,14,30,908.0,91.0,4.3,26.0,732.0,844.27,638.82
2016,9,29,14,45,894.5,90.0,4.25,26.0,692.5,818.6,622.14
2016,9,29,15,0,881.0,89.0,4.2,26.0,653.0,790.25,603.61
2016,9,29,15,15,865.5,86.5,4.1,25.5,608.0,756.27,582.0
2016,9,29,15,30,850.0,84.0,4.0,25.0,563.0,724.22,561.62
2016,9,29,15,45,829.5,80.0,3.95,25.0,512.5,680.95,531.91
2016,9,29,16,0,809.0,76.0,3.9,25.0,462.0,636.31,500.53
2016,9,29,16,15,778.5,72.0,3.55,24.5,407.5,584.29,461.81
2016,9,29,16,30,748.0,68.0,3.2,24.0,353.0,532.29,422.05
2016,9,29,16,45,702.5,63.0,2.9,23.5,296.5,471.23,374.17
2016,9,29,17,0,657.0,58.0,2.6,23.0,240.0,414.75,328.1
2016,9,29,17,15,584.5,50.5,2.35,22.0,185.0,343.3,269.3
2016,9,29,17,30,512.0,43.0,2.1,21.0,130.0,277.52,212.84
2016,9,29,17,45,385.0,31.5,1.85,20.5,82.5,193.73,139.97
2016,9,29,18,0,258.0,20.0,1.6,20.0,35.0,114.68,20.93
2016,9,29,18,15,129.0,10.0,1.6,19.5,17.5,43.92,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.5,12.41,0.0
2016,9,30,7,0,401.0,33.0,2.2,14.0,79.0,25.14,15.8
2016,9,30,7,15,496.5,42.0,2.2,14.5,131.5,30.21,21.0
2016,9,30,7,30,592.0,51.0,2.2,15.0,184.0,34.99,25.54
2016,9,30,7,45,648.5,57.5,2.25,15.5,240.0,55.3,29.86
2016,9,30,8,0,705.0,64.0,2.3,16.0,296.0,106.99,57.16
2016,9,30,8,15,742.5,68.5,2.1,16.5,351.5,156.95,93.17
2016,9,30,8,30,780.0,73.0,1.9,17.0,407.0,210.62,137.32
2016,9,30,8,45,805.5,76.5,1.7,18.0,460.0,263.85,183.2
2016,9,30,9,0,831.0,80.0,1.5,19.0,513.0,318.89,230.4
2016,9,30,9,15,849.5,83.0,1.5,19.5,560.5,372.54,276.44
2016,9,30,9,30,868.0,86.0,1.5,20.0,608.0,430.16,324.14
2016,9,30,9,45,881.0,88.5,1.5,20.5,650.0,481.36,365.62
2016,9,30,10,0,894.0,91.0,1.5,21.0,692.0,531.96,405.25
2016,9,30,10,15,903.5,93.0,1.45,21.0,727.5,579.35,441.78
2016,9,30,10,30,913.0,95.0,1.4,21.0,763.0,625.35,476.17
2016,9,30,10,45,919.0,96.5,1.35,21.5,790.5,667.07,505.58
2016,9,30,11,0,925.0,98.0,1.3,22.0,818.0,706.69,532.6
2016,9,30,11,15,929.0,98.5,1.25,22.0,837.0,741.69,555.7
2016,9,30,11,30,933.0,99.0,1.2,22.0,856.0,774.08,576.22
2016,9,30,11,45,937.5,98.5,1.15,22.5,867.5,803.13,593.17
2016,9,30,12,0,942.0,98.0,1.1,23.0,879.0,829.28,608.03
2016,9,30,12,15,942.0,98.0,1.1,23.0,880.5,849.33,620.7
2016,9,30,12,30,942.0,98.0,1.1,23.0,882.0,866.07,631.35
2016,9,30,12,45,941.0,97.5,1.15,23.5,875.0,878.12,638.59
2016,9,30,13,0,940.0,97.0,1.2,24.0,868.0,886.71,643.75
2016,9,30,13,15,936.0,96.0,1.2,24.0,852.5,888.78,645.39
2016,9,30,13,30,932.0,95.0,1.2,24.0,837.0,887.33,644.99
2016,9,30,13,45,927.0,93.5,1.3,24.5,812.5,881.03,641.78
2016,9,30,14,0,922.0,92.0,1.4,25.0,788.0,871.28,636.44
2016,9,30,14,15,913.5,90.5,1.45,25.0,756.0,855.29,627.69
2016,9,30,14,30,905.0,89.0,1.5,25.0,724.0,836.11,616.94
2016,9,30,14,45,893.5,87.0,1.55,25.0,685.0,810.96,602.21
2016,9,30,15,0,882.0,85.0,1.6,25.0,646.0,783.04,585.58
2016,9,30,15,15,866.0,82.5,1.6,24.5,601.0,748.62,565.0
2016,9,30,15,30,850.0,80.0,1.6,24.0,556.0,712.08,542.71
2016,9,30,15,45,829.0,77.0,1.6,24.0,505.5,673.64,517.69
2016,9,30,16,0,808.0,74.0,1.6,24.0,455.0,629.88,488.02
2016,9,30,16,15,777.0,70.0,1.5,23.5,400.5,577.68,450.59
2016,9,30,16,30,746.0,66.0,1.4,23.0,346.0,525.55,412.04
2016,9,30,16,45,701.5,60.5,1.3,23.0,290.5,464.74,364.81
2016,9,30,17,0,657.0,55.0,1.2,23.0,235.0,405.89,317.41
2016,9,30,17,15,584.0,48.0,1.1,22.0,180.0,337.5,261.88
2016,9,30,17,30,511.0,41.0,1.0,21.0,125.0,272.53,206.79
2016,9,30,17,45,381.5,29.5,0.95,20.5,78.5,188.55,134.12
2016,9,30,18,0,252.0,18.0,0.9,20.0,32.0,108.6,0.0
2016,9,30,18,15,126.0,9.0,0.9,20.0,16.0,41.65,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,11.0,0.45,16.5,11.0,10.61,0.0
2016,10,1,7,0,0.0,22.0,0.4,17.0,22.0,21.23,12.27
2016,10,1,7,15,0.0,37.0,0.4,17.5,37.0,35.74,25.57
2016,10,1,7,30,0.0,52.0,0.4,18.0,52.0,49.86,38.27
2016,10,1,7,45,0.0,68.0,0.45,18.5,68.0,64.7,48.72
2016,10,1,8,0,0.0,84.0,0.5,19.0,84.0,79.7,61.01
2016,10,1,8,15,0.0,85.5,0.5,19.5,85.5,81.88,62.51
2016,10,1,8,30,0.0,87.0,0.5,20.0,87.0,83.72,63.69
2016,10,1,8,45,149.5,150.0,0.5,20.5,227.0,171.08,128.51
2016,10,1,9,0,299.0,213.0,0.5,21.0,367.0,274.73,205.18
2016,10,1,9,15,152.0,198.5,0.65,21.5,277.0,233.03,176.8
2016,10,1,9,30,5.0,184.0,0.8,22.0,187.0,176.65,135.12
2016,10,1,9,45,44.5,245.0,0.95,22.5,274.5,247.35,189.11
2016,10,1,10,0,84.0,306.0,1.1,23.0,362.0,324.79,246.62
2016,10,1,10,15,116.0,329.5,1.1,23.5,411.5,366.48,276.52
2016,10,1,10,30,148.0,353.0,1.1,24.0,461.0,413.89,310.38
2016,10,1,10,45,190.0,364.5,1.1,24.5,509.0,459.23,342.47
2016,10,1,11,0,232.0,376.0,1.1,25.0,557.0,507.31,376.04
2016,10,1,11,15,262.5,380.5,1.05,25.0,589.5,542.79,400.7
2016,10,1,11,30,293.0,385.0,1.0,25.0,622.0,580.55,426.71
2016,10,1,11,45,377.0,358.0,1.0,25.5,667.0,629.24,460.85
2016,10,1,12,0,461.0,331.0,1.0,26.0,712.0,681.78,496.94
2016,10,1,12,15,305.5,373.5,0.95,26.0,626.0,610.85,444.85
2016,10,1,12,30,150.0,416.0,0.9,26.0,540.0,532.52,387.66
2016,10,1,12,45,128.5,408.5,0.9,26.0,514.0,512.55,374.27
2016,10,1,13,0,107.0,401.0,0.9,26.0,488.0,487.17,356.59
2016,10,1,13,15,109.0,393.5,0.9,26.0,481.0,484.21,355.14
2016,10,1,13,30,111.0,386.0,0.9,26.0,474.0,480.79,353.23
2016,10,1,13,45,261.5,350.0,0.95,26.0,549.0,583.76,429.61
2016,10,1,14,0,412.0,314.0,1.0,26.0,624.0,672.84,493.96
2016,10,1,14,15,387.0,307.0,1.1,26.0,588.5,643.83,474.62
2016,10,1,14,30,362.0,300.0,1.2,26.0,553.0,613.86,455.5
2016,10,1,14,45,216.0,289.5,1.3,26.0,438.5,475.98,357.51
2016,10,1,15,0,70.0,279.0,1.4,26.0,324.0,342.42,258.68
2016,10,1,15,15,40.0,233.0,1.45,25.5,258.5,270.34,206.06
2016,10,1,15,30,10.0,187.0,1.5,25.0,193.0,193.25,147.59
2016,10,1,15,45,57.5,193.5,1.55,25.0,221.0,241.0,186.55
2016,10,1,16,0,105.0,200.0,1.6,25.0,249.0,280.69,218.46
2016,10,1,16,15,99.0,177.0,1.55,24.5,218.5,250.06,195.44
2016,10,1,16,30,93.0,154.0,1.5,24.0,188.0,219.51,172.24
2016,10,1,16,45,84.5,129.5,1.45,24.0,157.0,185.87,145.67
2016,10,1,17,0,76.0,105.0,1.4,24.0,126.0,152.5,118.69
2016,10,1,17,15,60.5,81.0,1.25,23.0,95.5,116.84,89.56
2016,10,1,17,30,45.0,57.0,1.1,22.0,65.0,81.91,60.39
2016,10,1,17,45,22.5,36.0,1.0,21.0,40.0,49.17,32.17
2016,10,1,18,0,0.0,15.0,0.9,20.0,15.0,14.49,0.0
2016,10,1,18,15,0.0,7.5,0.95,19.5,7.5,7.37,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.0,19.0,0.6,15.5,33.5,14.85,0.0
2016,10,2,7,0,266.0,38.0,0.6,16.0,67.0,29.34,19.07
2016,10,2,7,15,360.5,52.0,0.55,16.5,116.5,39.03,28.5
2016,10,2,7,30,455.0,66.0,0.5,17.0,166.0,48.68,37.37
2016,10,2,7,45,516.0,76.5,0.5,18.0,220.0,66.04,42.19
2016,10,2,8,0,577.0,87.0,0.5,19.0,274.0,110.45,64.6
2016,10,2,8,15,620.0,94.5,0.6,20.0,328.0,156.53,96.33
2016,10,2,8,30,663.0,102.0,0.7,21.0,382.0,207.09,135.82
2016,10,2,8,45,692.0,108.0,0.8,22.0,433.5,257.11,177.19
2016,10,2,9,0,721.0,114.0,0.9,23.0,485.0,309.52,220.62
2016,10,2,9,15,743.5,118.5,1.0,23.5,532.5,360.44,262.94
2016,10,2,9,30,766.0,123.0,1.1,24.0,580.0,412.5,305.22
2016,10,2,9,45,780.0,128.0,1.2,24.5,621.5,464.8,346.56
2016,10,2,10,0,794.0,133.0,1.3,25.0,663.0,513.89,384.43
2016,10,2,10,15,806.5,135.5,1.35,25.0,698.0,559.4,419.3
2016,10,2,10,30,819.0,138.0,1.4,25.0,733.0,604.07,452.76
2016,10,2,10,45,825.5,141.5,1.45,25.5,760.0,644.9,481.81
2016,10,2,11,0,832.0,145.0,1.5,26.0,787.0,683.99,508.96
2016,10,2,11,15,837.5,146.0,1.55,26.0,806.0,718.08,533.23
2016,10,2,11,30,843.0,147.0,1.6,26.0,825.0,749.99,555.69
2016,10,2,11,45,882.0,127.0,1.65,26.5,844.5,783.46,576.84
2016,10,2,12,0,921.0,107.0,1.7,27.0,864.0,815.99,597.2
2016,10,2,12,15,921.5,107.0,1.7,27.0,865.5,835.94,609.9
2016,10,2,12,30,922.0,107.0,1.7,27.0,867.0,852.68,620.69
2016,10,2,12,45,920.5,106.5,1.75,27.5,860.0,864.0,627.33
2016,10,2,13,0,919.0,106.0,1.8,28.0,853.0,871.93,631.93
2016,10,2,13,15,915.0,105.0,1.8,28.0,837.5,873.86,633.52
2016,10,2,13,30,911.0,104.0,1.8,28.0,822.0,872.35,633.08
2016,10,2,13,45,905.0,103.0,1.85,28.0,797.5,865.77,630.01
2016,10,2,14,0,899.0,102.0,1.9,28.0,773.0,855.85,624.91
2016,10,2,14,15,889.5,100.5,1.9,28.0,741.0,839.29,615.08
2016,10,2,14,30,880.0,99.0,1.9,28.0,709.0,819.66,603.35
2016,10,2,14,45,860.0,99.5,1.95,28.0,668.0,791.03,586.06
2016,10,2,15,0,840.0,100.0,2.0,28.0,627.0,764.25,569.98
2016,10,2,15,15,822.0,97.0,2.0,27.5,582.0,728.97,548.62
2016,10,2,15,30,804.0,94.0,2.0,27.0,537.0,691.75,525.67
2016,10,2,15,45,780.0,90.0,2.0,27.0,486.5,647.62,496.32
2016,10,2,16,0,756.0,86.0,2.0,27.0,436.0,602.48,464.46
2016,10,2,16,15,721.5,81.5,1.85,26.5,382.0,551.89,427.81
2016,10,2,16,30,687.0,77.0,1.7,26.0,328.0,499.76,388.97
2016,10,2,16,45,636.5,70.0,1.55,25.5,273.0,436.99,340.83
2016,10,2,17,0,586.0,63.0,1.4,25.0,218.0,376.92,292.98
2016,10,2,17,15,507.0,54.0,1.3,24.0,165.0,304.92,234.82
2016,10,2,17,30,428.0,45.0,1.2,23.0,112.0,239.24,179.53
2016,10,2,17,45,296.0,31.0,1.1,22.0,68.0,156.91,108.02
2016,10,2,18,0,164.0,17.0,1.0,21.0,24.0,77.02,0.0
2016,10,2,18,15,82.0,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.0,0.5,17.5,32.0,14.89,0.0
2016,10,3,7,0,241.0,38.0,0.5,18.0,64.0,29.4,18.84
2016,10,3,7,15,337.0,52.0,0.6,18.5,112.0,39.1,28.27
2016,10,3,7,30,433.0,66.0,0.7,19.0,160.0,48.89,37.2
2016,10,3,7,45,495.0,76.5,0.8,20.0,213.0,64.54,41.57
2016,10,3,8,0,557.0,87.0,0.9,21.0,266.0,107.67,62.9
2016,10,3,8,15,600.5,94.5,1.15,21.5,319.0,152.57,93.68
2016,10,3,8,30,644.0,102.0,1.4,22.0,372.0,202.02,132.48
2016,10,3,8,45,682.0,105.0,1.65,23.0,424.0,250.44,172.49
2016,10,3,9,0,720.0,108.0,1.9,24.0,476.0,302.22,215.68
2016,10,3,9,15,742.0,112.0,1.95,24.5,522.5,352.34,257.81
2016,10,3,9,30,764.0,116.0,2.0,25.0,569.0,406.37,301.91
2016,10,3,9,45,780.0,119.5,2.05,25.5,610.0,454.96,340.9
2016,10,3,10,0,796.0,123.0,2.1,26.0,651.0,503.53,378.75
2016,10,3,10,15,808.0,125.5,2.15,26.0,686.0,548.72,413.91
2016,10,3,10,30,820.0,128.0,2.2,26.0,721.0,593.03,447.6
2016,10,3,10,45,480.5,252.5,2.3,26.5,603.5,531.91,400.08
2016,10,3,11,0,141.0,377.0,2.4,27.0,486.0,447.51,333.37
2016,10,3,11,15,497.5,253.5,2.45,27.0,650.0,583.51,438.87
2016,10,3,11,30,854.0,130.0,2.5,27.0,814.0,738.88,553.39
2016,10,3,11,45,541.5,267.5,2.55,27.5,703.5,663.7,493.69
2016,10,3,12,0,229.0,405.0,2.6,28.0,593.0,569.55,419.97
2016,10,3,12,15,539.5,271.5,2.65,28.0,714.5,695.74,517.02
2016,10,3,12,30,850.0,138.0,2.7,28.0,836.0,824.64,609.1
2016,10,3,12,45,850.0,136.5,2.75,28.5,829.5,835.9,614.86
2016,10,3,13,0,850.0,135.0,2.8,29.0,823.0,844.01,619.57
2016,10,3,13,15,846.0,134.0,2.8,29.0,807.5,846.13,621.33
2016,10,3,13,30,842.0,133.0,2.8,29.0,792.0,845.03,621.13
2016,10,3,13,45,836.0,130.5,2.85,29.0,768.5,837.51,617.12
2016,10,3,14,0,830.0,128.0,2.9,29.0,745.0,826.83,611.14
2016,10,3,14,15,819.5,126.0,2.9,29.0,713.5,809.96,600.79
2016,10,3,14,30,809.0,124.0,2.9,29.0,682.0,790.23,588.61
2016,10,3,14,45,794.0,121.5,2.95,29.0,643.0,763.74,572.09
2016,10,3,15,0,779.0,119.0,3.0,29.0,604.0,734.88,553.89
2016,10,3,15,15,759.5,115.5,2.95,28.5,559.5,701.84,533.24
2016,10,3,15,30,740.0,112.0,2.9,28.0,515.0,664.95,509.42
2016,10,3,15,45,712.5,107.5,2.9,28.0,465.5,620.08,477.78
2016,10,3,16,0,685.0,103.0,2.9,28.0,416.0,574.64,445.06
2016,10,3,16,15,648.0,96.5,2.65,27.5,363.5,520.85,405.45
2016,10,3,16,30,611.0,90.0,2.4,27.0,311.0,467.88,365.4
2016,10,3,16,45,558.0,81.5,2.2,27.0,257.5,405.34,316.29
2016,10,3,17,0,505.0,73.0,2.0,27.0,204.0,345.74,268.04
2016,10,3,17,15,425.0,61.5,1.8,26.0,153.0,274.34,210.24
2016,10,3,17,30,345.0,50.0,1.6,25.0,102.0,209.55,156.01
2016,10,3,17,45,225.0,33.0,1.45,24.0,61.0,133.34,89.33
2016,10,3,18,0,105.0,16.0,1.3,23.0,20.0,46.76,0.0
2016,10,3,18,15,52.5,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,75.0,20.5,2.45,20.5,28.0,17.22,0.0
2016,10,4,7,0,150.0,41.0,2.7,21.0,56.0,33.54,21.74
2016,10,4,7,15,242.0,58.5,2.85,21.5,102.0,44.46,32.37
2016,10,4,7,30,334.0,76.0,3.0,22.0,148.0,56.28,43.02
2016,10,4,7,45,421.0,84.0,3.15,22.5,201.0,68.24,45.8
2016,10,4,8,0,508.0,92.0,3.3,23.0,254.0,107.39,64.36
2016,10,4,8,15,254.0,93.0,3.45,23.5,174.0,106.23,70.59
2016,10,4,8,30,0.0,94.0,3.6,24.0,94.0,90.05,67.93
2016,10,4,8,45,24.0,151.0,3.8,24.5,163.0,144.31,110.24
2016,10,4,9,0,48.0,208.0,4.0,25.0,232.0,202.58,155.06
2016,10,4,9,15,49.5,228.0,4.05,25.0,255.0,225.02,172.31
2016,10,4,9,30,51.0,248.0,4.1,25.0,278.0,247.65,189.61
2016,10,4,9,45,119.0,280.0,4.15,25.5,357.0,307.11,234.37
2016,10,4,10,0,187.0,312.0,4.2,26.0,436.0,376.56,286.36
2016,10,4,10,15,248.0,320.0,4.15,26.0,493.0,427.34,324.67
2016,10,4,10,30,309.0,328.0,4.1,26.0,550.0,480.6,364.73
2016,10,4,10,45,206.5,348.5,4.1,26.0,499.5,453.19,343.25
2016,10,4,11,0,104.0,369.0,4.1,26.0,449.0,416.87,314.68
2016,10,4,11,15,439.5,264.5,4.05,26.0,613.5,552.79,421.72
2016,10,4,11,30,775.0,160.0,4.0,26.0,778.0,708.91,539.92
2016,10,4,11,45,802.5,146.5,4.0,26.5,793.0,738.77,559.81
2016,10,4,12,0,830.0,133.0,4.0,27.0,808.0,767.07,578.15
2016,10,4,12,15,568.5,261.0,3.95,27.0,724.0,706.37,530.95
2016,10,4,12,30,307.0,389.0,3.9,27.0,640.0,632.82,472.14
2016,10,4,12,45,566.5,260.5,3.85,27.5,718.5,726.82,545.33
2016,10,4,13,0,826.0,132.0,3.8,28.0,797.0,818.21,610.79
2016,10,4,13,15,821.5,131.0,3.7,28.0,781.5,819.71,611.17
2016,10,4,13,30,817.0,130.0,3.6,28.0,766.0,818.08,610.13
2016,10,4,13,45,812.5,127.0,3.5,28.0,743.0,811.25,605.67
2016,10,4,14,0,808.0,124.0,3.4,28.0,720.0,801.34,599.26
2016,10,4,14,15,797.5,122.0,3.3,28.0,689.5,784.63,588.3
2016,10,4,14,30,787.0,120.0,3.2,28.0,659.0,765.15,575.56
2016,10,4,14,45,772.5,117.0,3.1,28.5,621.0,738.87,557.05
2016,10,4,15,0,758.0,114.0,3.0,29.0,583.0,710.28,537.04
2016,10,4,15,15,738.5,110.5,2.9,29.0,539.5,677.56,515.16
2016,10,4,15,30,719.0,107.0,2.8,29.0,496.0,641.26,490.33
2016,10,4,15,45,694.0,102.0,2.75,29.0,448.0,598.22,459.8
2016,10,4,16,0,669.0,97.0,2.7,29.0,400.0,554.53,428.19
2016,10,4,16,15,631.5,91.0,2.4,28.5,348.5,501.73,389.12
2016,10,4,16,30,594.0,85.0,2.1,28.0,297.0,449.86,349.73
2016,10,4,16,45,540.0,77.0,1.85,28.0,245.0,388.32,301.35
2016,10,4,17,0,486.0,69.0,1.6,28.0,193.0,329.89,254.05
2016,10,4,17,15,402.5,58.0,1.45,27.0,143.5,258.82,196.85
2016,10,4,17,30,319.0,47.0,1.3,26.0,94.0,194.28,143.22
2016,10,4,17,45,196.5,30.5,1.2,25.5,55.5,119.61,77.31
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,35.32,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.0,19.0,1.95,21.5,29.0,14.98,0.0
2016,10,5,7,0,194.0,38.0,2.2,22.0,58.0,29.55,18.28
2016,10,5,7,15,293.5,53.0,2.35,22.5,104.5,40.07,28.47
2016,10,5,7,30,393.0,68.0,2.5,23.0,151.0,50.04,37.48
2016,10,5,7,45,466.5,77.0,2.7,24.0,203.5,62.46,40.99
2016,10,5,8,0,540.0,86.0,2.9,25.0,256.0,103.1,59.5
2016,10,5,8,15,585.0,93.0,2.9,25.5,308.5,146.55,88.42
2016,10,5,8,30,630.0,100.0,2.9,26.0,361.0,194.71,125.53
2016,10,5,8,45,388.5,161.5,2.9,26.5,329.5,227.13,161.92
2016,10,5,9,0,147.0,223.0,2.9,27.0,298.0,239.56,179.48
2016,10,5,9,15,451.0,168.0,2.85,27.5,427.0,299.43,220.46
2016,10,5,9,30,755.0,113.0,2.8,28.0,556.0,396.22,292.14
2016,10,5,9,45,774.0,115.0,2.75,28.5,597.0,444.12,330.28
2016,10,5,10,0,793.0,117.0,2.7,29.0,638.0,492.27,367.64
2016,10,5,10,15,804.5,119.5,2.65,29.5,672.0,536.86,401.3
2016,10,5,10,30,816.0,122.0,2.6,30.0,706.0,580.51,433.26
2016,10,5,10,45,825.5,123.0,2.55,30.5,733.0,620.36,461.63
2016,10,5,11,0,835.0,124.0,2.5,31.0,760.0,658.64,488.15
2016,10,5,11,15,840.5,125.0,2.45,31.0,778.0,692.43,511.91
2016,10,5,11,30,846.0,126.0,2.4,31.0,796.0,724.01,533.4
2016,10,5,11,45,860.0,119.5,2.4,31.5,809.0,751.7,550.44
2016,10,5,12,0,874.0,113.0,2.4,32.0,822.0,777.18,565.92
2016,10,5,12,15,874.5,113.0,2.4,32.0,823.5,796.03,578.14
2016,10,5,12,30,875.0,113.0,2.4,32.0,825.0,811.84,588.45
2016,10,5,12,45,874.0,112.0,2.4,32.0,817.5,822.32,595.38
2016,10,5,13,0,873.0,111.0,2.4,32.0,810.0,829.59,600.34
2016,10,5,13,15,868.5,110.5,2.4,32.0,794.5,831.25,601.79
2016,10,5,13,30,864.0,110.0,2.4,32.0,779.0,829.67,601.27
2016,10,5,13,45,858.0,108.0,2.45,32.5,755.0,822.07,596.1
2016,10,5,14,0,852.0,106.0,2.5,33.0,731.0,811.3,589.01
2016,10,5,14,15,842.0,104.0,2.55,32.5,699.5,794.22,580.22
2016,10,5,14,30,832.0,102.0,2.6,32.0,668.0,778.14,572.14
2016,10,5,14,45,820.0,99.0,2.65,32.0,630.0,752.92,556.71
2016,10,5,15,0,808.0,96.0,2.7,32.0,592.0,725.18,539.54
2016,10,5,15,15,789.5,93.0,2.7,32.0,548.0,690.35,517.11
2016,10,5,15,30,771.0,90.0,2.7,32.0,504.0,653.75,493.25
2016,10,5,15,45,746.5,86.0,2.75,32.0,455.0,610.47,463.89
2016,10,5,16,0,722.0,82.0,2.8,32.0,406.0,566.33,432.63
2016,10,5,16,15,686.0,77.5,2.6,31.5,354.0,516.32,396.2
2016,10,5,16,30,650.0,73.0,2.4,31.0,302.0,465.12,357.87
2016,10,5,16,45,598.5,66.0,2.2,30.5,249.0,403.99,310.84
2016,10,5,17,0,547.0,59.0,2.0,30.0,196.0,345.78,264.37
2016,10,5,17,15,462.5,50.0,1.85,29.0,145.5,274.28,206.78
2016,10,5,17,30,378.0,41.0,1.7,28.0,95.0,209.78,152.89
2016,10,5,17,45,239.5,27.0,1.55,27.0,55.5,129.16,80.3
2016,10,5,18,0,101.0,13.0,1.4,26.0,16.0,41.78,0.0
2016,10,5,18,15,50.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,28.5,14.18,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,57.0,27.95,16.76
2016,10,6,7,15,317.5,49.5,2.05,23.5,104.0,37.32,25.99
2016,10,6,7,30,420.0,63.0,2.2,24.0,151.0,46.68,34.43
2016,10,6,7,45,510.5,67.5,2.4,24.5,206.0,53.42,33.89
2016,10,6,8,0,601.0,72.0,2.6,25.0,261.0,93.81,50.17
2016,10,6,8,15,644.0,78.0,2.6,25.5,314.0,139.53,80.37
2016,10,6,8,30,687.0,84.0,2.6,26.0,367.0,189.59,119.09
2016,10,6,8,45,725.0,85.5,2.65,26.5,419.0,241.67,162.02
2016,10,6,9,0,763.0,87.0,2.7,27.0,471.0,293.62,205.66
2016,10,6,9,15,784.0,90.5,2.7,27.5,517.5,344.54,248.62
2016,10,6,9,30,805.0,94.0,2.7,28.0,564.0,396.33,291.31
2016,10,6,9,45,414.5,171.0,2.7,28.5,414.0,333.59,249.74
2016,10,6,10,0,24.0,248.0,2.7,29.0,264.0,246.31,184.36
2016,10,6,10,15,25.5,260.5,2.7,29.0,278.0,260.69,195.09
2016,10,6,10,30,27.0,273.0,2.7,29.0,292.0,272.74,203.78
2016,10,6,10,45,124.5,321.0,2.7,29.5,415.0,377.2,281.39
2016,10,6,11,0,222.0,369.0,2.7,30.0,538.0,490.96,363.28
2016,10,6,11,15,241.0,375.5,2.75,30.5,563.0,520.14,383.09
2016,10,6,11,30,260.0,382.0,2.8,31.0,588.0,550.02,403.62
2016,10,6,11,45,299.0,378.0,2.85,31.5,617.5,585.29,428.25
2016,10,6,12,0,338.0,374.0,2.9,32.0,647.0,621.4,453.2
2016,10,6,12,15,276.0,388.5,2.9,32.0,611.5,597.62,435.36
2016,10,6,12,30,214.0,403.0,2.9,32.0,576.0,568.0,413.65
2016,10,6,12,45,563.5,247.5,2.95,32.0,698.0,707.41,519.8
2016,10,6,13,0,913.0,92.0,3.0,32.0,820.0,839.55,611.82
2016,10,6,13,15,909.0,91.5,2.95,32.0,804.0,841.59,612.3
2016,10,6,13,30,905.0,91.0,2.9,32.0,788.0,840.24,611.64
2016,10,6,13,45,899.0,89.5,2.9,32.0,764.0,832.83,607.44
2016,10,6,14,0,893.0,88.0,2.9,32.0,740.0,822.11,601.2
2016,10,6,14,15,884.0,86.5,2.9,32.0,708.0,805.77,591.32
2016,10,6,14,30,875.0,85.0,2.9,32.0,676.0,786.39,579.51
2016,10,6,14,45,850.0,88.0,2.9,32.0,635.0,756.74,560.76
2016,10,6,15,0,825.0,91.0,2.9,32.0,594.0,729.02,543.32
2016,10,6,15,15,806.5,88.5,2.9,31.5,549.5,694.36,522.0
2016,10,6,15,30,788.0,86.0,2.9,31.0,505.0,657.88,499.13
2016,10,6,15,45,761.5,82.5,2.9,31.0,455.5,613.37,468.53
2016,10,6,16,0,735.0,79.0,2.9,31.0,406.0,568.1,436.05
2016,10,6,16,15,699.0,74.5,2.65,30.5,353.5,515.58,397.47
2016,10,6,16,30,663.0,70.0,2.4,30.0,301.0,466.05,359.93
2016,10,6,16,45,606.0,64.0,2.2,30.0,247.0,402.93,310.43
2016,10,6,17,0,549.0,58.0,2.0,30.0,193.0,343.17,262.02
2016,10,6,17,15,462.5,49.0,1.85,29.0,142.5,271.1,203.88
2016,10,6,17,30,376.0,40.0,1.7,28.0,92.0,206.23,149.56
2016,10,6,17,45,230.0,26.0,1.55,27.0,53.0,122.58,72.63
2016,10,6,18,0,84.0,12.0,1.4,26.0,14.0,35.57,0.0
2016,10,6,18,15,42.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.0,16.0,0.5,22.5,28.5,12.55,0.0
2016,10,7,7,0,258.0,32.0,0.6,23.0,57.0,25.24,14.48
2016,10,7,7,15,362.5,43.5,0.75,23.5,104.5,32.58,21.99
2016,10,7,7,30,467.0,55.0,0.9,24.0,152.0,39.48,28.29
2016,10,7,7,45,551.5,59.0,1.1,24.5,206.5,45.4,27.88
2016,10,7,8,0,636.0,63.0,1.3,25.0,261.0,87.19,43.95
2016,10,7,8,15,675.5,68.0,1.55,25.5,313.5,136.48,76.57
2016,10,7,8,30,715.0,73.0,1.8,26.0,366.0,186.41,115.14
2016,10,7,8,45,357.5,40.5,2.05,26.5,187.0,115.53,75.17
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,7.72,0.59
2016,10,7,9,15,0.0,47.5,2.5,27.0,47.5,45.91,31.33
2016,10,7,9,30,0.0,87.0,2.7,27.0,87.0,84.18,61.63
2016,10,7,9,45,39.0,190.5,2.95,27.5,216.5,195.55,147.86
2016,10,7,10,0,78.0,294.0,3.2,28.0,346.0,309.61,233.49
2016,10,7,10,15,81.5,307.5,3.4,28.0,364.0,329.2,247.79
2016,10,7,10,30,85.0,321.0,3.6,28.0,382.0,348.93,262.43
2016,10,7,10,45,124.0,345.5,3.8,28.5,438.0,398.73,299.07
2016,10,7,11,0,163.0,370.0,4.0,29.0,494.0,453.42,338.82
2016,10,7,11,15,98.0,346.0,4.2,29.0,421.5,396.12,296.05
2016,10,7,11,30,33.0,322.0,4.4,29.0,349.0,332.63,248.18
2016,10,7,11,45,140.0,357.5,4.6,29.0,470.5,448.09,335.72
2016,10,7,12,0,247.0,393.0,4.8,29.0,592.0,568.58,424.72
2016,10,7,12,15,529.5,268.0,4.95,28.5,694.5,677.32,511.03
2016,10,7,12,30,812.0,143.0,5.1,28.0,797.0,787.92,595.74
2016,10,7,12,45,800.0,148.0,5.25,28.0,787.5,795.41,601.3
2016,10,7,13,0,788.0,153.0,5.4,28.0,778.0,799.77,605.32
2016,10,7,13,15,783.0,152.0,5.45,27.5,762.5,800.7,607.82
2016,10,7,13,30,778.0,151.0,5.5,27.0,747.0,798.62,608.36
2016,10,7,13,45,458.5,251.0,5.55,27.0,600.0,641.89,491.29
2016,10,7,14,0,139.0,351.0,5.6,27.0,453.0,475.34,361.23
2016,10,7,14,15,85.0,309.0,5.55,26.5,370.5,382.43,292.38
2016,10,7,14,30,31.0,267.0,5.5,26.0,288.0,296.32,226.77
2016,10,7,14,45,18.0,226.0,5.5,26.0,238.5,237.73,182.08
2016,10,7,15,0,5.0,185.0,5.5,26.0,189.0,186.34,142.28
2016,10,7,15,15,63.5,209.5,5.4,25.5,244.0,261.55,203.48
2016,10,7,15,30,122.0,234.0,5.3,25.0,299.0,337.56,264.49
2016,10,7,15,45,61.0,163.5,5.25,25.0,196.0,209.5,163.82
2016,10,7,16,0,0.0,93.0,5.2,25.0,93.0,90.56,67.96
2016,10,7,16,15,0.0,80.5,5.1,24.5,80.5,78.18,58.34
2016,10,7,16,30,0.0,68.0,5.0,24.0,68.0,65.78,48.48
2016,10,7,16,45,0.0,55.5,4.9,23.5,55.5,53.63,38.64
2016,10,7,17,0,0.0,43.0,4.8,23.0,43.0,41.53,28.65
2016,10,7,17,15,0.0,31.5,4.6,22.5,31.5,30.41,19.3
2016,10,7,17,30,0.0,20.0,4.4,22.0,20.0,19.29,9.85
2016,10,7,17,45,0.0,11.0,4.2,21.5,11.0,10.61,1.25
2016,10,7,18,0,0.0,2.0,4.0,21.0,2.0,1.97,0.0
2016,10,7,18,15,0.0,1.0,3.9,20.5,1.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.0,16.0,3.5,14.0,28.5,15.73,0.0
2016,10,8,7,0,258.0,32.0,3.6,14.0,57.0,25.41,15.07
2016,10,8,7,15,361.0,45.0,3.65,14.5,104.5,34.2,24.25
2016,10,8,7,30,464.0,58.0,3.7,15.0,152.0,42.42,31.98
2016,10,8,7,45,529.5,66.5,3.75,16.0,205.0,50.41,39.17
2016,10,8,8,0,595.0,75.0,3.8,17.0,258.0,93.24,52.41
2016,10,8,8,15,638.0,81.0,3.7,17.5,311.0,138.35,82.51
2016,10,8,8,30,681.0,87.0,3.6,18.0,364.0,187.82,121.68
2016,10,8,8,45,711.5,92.0,3.55,18.5,414.5,237.64,164.32
2016,10,8,9,0,742.0,97.0,3.5,19.0,465.0,289.9,209.76
2016,10,8,9,15,764.0,100.5,3.4,19.5,511.5,342.95,255.7
2016,10,8,9,30,786.0,104.0,3.3,20.0,558.0,393.95,299.14
2016,10,8,9,45,565.5,190.5,3.25,21.0,529.5,413.87,317.9
2016,10,8,10,0,345.0,277.0,3.2,22.0,501.0,416.39,320.08
2016,10,8,10,15,350.0,290.0,3.15,22.5,527.5,448.51,344.37
2016,10,8,10,30,355.0,303.0,3.1,23.0,554.0,480.35,367.79
2016,10,8,10,45,609.5,208.5,3.1,23.5,658.5,561.86,431.26
2016,10,8,11,0,864.0,114.0,3.1,24.0,763.0,660.97,506.55
2016,10,8,11,15,869.5,115.0,3.0,24.5,781.5,694.93,529.89
2016,10,8,11,30,875.0,116.0,2.9,25.0,800.0,726.56,550.97
2016,10,8,11,45,879.5,115.5,2.85,25.5,810.5,753.54,567.89
2016,10,8,12,0,884.0,115.0,2.8,26.0,821.0,777.82,582.85
2016,10,8,12,15,884.5,115.0,2.8,26.0,822.5,796.67,595.5
2016,10,8,12,30,885.0,115.0,2.8,26.0,824.0,812.45,606.16
2016,10,8,12,45,885.0,113.5,2.8,26.5,817.0,823.19,612.29
2016,10,8,13,0,885.0,112.0,2.8,27.0,810.0,830.68,616.37
2016,10,8,13,15,880.5,111.0,2.8,27.0,794.0,831.77,617.47
2016,10,8,13,30,876.0,110.0,2.8,27.0,778.0,829.55,616.54
2016,10,8,13,45,871.5,108.0,2.85,27.5,754.0,823.03,611.95
2016,10,8,14,0,867.0,106.0,2.9,28.0,730.0,813.29,605.34
2016,10,8,14,15,857.0,104.0,2.9,28.0,698.5,796.03,594.64
2016,10,8,14,30,847.0,102.0,2.9,28.0,667.0,779.67,584.68
2016,10,8,14,45,830.0,100.5,2.9,28.0,627.5,752.04,566.96
2016,10,8,15,0,813.0,99.0,2.9,28.0,588.0,722.08,547.61
2016,10,8,15,15,794.0,96.0,2.9,27.5,543.0,686.9,525.51
2016,10,8,15,30,775.0,93.0,2.9,27.0,498.0,649.97,501.8
2016,10,8,15,45,754.0,87.5,2.9,27.0,449.5,607.44,471.48
2016,10,8,16,0,733.0,82.0,2.9,27.0,401.0,563.81,439.63
2016,10,8,16,15,695.5,77.0,2.7,26.5,348.0,512.45,401.22
2016,10,8,16,30,658.0,72.0,2.5,26.0,295.0,459.89,360.79
2016,10,8,16,45,608.0,64.5,2.3,25.5,241.5,399.27,312.82
2016,10,8,17,0,558.0,57.0,2.1,25.0,188.0,341.42,265.25
2016,10,8,17,15,469.5,47.5,1.95,24.0,137.5,268.3,204.81
2016,10,8,17,30,381.0,38.0,1.8,23.0,87.0,202.59,148.26
2016,10,8,17,45,234.5,23.5,1.65,22.0,49.0,117.01,60.51
2016,10,8,18,0,88.0,9.0,1.5,21.0,11.0,33.06,0.0
2016,10,8,18,15,44.0,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.0,13.5,2.0,12.5,31.5,13.27,0.0
2016,10,9,7,0,388.0,27.0,2.2,13.0,63.0,20.68,11.13
2016,10,9,7,15,494.5,36.0,2.25,13.5,114.5,26.06,17.23
2016,10,9,7,30,601.0,45.0,2.3,14.0,166.0,34.08,24.72
2016,10,9,7,45,661.5,51.0,2.4,15.0,221.5,40.08,30.17
2016,10,9,8,0,722.0,57.0,2.5,16.0,277.0,87.53,43.94
2016,10,9,8,15,643.5,82.0,2.6,17.0,306.0,138.33,82.44
2016,10,9,8,30,565.0,107.0,2.7,18.0,335.0,183.72,122.86
2016,10,9,8,45,523.0,135.5,2.85,19.0,368.0,231.59,165.26
2016,10,9,9,0,481.0,164.0,3.0,20.0,401.0,274.17,202.9
2016,10,9,9,15,488.5,180.0,2.9,20.5,441.0,317.62,239.32
2016,10,9,9,30,496.0,196.0,2.8,21.0,481.0,361.21,275.04
2016,10,9,9,45,706.5,138.5,2.75,21.5,577.0,425.58,325.06
2016,10,9,10,0,917.0,81.0,2.7,22.0,673.0,511.96,392.0
2016,10,9,10,15,927.0,82.5,2.7,22.5,708.0,559.28,429.02
2016,10,9,10,30,937.0,84.0,2.7,23.0,743.0,605.15,464.0
2016,10,9,10,45,944.0,85.0,2.7,23.5,770.0,647.08,495.13
2016,10,9,11,0,951.0,86.0,2.7,24.0,797.0,686.88,523.89
2016,10,9,11,15,955.5,87.0,2.7,24.0,816.0,722.7,550.07
2016,10,9,11,30,960.0,88.0,2.7,24.0,835.0,755.86,572.54
2016,10,9,11,45,958.5,90.5,2.75,24.5,844.5,783.33,590.15
2016,10,9,12,0,957.0,93.0,2.8,25.0,854.0,807.59,605.53
2016,10,9,12,15,957.5,93.0,2.85,25.0,855.5,827.6,619.23
2016,10,9,12,30,958.0,93.0,2.9,25.0,857.0,844.27,630.77
2016,10,9,12,45,956.0,93.0,2.95,25.0,849.0,855.55,638.79
2016,10,9,13,0,954.0,93.0,3.0,25.0,841.0,863.32,644.6
