Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,15,950.0,92.0,3.05,25.0,824.5,864.91,646.4
2016,10,9,13,30,946.0,91.0,3.1,25.0,808.0,862.96,645.97
2016,10,9,13,45,938.5,91.0,3.15,25.0,783.0,855.72,642.11
2016,10,9,14,0,931.0,91.0,3.2,25.0,758.0,845.09,636.09
2016,10,9,14,15,922.0,89.5,3.2,24.5,725.5,828.36,626.93
2016,10,9,14,30,913.0,88.0,3.2,24.0,693.0,808.48,615.65
2016,10,9,14,45,821.0,107.5,3.2,24.0,627.0,749.42,575.53
2016,10,9,15,0,729.0,127.0,3.2,24.0,561.0,689.45,534.39
2016,10,9,15,15,789.0,103.5,3.05,23.5,540.5,688.2,535.78
2016,10,9,15,30,849.0,80.0,2.9,23.0,520.0,682.96,533.98
2016,10,9,15,45,822.0,77.0,2.75,23.0,468.5,637.07,500.65
2016,10,9,16,0,795.0,74.0,2.6,23.0,417.0,590.32,465.55
2016,10,9,16,15,759.0,69.5,2.3,22.0,362.0,536.04,425.06
2016,10,9,16,30,723.0,65.0,2.0,21.0,307.0,482.27,383.54
2016,10,9,16,45,665.5,59.5,1.75,20.5,251.0,419.88,333.18
2016,10,9,17,0,608.0,54.0,1.5,20.0,195.0,358.66,281.97
2016,10,9,17,15,515.5,45.0,1.5,19.5,142.0,282.58,218.05
2016,10,9,17,30,423.0,36.0,1.5,19.0,89.0,214.28,157.95
2016,10,9,17,45,211.5,18.0,1.5,18.5,44.5,101.35,45.81
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.5,14.5,0.85,12.5,29.0,14.25,0.0
2016,10,10,7,0,325.0,29.0,0.8,13.0,58.0,22.77,12.64
2016,10,10,7,15,433.5,40.0,0.8,13.5,108.5,29.83,20.54
2016,10,10,7,30,542.0,51.0,0.8,14.0,159.0,36.46,26.87
2016,10,10,7,45,607.0,58.5,0.8,15.0,214.5,41.34,31.32
2016,10,10,8,0,672.0,66.0,0.8,16.0,270.0,87.33,45.94
2016,10,10,8,15,714.5,71.5,0.75,17.0,325.5,136.01,77.3
2016,10,10,8,30,757.0,77.0,0.7,18.0,381.0,191.95,120.65
2016,10,10,8,45,786.0,81.5,0.65,19.0,433.5,244.58,164.45
2016,10,10,9,0,815.0,86.0,0.6,20.0,486.0,299.41,210.44
2016,10,10,9,15,836.5,89.5,0.7,21.0,534.5,352.74,255.26
2016,10,10,9,30,858.0,93.0,0.8,22.0,583.0,406.9,299.6
2016,10,10,9,45,872.5,95.5,0.9,23.0,625.0,457.68,340.18
2016,10,10,10,0,887.0,98.0,1.0,24.0,667.0,510.72,380.96
2016,10,10,10,15,898.5,100.0,1.0,24.0,702.5,558.03,417.28
2016,10,10,10,30,910.0,102.0,1.0,24.0,738.0,604.09,451.69
2016,10,10,10,45,917.5,103.5,1.0,24.5,765.5,645.82,481.24
2016,10,10,11,0,925.0,105.0,1.0,25.0,793.0,685.53,508.56
2016,10,10,11,15,930.0,106.0,1.0,25.0,812.0,720.91,533.27
2016,10,10,11,30,935.0,107.0,1.0,25.0,831.0,753.74,555.15
2016,10,10,11,45,941.0,105.5,1.05,25.5,842.0,782.15,572.77
2016,10,10,12,0,947.0,104.0,1.1,26.0,853.0,807.7,588.5
2016,10,10,12,15,947.0,104.0,1.1,26.0,854.0,827.16,600.8
2016,10,10,12,30,947.0,104.0,1.1,26.0,855.0,843.31,611.07
2016,10,10,12,45,945.0,103.5,1.15,26.5,847.5,854.0,617.43
2016,10,10,13,0,943.0,103.0,1.2,27.0,840.0,861.21,621.72
2016,10,10,13,15,938.5,102.5,1.2,27.0,823.0,862.92,623.18
2016,10,10,13,30,934.0,102.0,1.2,27.0,806.0,861.13,622.59
2016,10,10,13,45,927.0,100.5,1.3,27.5,780.5,852.82,618.08
2016,10,10,14,0,920.0,99.0,1.4,28.0,755.0,841.13,611.47
2016,10,10,14,15,910.0,97.0,1.4,28.0,721.5,823.27,600.93
2016,10,10,14,30,900.0,95.0,1.4,28.0,688.0,802.3,588.48
2016,10,10,14,45,888.5,92.0,1.45,28.0,648.0,776.17,573.14
2016,10,10,15,0,877.0,89.0,1.5,28.0,608.0,747.33,555.89
2016,10,10,15,15,858.0,86.5,1.55,27.5,561.5,715.05,537.18
2016,10,10,15,30,839.0,84.0,1.6,27.0,515.0,677.02,514.1
2016,10,10,15,45,814.0,80.0,1.7,27.0,463.5,631.71,483.6
2016,10,10,16,0,789.0,76.0,1.8,27.0,412.0,585.42,451.11
2016,10,10,16,15,751.5,71.0,1.6,26.0,357.0,530.05,411.0
2016,10,10,16,30,714.0,66.0,1.4,25.0,302.0,475.31,369.91
2016,10,10,16,45,658.0,59.5,1.25,24.5,246.0,413.24,321.1
2016,10,10,17,0,602.0,53.0,1.1,24.0,190.0,352.11,271.16
2016,10,10,17,15,509.0,44.0,1.1,23.0,137.0,276.52,209.27
2016,10,10,17,30,416.0,35.0,1.1,22.0,84.0,208.8,150.68
2016,10,10,17,45,208.0,17.5,1.15,21.0,42.0,97.86,34.93
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,28.0,13.76,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,56.0,21.94,11.59
2016,10,11,7,15,426.0,39.0,1.0,16.0,105.5,29.06,19.59
2016,10,11,7,30,536.0,50.0,1.1,17.0,155.0,35.74,25.84
2016,10,11,7,45,599.5,57.5,1.25,18.0,209.5,39.06,28.89
2016,10,11,8,0,663.0,65.0,1.4,19.0,264.0,84.37,43.73
2016,10,11,8,15,705.0,70.5,1.4,19.5,318.5,132.35,74.2
2016,10,11,8,30,747.0,76.0,1.4,20.0,373.0,187.5,116.89
2016,10,11,8,45,776.5,80.0,1.45,21.0,425.0,239.13,159.98
2016,10,11,9,0,806.0,84.0,1.5,22.0,477.0,293.01,205.64
2016,10,11,9,15,827.0,87.0,1.55,23.0,524.5,345.15,249.76
2016,10,11,9,30,848.0,90.0,1.6,24.0,572.0,398.06,293.36
2016,10,11,9,45,863.5,92.0,1.7,25.0,613.5,448.2,333.78
2016,10,11,10,0,879.0,94.0,1.8,26.0,655.0,500.76,374.54
2016,10,11,10,15,890.0,96.0,1.8,26.5,690.0,547.33,410.09
2016,10,11,10,30,901.0,98.0,1.8,27.0,725.0,592.63,443.62
2016,10,11,10,45,909.0,99.0,1.8,27.5,752.0,633.72,473.2
2016,10,11,11,0,917.0,100.0,1.8,28.0,779.0,672.84,500.61
2016,10,11,11,15,921.5,101.0,1.85,28.0,797.5,707.5,525.63
2016,10,11,11,30,926.0,102.0,1.9,28.0,816.0,739.61,547.89
2016,10,11,11,45,931.0,101.0,2.0,28.5,826.5,767.41,565.69
2016,10,11,12,0,936.0,100.0,2.1,29.0,837.0,792.35,581.55
2016,10,11,12,15,936.5,100.0,2.1,29.0,838.0,811.87,594.24
2016,10,11,12,30,937.0,100.0,2.1,29.0,839.0,828.14,604.88
2016,10,11,12,45,935.5,99.5,2.15,29.5,831.5,838.99,611.26
2016,10,11,13,0,934.0,99.0,2.2,30.0,824.0,846.42,615.54
2016,10,11,13,15,929.5,98.0,2.25,30.0,807.5,847.48,617.02
2016,10,11,13,30,925.0,97.0,2.3,30.0,791.0,845.07,616.4
2016,10,11,13,45,919.5,95.5,2.35,30.0,766.0,837.91,612.8
2016,10,11,14,0,914.0,94.0,2.4,30.0,741.0,827.37,607.11
2016,10,11,14,15,904.5,92.0,2.4,30.0,708.0,809.89,596.54
2016,10,11,14,30,895.0,90.0,2.4,30.0,675.0,789.33,584.01
2016,10,11,14,45,878.0,89.5,2.4,30.0,634.5,761.86,566.81
2016,10,11,15,0,861.0,89.0,2.4,30.0,594.0,735.77,550.56
2016,10,11,15,15,842.5,86.0,2.35,29.5,548.0,699.89,528.19
2016,10,11,15,30,824.0,83.0,2.3,29.0,502.0,662.11,504.22
2016,10,11,15,45,798.5,79.0,2.3,29.0,451.5,617.02,472.56
2016,10,11,16,0,773.0,75.0,2.3,29.0,401.0,571.02,439.4
2016,10,11,16,15,735.5,70.5,2.0,28.0,347.0,516.95,399.8
2016,10,11,16,30,698.0,66.0,1.7,27.0,293.0,463.54,359.31
2016,10,11,16,45,643.0,59.0,1.45,26.5,238.0,402.35,310.87
2016,10,11,17,0,588.0,52.0,1.2,26.0,183.0,341.99,261.35
2016,10,11,17,15,493.5,43.0,1.2,24.5,131.5,266.87,200.44
2016,10,11,17,30,399.0,34.0,1.2,23.0,80.0,199.81,142.57
2016,10,11,17,45,199.5,17.0,1.25,22.0,40.0,92.9,21.78
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,18.0,25.5,15.24,0.0
2016,10,12,7,0,238.0,31.0,2.0,19.0,51.0,24.2,12.74
2016,10,12,7,15,349.0,44.0,2.2,19.5,98.5,34.02,23.41
2016,10,12,7,30,460.0,57.0,2.4,20.0,146.0,42.32,31.14
2016,10,12,7,45,537.5,64.5,2.6,21.0,200.5,45.16,33.77
2016,10,12,8,0,615.0,72.0,2.8,22.0,255.0,86.1,46.64
2016,10,12,8,15,659.0,78.0,2.9,22.5,308.5,131.89,75.14
2016,10,12,8,30,703.0,84.0,3.0,23.0,362.0,182.11,113.36
2016,10,12,8,45,741.0,86.0,3.2,24.0,414.0,234.79,156.64
2016,10,12,9,0,779.0,88.0,3.4,25.0,466.0,287.16,200.75
2016,10,12,9,15,800.5,91.0,3.45,25.5,512.5,337.98,244.36
2016,10,12,9,30,822.0,94.0,3.5,26.0,559.0,389.66,287.88
2016,10,12,9,45,840.0,95.5,3.55,26.5,600.5,439.08,328.7
2016,10,12,10,0,858.0,97.0,3.6,27.0,642.0,488.44,368.36
2016,10,12,10,15,869.0,99.0,3.6,27.5,676.0,536.73,405.95
2016,10,12,10,30,880.0,101.0,3.6,28.0,710.0,581.1,439.66
2016,10,12,10,45,888.0,102.0,3.6,28.5,736.5,621.32,469.48
2016,10,12,11,0,896.0,103.0,3.6,29.0,763.0,659.63,497.18
2016,10,12,11,15,900.5,104.0,3.55,29.5,781.5,693.55,520.94
2016,10,12,11,30,905.0,105.0,3.5,30.0,800.0,724.98,542.13
2016,10,12,11,45,908.0,105.5,3.5,30.5,809.5,752.22,559.32
2016,10,12,12,0,911.0,106.0,3.5,31.0,819.0,776.6,574.5
2016,10,12,12,15,911.0,106.0,3.45,31.0,820.0,795.25,586.71
2016,10,12,12,30,911.0,106.0,3.4,31.0,821.0,810.71,596.86
2016,10,12,12,45,909.5,105.0,3.4,31.5,813.0,820.75,602.48
2016,10,12,13,0,908.0,104.0,3.4,32.0,805.0,827.44,605.98
2016,10,12,13,15,903.5,103.0,3.3,32.0,788.5,828.39,606.5
2016,10,12,13,30,899.0,102.0,3.2,32.0,772.0,825.96,604.92
2016,10,12,13,45,892.0,100.5,3.15,32.0,747.0,817.7,599.85
2016,10,12,14,0,885.0,99.0,3.1,32.0,722.0,806.18,592.76
2016,10,12,14,15,874.5,97.5,3.05,32.0,689.5,788.8,581.84
2016,10,12,14,30,864.0,96.0,3.0,32.0,657.0,768.48,569.05
2016,10,12,14,45,848.5,94.0,2.95,32.0,617.5,744.85,554.05
2016,10,12,15,0,833.0,92.0,2.9,32.0,578.0,715.15,534.87
2016,10,12,15,15,813.5,89.0,2.8,31.5,532.5,679.31,512.16
2016,10,12,15,30,794.0,86.0,2.7,31.0,487.0,641.71,487.54
2016,10,12,15,45,766.0,82.5,2.6,31.0,437.0,596.57,455.23
2016,10,12,16,0,738.0,79.0,2.5,31.0,387.0,550.78,421.75
2016,10,12,16,15,698.5,74.0,2.15,30.0,333.5,498.67,383.47
2016,10,12,16,30,659.0,69.0,1.8,29.0,280.0,445.55,343.18
2016,10,12,16,45,598.5,62.0,1.5,28.5,226.5,381.16,292.47
2016,10,12,17,0,538.0,55.0,1.2,28.0,173.0,320.44,242.92
2016,10,12,17,15,441.0,45.0,1.15,27.0,123.0,245.8,182.4
2016,10,12,17,30,344.0,35.0,1.1,26.0,73.0,179.45,125.36
2016,10,12,17,45,172.0,17.5,1.1,25.0,36.5,83.36,5.4
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,9.5,14.0,1.65,18.5,15.0,13.76,0.0
2016,10,13,7,0,19.0,28.0,1.9,19.0,30.0,25.76,13.53
2016,10,13,7,15,52.5,50.5,1.95,19.0,60.0,42.99,31.06
2016,10,13,7,30,86.0,73.0,2.0,19.0,90.0,60.74,47.2
2016,10,13,7,45,108.0,96.5,2.05,19.5,124.0,78.61,63.03
2016,10,13,8,0,130.0,120.0,2.1,20.0,158.0,106.61,79.04
2016,10,13,8,15,147.0,141.5,2.0,20.5,193.0,136.06,100.53
2016,10,13,8,30,164.0,163.0,1.9,21.0,228.0,167.4,124.5
2016,10,13,8,45,164.0,188.5,1.85,21.5,261.0,200.06,150.6
2016,10,13,9,0,164.0,214.0,1.8,22.0,294.0,232.8,176.6
2016,10,13,9,15,168.5,235.5,1.55,22.5,324.0,263.73,200.48
2016,10,13,9,30,173.0,257.0,1.3,23.0,354.0,295.0,224.05
2016,10,13,9,45,256.5,263.0,1.1,24.0,418.5,343.34,258.88
2016,10,13,10,0,340.0,269.0,0.9,25.0,483.0,401.9,300.57
2016,10,13,10,15,344.0,282.5,0.8,25.5,509.5,433.5,322.75
2016,10,13,10,30,348.0,296.0,0.7,26.0,536.0,464.75,344.16
2016,10,13,10,45,343.5,313.0,0.65,26.5,557.0,493.82,363.59
2016,10,13,11,0,339.0,330.0,0.6,27.0,578.0,521.86,381.79
2016,10,13,11,15,587.0,228.5,0.75,27.5,671.5,603.14,442.59
2016,10,13,11,30,835.0,127.0,0.9,28.0,765.0,695.29,509.56
2016,10,13,11,45,701.5,200.0,1.1,28.5,740.5,694.88,507.02
2016,10,13,12,0,568.0,273.0,1.3,29.0,716.0,685.78,499.0
2016,10,13,12,15,699.5,203.5,1.5,29.0,749.0,731.54,535.1
2016,10,13,12,30,831.0,134.0,1.7,29.0,782.0,775.85,567.88
2016,10,13,12,45,646.0,219.0,1.9,29.5,720.0,730.15,535.27
2016,10,13,13,0,461.0,304.0,2.1,30.0,658.0,676.32,495.14
2016,10,13,13,15,646.0,213.0,2.15,30.0,697.5,738.08,543.12
2016,10,13,13,30,831.0,122.0,2.2,30.0,737.0,792.41,581.93
2016,10,13,13,45,546.5,224.5,2.3,30.0,624.0,673.03,498.28
2016,10,13,14,0,262.0,327.0,2.4,30.0,511.0,549.9,407.16
2016,10,13,14,15,454.0,252.0,2.4,29.5,552.0,625.94,467.77
2016,10,13,14,30,646.0,177.0,2.4,29.0,593.0,691.79,519.32
2016,10,13,14,45,676.5,153.0,2.4,29.0,565.5,679.73,512.16
2016,10,13,15,0,707.0,129.0,2.4,29.0,538.0,663.43,502.5
2016,10,13,15,15,497.0,168.5,2.35,28.5,445.0,540.75,413.12
2016,10,13,15,30,287.0,208.0,2.3,28.0,352.0,424.23,325.86
2016,10,13,15,45,444.5,157.0,2.25,28.0,353.0,469.11,362.85
2016,10,13,16,0,602.0,106.0,2.2,28.0,354.0,497.72,385.93
2016,10,13,16,15,557.5,98.0,2.0,27.5,303.5,442.37,343.94
2016,10,13,16,30,513.0,90.0,1.8,27.0,253.0,388.6,302.44
2016,10,13,16,45,449.0,79.5,1.65,27.0,202.5,322.83,250.08
2016,10,13,17,0,385.0,69.0,1.5,27.0,152.0,264.25,201.92
2016,10,13,17,15,291.0,54.0,1.45,26.0,106.0,193.42,144.24
2016,10,13,17,30,197.0,39.0,1.4,25.0,60.0,131.46,91.3
2016,10,13,17,45,98.5,19.5,1.35,24.5,30.0,61.24,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,71.0,15.0,0.9,19.5,21.0,14.74,0.0
2016,10,14,7,0,142.0,30.0,1.0,20.0,42.0,23.48,11.35
2016,10,14,7,15,246.5,46.0,1.1,20.5,85.0,35.13,24.18
2016,10,14,7,30,351.0,62.0,1.2,21.0,128.0,46.19,34.3
2016,10,14,7,45,175.5,75.0,1.35,21.5,108.0,59.13,45.75
2016,10,14,8,0,0.0,88.0,1.5,22.0,88.0,82.19,62.36
2016,10,14,8,15,0.0,69.5,1.6,22.5,69.5,67.04,49.79
2016,10,14,8,30,0.0,51.0,1.7,23.0,51.0,49.27,35.03
2016,10,14,8,45,0.0,65.5,1.8,23.5,65.5,63.31,46.3
2016,10,14,9,0,0.0,80.0,1.9,24.0,80.0,77.37,57.4
2016,10,14,9,15,2.0,127.5,1.9,24.5,128.5,122.52,93.05
2016,10,14,9,30,4.0,175.0,1.9,25.0,177.0,167.41,127.7
2016,10,14,9,45,10.5,200.0,1.95,25.5,206.0,193.92,147.5
2016,10,14,10,0,17.0,225.0,2.0,26.0,235.0,221.16,167.71
2016,10,14,10,15,47.5,269.5,2.0,26.5,301.5,276.06,208.64
2016,10,14,10,30,78.0,314.0,2.0,27.0,368.0,336.62,253.02
2016,10,14,10,45,121.0,335.0,2.0,27.5,422.0,384.53,287.71
2016,10,14,11,0,164.0,356.0,2.0,28.0,476.0,437.4,325.59
2016,10,14,11,15,492.5,243.5,1.95,28.0,615.0,553.53,414.24
2016,10,14,11,30,821.0,131.0,1.9,28.0,754.0,686.83,512.27
2016,10,14,11,45,836.5,124.5,1.9,28.5,766.5,714.36,529.9
2016,10,14,12,0,852.0,118.0,1.9,29.0,779.0,738.96,545.08
2016,10,14,12,15,638.5,221.5,1.9,29.0,717.0,701.07,516.04
2016,10,14,12,30,425.0,325.0,1.9,29.0,655.0,651.56,477.6
2016,10,14,12,45,639.0,220.0,1.9,29.0,711.0,723.27,532.69
2016,10,14,13,0,853.0,115.0,1.9,29.0,767.0,788.66,578.76
2016,10,14,13,15,848.5,114.0,1.9,29.0,751.0,789.39,579.07
2016,10,14,13,30,844.0,113.0,1.9,29.0,735.0,789.93,579.99
2016,10,14,13,45,838.0,111.0,1.9,29.5,711.5,782.39,574.51
2016,10,14,14,0,832.0,109.0,1.9,30.0,688.0,771.75,567.16
2016,10,14,14,15,821.0,107.0,1.9,29.5,656.0,754.25,557.59
2016,10,14,14,30,810.0,105.0,1.9,29.0,624.0,733.98,546.19
2016,10,14,14,45,795.0,102.5,1.9,29.0,586.0,707.59,529.51
2016,10,14,15,0,780.0,100.0,1.9,29.0,548.0,678.91,511.22
2016,10,14,15,15,759.0,96.5,1.9,29.0,503.5,642.9,487.48
2016,10,14,15,30,738.0,93.0,1.9,29.0,459.0,605.37,461.48
2016,10,14,15,45,708.0,89.0,1.95,29.0,410.5,562.48,431.17
2016,10,14,16,0,678.0,85.0,2.0,29.0,362.0,517.34,398.44
2016,10,14,16,15,636.0,79.5,1.85,28.5,310.5,463.72,358.49
2016,10,14,16,30,594.0,74.0,1.7,28.0,259.0,411.44,318.29
2016,10,14,16,45,529.5,66.0,1.55,27.5,207.5,347.13,267.58
2016,10,14,17,0,465.0,58.0,1.4,27.0,156.0,286.9,218.39
2016,10,14,17,15,364.0,46.5,1.3,26.0,108.5,213.1,158.08
2016,10,14,17,30,263.0,35.0,1.2,25.0,61.0,148.56,101.76
2016,10,14,17,45,131.5,17.5,1.1,24.5,30.5,67.46,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.5,14.5,2.95,20.5,21.0,14.25,0.0
2016,10,15,7,0,159.0,29.0,3.1,21.0,42.0,22.71,10.21
2016,10,15,7,15,271.0,44.0,3.25,21.5,86.0,33.59,22.67
2016,10,15,7,30,383.0,59.0,3.4,22.0,130.0,43.91,32.14
2016,10,15,7,45,459.5,68.0,3.6,22.5,181.0,48.92,36.74
2016,10,15,8,0,536.0,77.0,3.8,23.0,232.0,82.28,47.2
2016,10,15,8,15,584.0,84.0,3.95,23.5,283.5,124.46,72.41
2016,10,15,8,30,632.0,91.0,4.1,24.0,335.0,171.61,107.38
2016,10,15,8,45,316.0,90.0,4.35,25.0,212.0,141.17,97.01
2016,10,15,9,0,0.0,89.0,4.6,26.0,89.0,85.89,63.76
2016,10,15,9,15,39.5,166.5,4.6,26.5,188.5,166.84,126.71
2016,10,15,9,30,79.0,244.0,4.6,27.0,288.0,251.8,191.55
2016,10,15,9,45,42.5,217.0,4.65,27.5,241.0,219.33,166.4
2016,10,15,10,0,6.0,190.0,4.7,28.0,194.0,183.85,138.69
2016,10,15,10,15,6.0,193.0,4.65,28.0,197.5,187.48,141.24
2016,10,15,10,30,6.0,196.0,4.6,28.0,201.0,191.02,143.71
2016,10,15,10,45,7.0,203.0,4.6,28.5,208.5,198.86,149.2
2016,10,15,11,0,8.0,210.0,4.6,29.0,216.0,206.77,154.74
2016,10,15,11,15,34.0,276.5,4.6,29.5,302.5,286.84,214.98
2016,10,15,11,30,60.0,343.0,4.6,30.0,389.0,369.8,275.94
2016,10,15,11,45,53.0,340.0,4.6,30.5,381.0,365.53,271.82
2016,10,15,12,0,46.0,337.0,4.6,31.0,373.0,360.61,267.49
2016,10,15,12,15,103.5,360.5,4.55,31.0,440.5,428.96,318.6
2016,10,15,12,30,161.0,384.0,4.5,31.0,508.0,502.31,372.39
2016,10,15,12,45,196.0,377.0,4.5,31.5,527.0,527.17,390.24
2016,10,15,13,0,231.0,370.0,4.5,32.0,546.0,551.88,408.08
2016,10,15,13,15,548.0,237.5,4.5,32.0,642.0,679.11,506.54
2016,10,15,13,30,865.0,105.0,4.5,32.0,738.0,791.8,588.68
2016,10,15,13,45,552.5,215.5,4.5,32.0,615.0,663.95,496.39
2016,10,15,14,0,240.0,326.0,4.5,32.0,492.0,523.51,389.91
2016,10,15,14,15,537.0,211.0,4.45,32.0,559.5,642.74,483.6
2016,10,15,14,30,834.0,96.0,4.4,32.0,627.0,738.83,555.48
2016,10,15,14,45,814.5,95.5,4.4,32.0,587.5,710.9,536.58
2016,10,15,15,0,795.0,95.0,4.4,32.0,548.0,680.83,516.75
2016,10,15,15,15,774.0,91.5,4.3,31.5,503.5,644.51,492.99
2016,10,15,15,30,753.0,88.0,4.2,31.0,459.0,606.63,466.72
2016,10,15,15,45,721.5,84.5,4.15,31.0,409.5,560.84,433.18
2016,10,15,16,0,690.0,81.0,4.1,31.0,360.0,517.0,400.29
2016,10,15,16,15,647.5,75.5,3.75,30.5,308.5,462.85,359.14
2016,10,15,16,30,605.0,70.0,3.4,30.0,257.0,410.07,317.82
2016,10,15,16,45,540.5,62.5,3.1,29.5,205.0,346.19,266.77
2016,10,15,17,0,476.0,55.0,2.8,29.0,153.0,286.42,217.38
2016,10,15,17,15,371.5,44.0,2.55,28.0,106.0,211.81,156.07
2016,10,15,17,30,267.0,33.0,2.3,27.0,59.0,146.35,98.1
2016,10,15,17,45,133.5,16.5,2.05,26.5,29.5,55.57,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.5,15.0,3.9,22.5,20.0,14.74,0.0
2016,10,16,7,0,139.0,30.0,4.0,23.0,40.0,23.63,10.1
2016,10,16,7,15,250.5,46.0,4.2,23.0,84.0,35.33,23.9
2016,10,16,7,30,362.0,62.0,4.4,23.0,128.0,46.43,34.11
2016,10,16,7,45,451.0,70.5,4.65,23.5,181.0,51.49,38.78
2016,10,16,8,0,540.0,79.0,4.9,24.0,234.0,82.95,47.99
2016,10,16,8,15,589.5,86.0,5.0,24.5,286.0,125.31,72.8
2016,10,16,8,30,639.0,93.0,5.1,25.0,338.0,172.81,107.71
2016,10,16,8,45,689.0,93.5,5.25,26.0,390.5,219.52,145.06
2016,10,16,9,0,739.0,94.0,5.4,27.0,443.0,270.74,187.51
2016,10,16,9,15,762.5,97.5,5.35,27.5,489.0,323.22,232.19
2016,10,16,9,30,786.0,101.0,5.3,28.0,535.0,373.76,274.79
2016,10,16,9,45,815.0,99.0,5.3,28.5,578.0,422.31,315.07
2016,10,16,10,0,844.0,97.0,5.3,29.0,621.0,471.84,355.16
2016,10,16,10,15,855.5,99.0,5.2,29.5,655.0,517.02,390.84
2016,10,16,10,30,867.0,101.0,5.1,30.0,689.0,563.05,426.01
2016,10,16,10,45,880.5,99.5,5.1,30.5,716.0,603.24,456.34
2016,10,16,11,0,894.0,98.0,5.1,31.0,743.0,641.9,484.84
2016,10,16,11,15,899.5,99.0,5.05,31.0,761.5,676.03,510.25
2016,10,16,11,30,905.0,100.0,5.0,31.0,780.0,707.74,533.48
2016,10,16,11,45,912.5,97.5,5.0,31.5,790.5,734.85,551.2
2016,10,16,12,0,920.0,95.0,5.0,32.0,801.0,759.23,566.75
2016,10,16,12,15,920.0,95.0,4.95,32.0,802.0,777.7,579.12
2016,10,16,12,30,920.0,95.0,4.9,32.0,803.0,792.96,589.37
2016,10,16,12,45,918.5,94.5,4.85,32.5,795.0,803.29,595.08
2016,10,16,13,0,917.0,94.0,4.8,33.0,787.0,810.26,598.61
2016,10,16,13,15,912.5,93.5,4.7,33.0,770.5,811.52,599.33
2016,10,16,13,30,908.0,93.0,4.6,33.0,754.0,809.4,598.09
2016,10,16,13,45,900.5,92.0,4.6,33.0,729.0,801.08,593.15
2016,10,16,14,0,893.0,91.0,4.6,33.0,704.0,789.52,586.13
2016,10,16,14,15,883.0,89.5,4.55,33.0,671.5,772.38,575.23
2016,10,16,14,30,873.0,88.0,4.5,33.0,639.0,752.27,562.37
2016,10,16,14,45,859.5,85.5,4.45,33.0,599.5,725.72,545.05
2016,10,16,15,0,846.0,83.0,4.4,33.0,560.0,700.29,528.53
2016,10,16,15,15,826.0,80.0,4.25,32.5,515.0,663.99,504.95
2016,10,16,15,30,806.0,77.0,4.1,32.0,470.0,625.95,479.09
2016,10,16,15,45,777.5,74.0,4.0,32.0,420.0,581.12,446.37
2016,10,16,16,0,749.0,71.0,3.9,32.0,370.0,535.68,412.45
2016,10,16,16,15,708.5,66.0,3.5,31.0,317.0,481.02,371.75
2016,10,16,16,30,668.0,61.0,3.1,30.0,264.0,427.36,330.38
2016,10,16,16,45,604.5,55.0,2.75,29.5,211.0,365.68,280.76
2016,10,16,17,0,541.0,49.0,2.4,29.0,158.0,305.75,230.92
2016,10,16,17,15,435.0,39.0,2.2,28.0,109.0,229.32,167.97
2016,10,16,17,30,329.0,29.0,2.0,27.0,60.0,162.39,106.68
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.0,62.11,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,14.25,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,22.85,8.92
2016,10,17,7,15,241.5,45.5,4.05,22.5,82.0,35.0,23.62
2016,10,17,7,30,353.0,62.0,4.3,23.0,126.0,46.54,34.17
2016,10,17,7,45,445.5,70.5,4.6,23.5,178.5,51.75,38.98
2016,10,17,8,0,538.0,79.0,4.9,24.0,231.0,81.55,47.46
2016,10,17,8,15,587.5,86.0,5.0,24.5,283.0,123.62,71.7
2016,10,17,8,30,637.0,93.0,5.1,25.0,335.0,170.83,106.16
2016,10,17,8,45,691.5,92.0,5.2,26.0,388.0,216.86,142.68
2016,10,17,9,0,746.0,91.0,5.3,27.0,441.0,270.85,187.08
2016,10,17,9,15,769.0,94.5,5.3,27.5,487.0,320.33,229.52
2016,10,17,9,30,792.0,98.0,5.3,28.0,533.0,370.87,272.26
2016,10,17,9,45,819.0,96.5,5.35,28.5,575.5,419.2,312.53
2016,10,17,10,0,846.0,95.0,5.4,29.0,618.0,468.31,352.49
2016,10,17,10,15,857.5,97.0,5.35,29.5,651.5,515.81,390.04
2016,10,17,10,30,869.0,99.0,5.3,30.0,685.0,559.48,423.75
2016,10,17,10,45,881.0,98.5,5.3,30.5,712.0,599.7,454.22
2016,10,17,11,0,893.0,98.0,5.3,31.0,739.0,638.29,482.77
2016,10,17,11,15,898.0,98.5,5.25,31.0,757.0,671.52,507.66
2016,10,17,11,30,903.0,99.0,5.2,31.0,775.0,702.28,530.36
2016,10,17,11,45,905.5,100.0,5.2,31.5,784.0,729.18,548.2
2016,10,17,12,0,908.0,101.0,5.2,32.0,793.0,753.22,563.59
2016,10,17,12,15,908.0,101.0,5.15,32.0,794.0,771.46,575.89
2016,10,17,12,30,908.0,101.0,5.1,32.0,795.0,786.53,586.08
2016,10,17,12,45,906.0,100.5,5.05,32.5,786.5,796.35,591.51
2016,10,17,13,0,904.0,100.0,5.0,33.0,778.0,802.85,594.76
2016,10,17,13,15,899.0,99.0,4.95,33.0,761.5,803.18,595.15
2016,10,17,13,30,894.0,98.0,4.9,33.0,745.0,800.16,593.42
2016,10,17,13,45,886.5,96.5,4.85,33.0,720.0,791.4,587.88
2016,10,17,14,0,879.0,95.0,4.8,33.0,695.0,779.44,580.3
2016,10,17,14,15,868.5,93.5,4.7,33.0,662.5,762.11,568.87
2016,10,17,14,30,858.0,92.0,4.6,33.0,630.0,741.89,555.67
2016,10,17,14,45,841.5,90.0,4.55,33.0,590.5,717.63,539.89
2016,10,17,15,0,825.0,88.0,4.5,33.0,551.0,687.55,519.99
2016,10,17,15,15,804.5,85.0,4.4,32.5,506.0,651.52,496.61
2016,10,17,15,30,784.0,82.0,4.3,32.0,461.0,613.83,470.52
2016,10,17,15,45,755.0,78.5,4.2,32.0,411.5,568.91,437.58
2016,10,17,16,0,726.0,75.0,4.1,32.0,362.0,523.45,403.51
2016,10,17,16,15,684.0,70.0,3.7,31.0,309.5,471.17,364.37
2016,10,17,16,30,642.0,65.0,3.3,30.0,257.0,418.2,323.37
2016,10,17,16,45,578.0,57.5,2.95,29.5,204.5,353.61,271.5
2016,10,17,17,0,514.0,50.0,2.6,29.0,152.0,293.1,221.18
2016,10,17,17,15,406.0,39.5,2.4,28.0,104.0,217.0,158.45
2016,10,17,17,30,298.0,29.0,2.2,27.0,56.0,150.62,96.56
2016,10,17,17,45,149.0,14.5,2.05,26.5,28.0,57.02,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.5,8.5,8.36,0.0
2016,10,18,7,0,0.0,17.0,3.7,23.0,17.0,16.41,4.15
2016,10,18,7,15,0.0,37.0,3.95,23.5,37.0,34.9,23.35
2016,10,18,7,30,0.0,57.0,4.2,24.0,57.0,52.87,39.36
2016,10,18,7,45,7.5,79.0,4.5,24.5,81.5,72.21,56.24
2016,10,18,8,0,15.0,101.0,4.8,25.0,106.0,92.81,69.88
2016,10,18,8,15,29.5,124.5,4.8,25.5,135.5,113.1,85.3
2016,10,18,8,30,44.0,148.0,4.8,26.0,165.0,138.56,104.65
2016,10,18,8,45,130.0,173.5,4.85,26.5,232.5,178.29,132.57
2016,10,18,9,0,216.0,199.0,4.9,27.0,300.0,230.99,171.39
2016,10,18,9,15,308.0,204.5,4.85,27.5,364.5,274.25,203.51
2016,10,18,9,30,400.0,210.0,4.8,28.0,429.0,329.49,245.53
2016,10,18,9,45,427.5,221.0,4.8,28.5,470.5,369.04,276.59
2016,10,18,10,0,455.0,232.0,4.8,29.0,512.0,413.15,310.63
2016,10,18,10,15,636.5,175.0,4.7,29.5,589.5,472.62,356.14
2016,10,18,10,30,818.0,118.0,4.6,30.0,667.0,545.5,411.54
2016,10,18,10,45,828.5,119.0,4.55,30.5,693.0,584.77,440.74
2016,10,18,11,0,839.0,120.0,4.5,31.0,719.0,622.52,468.28
2016,10,18,11,15,844.5,121.0,4.4,31.0,736.5,655.35,492.53
2016,10,18,11,30,850.0,122.0,4.3,31.0,754.0,685.94,514.76
2016,10,18,11,45,870.5,113.0,4.25,31.5,767.0,714.42,534.55
2016,10,18,12,0,891.0,104.0,4.2,32.0,780.0,740.75,551.26
2016,10,18,12,15,891.0,104.0,4.1,32.0,780.5,758.64,563.05
2016,10,18,12,30,891.0,104.0,4.0,32.0,781.0,773.43,572.79
2016,10,18,12,45,690.0,193.5,3.95,32.0,715.0,725.82,538.35
2016,10,18,13,0,489.0,283.0,3.9,32.0,649.0,667.88,493.83
2016,10,18,13,15,371.5,313.0,3.8,32.0,587.5,608.28,450.16
2016,10,18,13,30,254.0,343.0,3.7,32.0,526.0,546.24,404.13
2016,10,18,13,45,269.0,327.5,3.6,32.0,515.5,549.39,407.37
2016,10,18,14,0,284.0,312.0,3.5,32.0,505.0,545.81,405.69
2016,10,18,14,15,237.5,302.0,3.4,31.5,458.0,493.7,368.96
2016,10,18,14,30,191.0,292.0,3.3,31.0,411.0,448.01,336.41
2016,10,18,14,45,191.0,272.0,3.25,31.0,385.0,425.73,321.13
2016,10,18,15,0,191.0,252.0,3.2,31.0,359.0,402.58,304.98
2016,10,18,15,15,320.0,209.0,3.0,31.0,370.0,447.44,341.19
2016,10,18,15,30,449.0,166.0,2.8,31.0,381.0,484.46,370.52
2016,10,18,15,45,433.0,150.5,2.65,31.0,339.5,445.45,341.61
2016,10,18,16,0,417.0,135.0,2.5,31.0,298.0,405.95,312.14
2016,10,18,16,15,397.0,117.0,2.15,30.0,254.0,361.19,278.82
2016,10,18,16,30,377.0,99.0,1.8,29.0,210.0,316.64,244.55
2016,10,18,16,45,336.0,82.0,1.5,28.5,166.0,263.92,202.35
2016,10,18,17,0,295.0,65.0,1.2,28.0,122.0,213.85,161.06
2016,10,18,17,15,225.0,47.5,1.2,27.5,82.5,155.31,112.73
2016,10,18,17,30,155.0,30.0,1.2,27.0,43.0,102.51,63.01
2016,10,18,17,45,77.5,15.0,1.2,26.5,21.5,36.7,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,18.0,12.0,2.05,22.5,13.0,11.8,0.0
2016,10,19,7,0,36.0,24.0,2.2,23.0,26.0,21.2,6.03
2016,10,19,7,15,94.0,44.5,2.4,23.5,59.0,36.29,24.43
2016,10,19,7,30,152.0,65.0,2.6,24.0,92.0,51.87,38.48
2016,10,19,7,45,195.0,85.0,2.85,24.5,131.5,66.48,51.34
2016,10,19,8,0,238.0,105.0,3.1,25.0,171.0,92.54,64.39
2016,10,19,8,15,261.0,124.5,3.3,25.0,210.5,126.41,86.99
2016,10,19,8,30,284.0,144.0,3.5,25.0,250.0,162.74,114.17
2016,10,19,8,45,356.5,153.5,3.7,25.5,305.5,203.13,143.94
2016,10,19,9,0,429.0,163.0,3.9,26.0,361.0,246.95,177.66
2016,10,19,9,15,395.0,190.0,3.95,26.5,387.0,287.38,211.92
2016,10,19,9,30,361.0,217.0,4.0,27.0,413.0,320.54,239.54
2016,10,19,9,45,361.5,236.0,4.05,27.5,444.5,356.95,268.28
2016,10,19,10,0,362.0,255.0,4.1,28.0,476.0,392.89,296.0
2016,10,19,10,15,383.0,265.0,4.1,28.0,510.5,430.27,324.83
2016,10,19,10,30,404.0,275.0,4.1,28.0,545.0,468.53,353.97
2016,10,19,10,45,403.5,289.0,4.1,28.5,567.0,498.98,376.09
2016,10,19,11,0,403.0,303.0,4.1,29.0,589.0,528.49,397.1
2016,10,19,11,15,406.0,309.0,4.1,29.0,603.5,551.74,414.23
