Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,30,409.0,315.0,4.1,29.0,618.0,574.0,430.49
2016,10,19,11,45,635.5,212.5,4.1,29.5,689.5,646.71,486.61
2016,10,19,12,0,862.0,110.0,4.1,30.0,761.0,722.82,543.38
2016,10,19,12,15,658.5,206.0,4.05,30.0,703.5,688.67,515.75
2016,10,19,12,30,455.0,302.0,4.0,30.0,646.0,643.38,479.4
2016,10,19,12,45,448.0,302.0,4.0,30.5,637.5,646.7,481.26
2016,10,19,13,0,441.0,302.0,4.0,31.0,629.0,648.2,481.6
2016,10,19,13,15,439.0,296.0,3.95,30.5,615.5,645.75,481.23
2016,10,19,13,30,437.0,290.0,3.9,30.0,602.0,641.48,479.63
2016,10,19,13,45,462.5,268.5,3.9,30.0,589.0,640.68,480.52
2016,10,19,14,0,488.0,247.0,3.9,30.0,576.0,637.44,479.7
2016,10,19,14,15,479.5,238.0,3.85,30.0,548.0,619.1,467.22
2016,10,19,14,30,471.0,229.0,3.8,30.0,520.0,599.03,453.53
2016,10,19,14,45,601.5,170.5,3.75,30.0,518.0,627.1,477.37
2016,10,19,15,0,732.0,112.0,3.7,30.0,516.0,644.25,492.93
2016,10,19,15,15,662.5,119.5,3.55,29.5,462.0,589.55,453.43
2016,10,19,15,30,593.0,127.0,3.4,29.0,408.0,535.87,414.32
2016,10,19,15,45,607.0,110.0,3.25,29.0,370.5,508.96,394.83
2016,10,19,16,0,621.0,93.0,3.1,29.0,333.0,478.96,372.26
2016,10,19,16,15,573.5,86.0,2.8,28.5,282.5,423.56,329.68
2016,10,19,16,30,526.0,79.0,2.5,28.0,232.0,369.98,287.37
2016,10,19,16,45,463.0,68.5,2.2,27.5,183.0,307.67,237.11
2016,10,19,17,0,400.0,58.0,1.9,27.0,134.0,249.42,188.65
2016,10,19,17,15,290.0,44.0,1.8,26.5,89.5,174.48,126.88
2016,10,19,17,30,180.0,30.0,1.7,26.0,45.0,109.32,65.02
2016,10,19,17,45,90.0,15.0,1.6,25.5,22.5,39.91,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,3.5,3.8,21.0,3.5,3.44,0.0
2016,10,20,7,0,0.0,7.0,4.2,21.0,7.0,6.75,0.0
2016,10,20,7,15,0.0,18.5,4.5,21.0,18.5,17.85,9.25
2016,10,20,7,30,0.0,30.0,4.8,21.0,30.0,28.96,19.29
2016,10,20,7,45,0.0,43.5,5.1,21.5,43.5,42.02,30.85
2016,10,20,8,0,0.0,57.0,5.4,22.0,57.0,55.07,40.07
2016,10,20,8,15,0.0,71.0,5.7,22.0,71.0,68.21,50.93
2016,10,20,8,30,0.0,85.0,6.0,22.0,85.0,81.4,61.68
2016,10,20,8,45,0.0,49.5,6.3,22.5,49.5,47.82,33.84
2016,10,20,9,0,0.0,14.0,6.6,23.0,14.0,13.51,5.47
2016,10,20,9,15,0.0,38.5,6.7,23.0,38.5,37.19,24.86
2016,10,20,9,30,0.0,63.0,6.8,23.0,63.0,60.91,44.08
2016,10,20,9,45,0.0,111.0,6.9,23.5,111.0,106.96,80.95
2016,10,20,10,0,0.0,159.0,7.0,24.0,159.0,152.2,116.57
2016,10,20,10,15,27.5,224.5,7.0,24.5,243.0,224.61,173.07
2016,10,20,10,30,55.0,290.0,7.0,25.0,327.0,301.05,231.81
2016,10,20,10,45,128.5,315.5,7.0,25.5,405.5,368.42,283.53
2016,10,20,11,0,202.0,341.0,7.0,26.0,484.0,442.79,340.1
2016,10,20,11,15,286.5,332.5,6.95,26.0,540.5,497.14,382.32
2016,10,20,11,30,371.0,324.0,6.9,26.0,597.0,556.06,427.85
2016,10,20,11,45,386.5,320.0,6.9,26.5,607.5,575.32,441.84
2016,10,20,12,0,402.0,316.0,6.9,27.0,618.0,593.93,455.34
2016,10,20,12,15,626.0,220.5,6.9,27.0,691.5,676.83,521.99
2016,10,20,12,30,850.0,125.0,6.9,27.0,765.0,758.99,585.96
2016,10,20,12,45,854.0,121.5,6.9,27.0,758.5,770.06,593.91
2016,10,20,13,0,858.0,118.0,6.9,27.0,752.0,778.05,599.99
2016,10,20,13,15,460.0,219.0,6.9,27.0,558.0,582.19,451.17
2016,10,20,13,30,62.0,320.0,6.9,27.0,364.0,368.63,281.16
2016,10,20,13,45,202.0,306.5,6.9,27.0,443.0,468.66,361.29
2016,10,20,14,0,342.0,293.0,6.9,27.0,522.0,567.36,438.57
2016,10,20,14,15,347.5,276.0,6.85,27.0,499.0,552.63,428.25
2016,10,20,14,30,353.0,259.0,6.8,27.0,476.0,536.22,416.94
2016,10,20,14,45,354.5,240.0,6.8,27.0,446.5,513.12,400.56
2016,10,20,15,0,356.0,221.0,6.8,27.0,417.0,488.44,382.85
2016,10,20,15,15,553.5,156.5,6.7,26.5,431.0,550.8,435.5
2016,10,20,15,30,751.0,92.0,6.6,26.0,445.0,595.96,474.07
2016,10,20,15,45,731.0,85.0,6.5,26.0,397.5,554.12,441.58
2016,10,20,16,0,711.0,78.0,6.4,26.0,350.0,511.26,407.8
2016,10,20,16,15,669.0,72.0,6.1,25.5,298.0,456.95,364.55
2016,10,20,16,30,627.0,66.0,5.8,25.0,246.0,403.94,321.03
2016,10,20,16,45,571.5,57.0,5.5,24.5,195.0,342.97,269.84
2016,10,20,17,0,516.0,48.0,5.2,24.0,144.0,285.38,219.75
2016,10,20,17,15,403.5,37.0,4.85,23.0,96.5,208.4,153.88
2016,10,20,17,30,291.0,26.0,4.5,22.0,49.0,138.72,80.3
2016,10,20,17,45,145.5,13.0,4.2,21.5,24.5,52.95,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,168.0,10.0,2.4,11.5,20.5,9.83,0.0
2016,10,21,7,0,336.0,20.0,2.6,12.0,41.0,17.02,1.93
2016,10,21,7,15,463.0,30.0,2.8,12.5,90.0,24.31,15.23
2016,10,21,7,30,590.0,40.0,3.0,13.0,139.0,31.2,22.01
2016,10,21,7,45,660.5,46.0,3.2,14.0,194.5,33.97,24.71
2016,10,21,8,0,731.0,52.0,3.4,15.0,250.0,62.05,31.19
2016,10,21,8,15,773.5,56.0,3.45,15.5,305.0,110.74,57.0
2016,10,21,8,30,816.0,60.0,3.5,16.0,360.0,163.5,95.86
2016,10,21,8,45,845.5,63.0,3.6,17.0,412.5,220.34,143.42
2016,10,21,9,0,875.0,66.0,3.7,18.0,465.0,275.42,191.47
2016,10,21,9,15,895.0,68.5,3.6,18.5,512.5,328.9,239.08
2016,10,21,9,30,915.0,71.0,3.5,19.0,560.0,382.79,286.32
2016,10,21,9,45,929.5,72.5,3.4,19.5,601.5,433.76,330.2
2016,10,21,10,0,944.0,74.0,3.3,20.0,643.0,484.08,372.22
2016,10,21,10,15,954.0,75.5,3.2,20.0,677.5,531.32,411.35
2016,10,21,10,30,964.0,77.0,3.1,20.0,712.0,577.02,448.18
2016,10,21,10,45,971.0,77.5,3.05,20.5,738.5,618.34,480.0
2016,10,21,11,0,978.0,78.0,3.0,21.0,765.0,657.43,509.26
2016,10,21,11,15,982.0,79.0,2.9,21.5,783.5,692.72,534.72
2016,10,21,11,30,986.0,80.0,2.8,22.0,802.0,725.24,557.49
2016,10,21,11,45,987.5,80.5,2.75,22.5,811.0,752.65,575.21
2016,10,21,12,0,989.0,81.0,2.7,23.0,820.0,776.87,590.34
2016,10,21,12,15,988.5,81.0,2.65,23.0,820.5,795.85,602.95
2016,10,21,12,30,988.0,81.0,2.6,23.0,821.0,811.39,613.27
2016,10,21,12,45,986.0,81.0,2.6,23.5,812.0,822.28,619.63
2016,10,21,13,0,984.0,81.0,2.6,24.0,803.0,829.6,623.69
2016,10,21,13,15,979.5,80.0,2.55,24.0,785.5,830.37,624.29
2016,10,21,13,30,975.0,79.0,2.5,24.0,768.0,827.53,622.62
2016,10,21,13,45,967.5,78.0,2.45,24.0,742.0,818.84,617.12
2016,10,21,14,0,960.0,77.0,2.4,24.0,716.0,806.69,609.42
2016,10,21,14,15,950.5,76.0,2.35,24.0,682.5,789.7,598.53
2016,10,21,14,30,941.0,75.0,2.3,24.0,649.0,769.54,585.55
2016,10,21,14,45,927.0,73.0,2.25,24.0,608.0,742.06,567.51
2016,10,21,15,0,913.0,71.0,2.2,24.0,567.0,711.92,547.58
2016,10,21,15,15,894.0,68.5,2.1,23.5,520.5,675.44,523.73
2016,10,21,15,30,875.0,66.0,2.0,23.0,474.0,637.05,497.07
2016,10,21,15,45,848.0,63.0,1.95,23.0,422.5,591.6,463.53
2016,10,21,16,0,821.0,60.0,1.9,23.0,371.0,548.75,430.89
2016,10,21,16,15,781.0,56.0,1.65,22.5,316.5,493.79,388.1
2016,10,21,16,30,741.0,52.0,1.4,22.0,262.0,439.68,344.48
2016,10,21,16,45,677.0,46.5,1.15,21.5,207.0,374.16,290.5
2016,10,21,17,0,613.0,41.0,0.9,21.0,152.0,312.34,237.51
2016,10,21,17,15,496.5,32.0,0.95,20.0,101.5,231.82,169.67
2016,10,21,17,30,380.0,23.0,1.0,19.0,51.0,158.12,85.82
2016,10,21,17,45,190.0,11.5,1.05,18.0,25.5,63.1,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,10.0,1.0,10.5,19.5,9.83,0.0
2016,10,22,7,0,329.0,20.0,1.0,11.0,39.0,17.2,0.53
2016,10,22,7,15,457.5,29.5,1.2,12.0,87.5,23.97,14.92
2016,10,22,7,30,586.0,39.0,1.4,13.0,136.0,30.39,21.29
2016,10,22,7,45,654.5,45.5,1.65,14.0,191.0,33.67,24.46
2016,10,22,8,0,723.0,52.0,1.9,15.0,246.0,59.91,30.56
2016,10,22,8,15,765.5,56.5,2.05,16.0,301.0,108.43,55.59
2016,10,22,8,30,808.0,61.0,2.2,17.0,356.0,161.02,93.61
2016,10,22,8,45,836.0,64.5,2.35,18.0,407.5,213.71,137.3
2016,10,22,9,0,864.0,68.0,2.5,19.0,459.0,271.93,187.4
2016,10,22,9,15,884.0,70.5,2.55,19.5,506.0,324.76,234.01
2016,10,22,9,30,904.0,73.0,2.6,20.0,553.0,378.02,280.35
2016,10,22,9,45,917.0,75.5,2.65,21.0,594.0,428.71,323.13
2016,10,22,10,0,930.0,78.0,2.7,22.0,635.0,478.65,363.91
2016,10,22,10,15,940.5,79.5,2.65,22.0,669.5,525.48,402.28
2016,10,22,10,30,951.0,81.0,2.6,22.0,704.0,570.84,438.46
2016,10,22,10,45,956.5,82.5,2.6,22.5,730.0,611.73,469.68
2016,10,22,11,0,962.0,84.0,2.6,23.0,756.0,650.36,498.37
2016,10,22,11,15,966.5,85.0,2.6,23.5,774.0,685.43,523.78
2016,10,22,11,30,971.0,86.0,2.6,24.0,792.0,717.81,546.68
2016,10,22,11,45,971.0,87.0,2.6,24.5,801.0,744.31,564.32
2016,10,22,12,0,971.0,88.0,2.6,25.0,810.0,767.61,578.99
2016,10,22,12,15,971.0,88.0,2.6,25.0,810.0,786.64,591.86
2016,10,22,12,30,971.0,88.0,2.6,25.0,810.0,802.29,602.52
2016,10,22,12,45,967.0,88.5,2.6,25.5,801.0,812.05,608.08
2016,10,22,13,0,963.0,89.0,2.6,26.0,792.0,818.27,611.38
2016,10,22,13,15,958.5,88.5,2.6,26.0,774.5,819.54,612.67
2016,10,22,13,30,954.0,88.0,2.6,26.0,757.0,817.28,611.75
2016,10,22,13,45,945.5,87.0,2.65,26.0,731.0,808.01,606.53
2016,10,22,14,0,937.0,86.0,2.7,26.0,705.0,795.36,599.15
2016,10,22,14,15,926.5,84.5,2.7,26.0,671.5,777.45,587.93
2016,10,22,14,30,916.0,83.0,2.7,26.0,638.0,756.46,574.66
2016,10,22,14,45,899.5,81.5,2.75,26.0,597.0,728.35,556.66
2016,10,22,15,0,883.0,80.0,2.8,26.0,556.0,697.78,536.81
2016,10,22,15,15,862.5,77.5,2.8,25.5,509.5,664.72,515.3
2016,10,22,15,30,842.0,75.0,2.8,25.0,463.0,626.41,488.64
2016,10,22,15,45,812.0,71.5,2.8,25.0,412.0,579.72,454.11
2016,10,22,16,0,782.0,68.0,2.8,25.0,361.0,532.43,418.18
2016,10,22,16,15,739.5,63.0,2.45,24.0,306.5,476.54,375.16
2016,10,22,16,30,697.0,58.0,2.1,23.0,252.0,421.73,331.35
2016,10,22,16,45,629.0,51.0,1.8,22.0,198.0,354.67,276.48
2016,10,22,17,0,561.0,44.0,1.5,21.0,144.0,295.13,225.47
2016,10,22,17,15,440.0,34.0,1.5,20.0,95.0,215.19,157.52
2016,10,22,17,30,319.0,24.0,1.5,19.0,46.0,141.28,69.96
2016,10,22,17,45,159.5,12.0,1.55,18.5,23.0,54.72,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,9.0,1.8,13.5,9.0,8.85,0.0
2016,10,23,7,0,0.0,18.0,2.0,14.0,18.0,17.23,0.0
2016,10,23,7,15,23.5,39.0,2.1,14.5,43.0,35.17,24.07
2016,10,23,7,30,47.0,60.0,2.2,15.0,68.0,52.91,40.71
2016,10,23,7,45,60.5,83.0,2.35,15.5,97.0,71.66,57.72
2016,10,23,8,0,74.0,106.0,2.5,16.0,126.0,93.3,71.74
2016,10,23,8,15,86.5,127.5,2.55,16.5,155.5,118.57,90.69
2016,10,23,8,30,99.0,149.0,2.6,17.0,185.0,141.63,108.41
2016,10,23,8,45,303.5,144.5,2.65,17.5,276.5,181.35,132.43
2016,10,23,9,0,508.0,140.0,2.7,18.0,368.0,241.13,175.06
2016,10,23,9,15,498.0,160.5,2.9,18.5,403.5,283.83,212.21
2016,10,23,9,30,488.0,181.0,3.1,19.0,439.0,325.0,247.48
2016,10,23,9,45,465.0,204.0,3.35,19.5,464.5,361.78,278.61
2016,10,23,10,0,442.0,227.0,3.6,20.0,490.0,395.82,306.63
2016,10,23,10,15,466.5,231.5,3.7,20.5,523.0,432.98,336.12
2016,10,23,10,30,491.0,236.0,3.8,21.0,556.0,471.07,365.84
2016,10,23,10,45,385.0,279.5,3.95,21.5,536.5,474.51,367.8
2016,10,23,11,0,279.0,323.0,4.1,22.0,517.0,468.59,361.94
2016,10,23,11,15,205.0,337.5,4.1,22.0,482.5,448.39,345.99
2016,10,23,11,30,131.0,352.0,4.1,22.0,448.0,422.72,325.5
2016,10,23,11,45,293.5,323.0,4.15,22.5,539.5,511.44,394.67
2016,10,23,12,0,456.0,294.0,4.2,23.0,631.0,607.38,467.51
2016,10,23,12,15,377.0,320.5,4.15,23.0,599.0,586.4,450.29
2016,10,23,12,30,298.0,347.0,4.1,23.0,567.0,563.72,432.1
2016,10,23,12,45,302.0,341.5,4.1,23.5,563.0,567.84,434.87
2016,10,23,13,0,306.0,336.0,4.1,24.0,559.0,570.81,436.7
2016,10,23,13,15,170.5,311.5,4.05,24.0,435.5,443.68,340.75
2016,10,23,13,30,35.0,287.0,4.0,24.0,312.0,313.79,240.23
2016,10,23,13,45,245.5,270.0,3.95,24.0,432.0,466.62,361.8
2016,10,23,14,0,456.0,253.0,3.9,24.0,552.0,611.81,472.94
2016,10,23,14,15,536.5,211.0,3.8,24.0,546.5,624.66,484.15
2016,10,23,14,30,617.0,169.0,3.7,24.0,541.0,635.48,494.38
2016,10,23,14,45,695.5,134.5,3.6,24.0,528.0,644.91,503.3
2016,10,23,15,0,774.0,100.0,3.5,24.0,515.0,645.6,505.71
2016,10,23,15,15,455.0,149.5,3.15,23.5,388.0,471.67,372.01
2016,10,23,15,30,136.0,199.0,2.8,23.0,261.0,301.4,237.07
2016,10,23,15,45,129.5,177.5,2.5,23.0,231.5,271.86,214.71
2016,10,23,16,0,123.0,156.0,2.2,23.0,202.0,242.2,191.44
2016,10,23,16,15,114.0,133.0,2.05,22.5,170.5,209.35,165.62
2016,10,23,16,30,105.0,110.0,1.9,22.0,139.0,176.63,139.24
2016,10,23,16,45,89.5,87.0,1.75,21.5,108.0,141.15,109.91
2016,10,23,17,0,74.0,64.0,1.6,21.0,77.0,106.32,80.49
2016,10,23,17,15,38.5,43.5,1.6,20.5,50.0,63.49,44.38
2016,10,23,17,30,3.0,23.0,1.6,20.0,23.0,24.66,6.86
2016,10,23,17,45,1.5,11.5,1.6,20.0,11.5,11.7,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.5,11.0,0.85,16.5,14.0,10.81,0.0
2016,10,24,7,0,109.0,22.0,0.9,17.0,28.0,17.39,0.0
2016,10,24,7,15,236.0,37.0,1.1,17.5,69.5,28.58,18.15
2016,10,24,7,30,363.0,52.0,1.3,18.0,111.0,39.2,28.36
2016,10,24,7,45,443.5,62.0,1.5,19.0,160.5,45.54,34.23
2016,10,24,8,0,524.0,72.0,1.7,20.0,210.0,65.32,39.91
2016,10,24,8,15,576.5,79.0,1.95,21.0,261.0,105.7,60.15
2016,10,24,8,30,629.0,86.0,2.2,22.0,312.0,151.48,91.7
2016,10,24,8,45,501.0,126.0,2.5,23.0,322.5,197.77,134.78
2016,10,24,9,0,373.0,166.0,2.8,24.0,333.0,233.16,169.0
2016,10,24,9,15,571.0,132.0,2.75,24.5,417.5,278.29,201.06
2016,10,24,9,30,769.0,98.0,2.7,25.0,502.0,346.46,253.02
2016,10,24,9,45,384.5,92.0,2.65,25.5,294.0,228.43,171.22
2016,10,24,10,0,0.0,86.0,2.6,26.0,86.0,83.21,60.89
2016,10,24,10,15,0.5,128.5,2.5,26.0,129.0,123.99,93.01
2016,10,24,10,30,1.0,171.0,2.4,26.0,172.0,164.61,124.36
2016,10,24,10,45,94.5,252.0,2.35,26.5,317.5,289.91,220.29
2016,10,24,11,0,188.0,333.0,2.3,27.0,463.0,424.29,319.33
2016,10,24,11,15,280.0,324.0,2.3,27.0,523.5,481.08,361.33
2016,10,24,11,30,372.0,315.0,2.3,27.0,584.0,542.79,406.89
2016,10,24,11,45,267.5,338.0,2.3,27.5,532.5,507.3,378.92
2016,10,24,12,0,163.0,361.0,2.3,28.0,481.0,464.65,345.91
2016,10,24,12,15,492.5,246.5,2.3,28.0,609.0,597.02,447.94
2016,10,24,12,30,822.0,132.0,2.3,28.0,737.0,732.77,547.97
2016,10,24,12,45,539.0,238.0,2.3,28.5,633.0,641.41,477.87
2016,10,24,13,0,256.0,344.0,2.3,29.0,529.0,540.51,400.55
2016,10,24,13,15,529.5,236.5,2.3,29.0,607.5,644.62,481.3
2016,10,24,13,30,803.0,129.0,2.3,29.0,686.0,742.29,553.43
2016,10,24,13,45,502.5,219.0,2.35,29.0,563.0,610.15,457.11
2016,10,24,14,0,202.0,309.0,2.4,29.0,440.0,469.4,351.54
2016,10,24,14,15,117.0,273.5,2.4,29.0,348.5,370.22,279.06
2016,10,24,14,30,32.0,238.0,2.4,29.0,257.0,265.7,200.24
2016,10,24,14,45,374.5,176.0,2.45,29.0,376.0,459.5,353.19
2016,10,24,15,0,717.0,114.0,2.5,29.0,495.0,621.29,475.14
2016,10,24,15,15,691.5,109.5,2.5,28.5,451.0,583.78,448.25
2016,10,24,15,30,666.0,105.0,2.5,28.0,407.0,545.22,421.28
2016,10,24,15,45,632.0,99.0,2.55,28.0,359.5,499.2,387.39
2016,10,24,16,0,598.0,93.0,2.6,28.0,312.0,453.3,352.69
2016,10,24,16,15,547.5,85.5,2.3,27.5,262.5,397.57,309.44
2016,10,24,16,30,497.0,78.0,2.0,27.0,213.0,343.91,266.58
2016,10,24,16,45,424.5,67.0,1.75,26.5,164.0,277.89,213.13
2016,10,24,17,0,352.0,56.0,1.5,26.0,115.0,219.58,164.45
2016,10,24,17,15,237.5,40.5,1.45,25.0,73.5,146.98,104.35
2016,10,24,17,30,123.0,25.0,1.4,24.0,32.0,78.16,25.57
2016,10,24,17,45,61.5,12.5,1.35,23.5,16.0,28.42,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,4.42,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,8.68,0.0
2016,10,25,7,15,0.0,24.5,1.4,17.5,24.5,23.66,13.94
2016,10,25,7,30,0.0,40.0,1.5,18.0,40.0,38.25,27.5
2016,10,25,7,45,0.0,58.5,1.65,18.5,58.5,55.07,42.58
2016,10,25,8,0,0.0,77.0,1.8,19.0,77.0,71.91,54.55
2016,10,25,8,15,0.0,96.5,1.95,19.5,96.5,90.02,69.47
2016,10,25,8,30,0.0,116.0,2.1,20.0,116.0,108.27,84.22
2016,10,25,8,45,135.0,148.5,2.25,20.5,208.5,155.6,116.78
2016,10,25,9,0,270.0,181.0,2.4,21.0,301.0,220.21,163.99
2016,10,25,9,15,280.0,200.5,2.45,21.5,336.0,255.93,192.88
2016,10,25,9,30,290.0,220.0,2.5,22.0,371.0,292.38,222.12
2016,10,25,9,45,259.0,244.0,2.55,22.5,386.5,317.74,242.85
2016,10,25,10,0,228.0,268.0,2.6,23.0,402.0,342.35,262.17
2016,10,25,10,15,241.5,282.5,2.65,23.0,432.0,373.84,286.58
2016,10,25,10,30,255.0,297.0,2.7,23.0,462.0,404.45,310.08
2016,10,25,10,45,236.5,312.5,2.75,23.5,470.0,422.07,322.78
2016,10,25,11,0,218.0,328.0,2.8,24.0,478.0,436.38,332.76
2016,10,25,11,15,312.5,315.5,2.85,24.0,536.5,491.97,375.34
2016,10,25,11,30,407.0,303.0,2.9,24.0,595.0,552.44,421.05
2016,10,25,11,45,407.0,308.0,2.95,24.5,603.0,570.32,433.32
2016,10,25,12,0,407.0,313.0,3.0,25.0,611.0,586.93,444.76
2016,10,25,12,15,416.0,309.0,3.0,25.0,613.5,599.77,454.48
2016,10,25,12,30,425.0,305.0,3.0,25.0,616.0,614.08,465.17
2016,10,25,12,45,435.0,297.0,3.05,25.5,612.0,621.66,470.47
2016,10,25,13,0,445.0,289.0,3.1,26.0,608.0,627.67,474.68
2016,10,25,13,15,483.5,266.0,3.05,26.0,605.5,638.11,483.47
2016,10,25,13,30,522.0,243.0,3.0,26.0,603.0,646.41,490.75
2016,10,25,13,45,478.0,251.0,2.95,26.0,571.5,622.9,473.44
2016,10,25,14,0,434.0,259.0,2.9,26.0,540.0,598.05,455.27
2016,10,25,14,15,395.5,253.0,2.85,26.0,500.0,556.05,425.17
2016,10,25,14,30,357.0,247.0,2.8,26.0,460.0,519.21,398.47
2016,10,25,14,45,192.0,225.0,2.75,26.0,339.0,370.44,286.2
2016,10,25,15,0,27.0,203.0,2.7,26.0,218.0,220.89,169.45
2016,10,25,15,15,13.5,111.5,2.45,25.5,119.0,117.61,89.28
2016,10,25,15,30,0.0,20.0,2.2,25.0,20.0,19.3,10.14
2016,10,25,15,45,0.0,17.5,1.95,25.0,17.5,16.89,8.23
2016,10,25,16,0,0.0,15.0,1.7,25.0,15.0,14.47,6.28
2016,10,25,16,15,0.0,12.5,1.5,24.0,12.5,12.05,4.34
2016,10,25,16,30,0.0,10.0,1.3,23.0,10.0,9.64,2.37
2016,10,25,16,45,0.0,7.5,1.15,22.5,7.5,7.23,0.34
2016,10,25,17,0,0.0,5.0,1.0,22.0,5.0,4.82,0.0
2016,10,25,17,15,0.0,3.0,1.0,21.5,3.0,2.89,0.0
2016,10,25,17,30,0.0,1.0,1.0,21.0,1.0,0.96,0.0
2016,10,25,17,45,0.0,0.5,1.05,21.0,0.5,0.49,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,55.5,9.5,1.25,16.5,12.5,9.34,0.0
2016,10,26,7,0,111.0,19.0,1.3,17.0,25.0,14.96,0.0
2016,10,26,7,15,237.0,34.0,1.5,17.5,65.0,26.25,15.92
2016,10,26,7,30,363.0,49.0,1.7,18.0,105.0,37.81,27.07
2016,10,26,7,45,446.0,58.0,1.95,19.0,154.0,42.29,31.35
2016,10,26,8,0,529.0,67.0,2.2,20.0,203.0,58.16,35.58
2016,10,26,8,15,580.5,74.0,2.5,21.0,253.0,98.43,54.77
2016,10,26,8,30,632.0,81.0,2.8,22.0,303.0,143.93,85.62
2016,10,26,8,45,667.0,86.0,3.1,23.0,351.0,189.62,121.64
2016,10,26,9,0,702.0,91.0,3.4,24.0,399.0,238.19,162.03
2016,10,26,9,15,727.0,94.5,3.3,24.5,443.5,285.19,202.3
2016,10,26,9,30,752.0,98.0,3.2,25.0,488.0,336.05,245.24
2016,10,26,9,45,418.5,180.5,3.15,25.5,400.0,318.81,239.7
2016,10,26,10,0,85.0,263.0,3.1,26.0,312.0,279.17,212.42
2016,10,26,10,15,132.5,283.0,3.0,26.0,365.5,322.76,245.48
2016,10,26,10,30,180.0,303.0,2.9,26.0,419.0,372.55,282.84
2016,10,26,10,45,502.0,209.0,2.8,26.5,549.0,468.04,356.03
2016,10,26,11,0,824.0,115.0,2.7,27.0,679.0,585.83,444.46
2016,10,26,11,15,830.0,116.5,2.65,27.5,696.0,618.34,467.34
2016,10,26,11,30,836.0,118.0,2.6,28.0,713.0,648.7,488.63
2016,10,26,11,45,850.0,112.5,2.55,28.5,724.0,675.15,506.97
2016,10,26,12,0,864.0,107.0,2.5,29.0,735.0,698.85,523.08
2016,10,26,12,15,864.0,107.0,2.45,29.0,735.5,715.9,534.48
2016,10,26,12,30,864.0,107.0,2.4,29.0,736.0,729.96,543.79
2016,10,26,12,45,861.5,107.0,2.4,29.0,728.0,739.16,550.17
2016,10,26,13,0,859.0,107.0,2.4,29.0,720.0,745.24,554.57
2016,10,26,13,15,568.0,213.0,2.4,29.0,614.5,644.93,481.72
2016,10,26,13,30,277.0,319.0,2.4,29.0,509.0,535.89,399.3
2016,10,26,13,45,553.5,211.0,2.4,29.5,573.0,635.4,476.4
2016,10,26,14,0,830.0,103.0,2.4,30.0,637.0,723.44,540.8
2016,10,26,14,15,818.0,101.0,2.35,29.5,605.5,705.47,529.48
2016,10,26,14,30,806.0,99.0,2.3,29.0,574.0,684.82,517.09
2016,10,26,14,45,780.5,99.0,2.3,29.0,534.5,654.53,496.86
2016,10,26,15,0,755.0,99.0,2.3,29.0,495.0,622.44,474.54
2016,10,26,15,15,731.5,95.5,2.25,28.5,451.0,588.34,451.14
2016,10,26,15,30,708.0,92.0,2.2,28.0,407.0,551.25,425.05
2016,10,26,15,45,675.5,86.5,2.2,28.0,359.5,505.67,391.41
2016,10,26,16,0,643.0,81.0,2.2,28.0,312.0,460.06,356.85
2016,10,26,16,15,593.5,74.5,1.9,27.5,262.0,404.85,313.89
2016,10,26,16,30,544.0,68.0,1.6,27.0,212.0,351.63,271.2
2016,10,26,16,45,472.5,58.5,1.35,26.5,163.0,287.91,219.34
2016,10,26,17,0,401.0,49.0,1.1,26.0,114.0,228.98,169.93
2016,10,26,17,15,278.0,35.0,1.1,25.0,72.0,153.12,106.76
2016,10,26,17,30,155.0,21.0,1.1,24.0,30.0,80.48,8.37
2016,10,26,17,45,77.5,10.5,1.1,23.5,15.0,30.17,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,37.0,9.0,1.45,17.5,11.0,8.85,0.0
2016,10,27,7,0,74.0,18.0,1.6,18.0,22.0,15.21,0.0
2016,10,27,7,15,189.5,35.5,1.75,18.5,60.5,27.57,16.73
2016,10,27,7,30,305.0,53.0,1.9,19.0,99.0,40.32,29.05
2016,10,27,7,45,392.0,64.0,2.05,20.0,147.5,47.24,35.47
2016,10,27,8,0,479.0,75.0,2.2,21.0,196.0,63.22,41.18
2016,10,27,8,15,533.0,83.0,2.05,21.5,245.5,101.47,59.22
2016,10,27,8,30,587.0,91.0,1.9,22.0,295.0,145.36,88.63
2016,10,27,8,45,629.0,95.5,1.8,23.0,344.0,189.29,122.39
2016,10,27,9,0,671.0,100.0,1.7,24.0,393.0,236.92,161.01
2016,10,27,9,15,697.5,104.5,1.5,24.5,437.0,283.59,200.08
2016,10,27,9,30,724.0,109.0,1.3,25.0,481.0,331.76,239.78
2016,10,27,9,45,744.0,112.0,1.15,26.0,520.0,377.36,276.19
2016,10,27,10,0,764.0,115.0,1.0,27.0,559.0,423.27,311.42
2016,10,27,10,15,778.0,117.5,1.05,27.0,591.5,468.07,346.74
2016,10,27,10,30,792.0,120.0,1.1,27.0,624.0,509.81,379.07
2016,10,27,10,45,800.5,122.5,1.2,27.5,649.0,547.65,407.44
2016,10,27,11,0,809.0,125.0,1.3,28.0,674.0,583.92,434.06
2016,10,27,11,15,815.5,126.0,1.4,28.0,691.5,615.79,457.99
2016,10,27,11,30,822.0,127.0,1.5,28.0,709.0,645.58,480.15
2016,10,27,11,45,845.0,117.5,1.65,28.5,722.5,673.65,500.62
2016,10,27,12,0,868.0,108.0,1.8,29.0,736.0,699.31,519.22
2016,10,27,12,15,631.5,210.0,1.85,29.0,666.5,653.76,484.07
2016,10,27,12,30,395.0,312.0,1.9,29.0,597.0,593.64,438.42
2016,10,27,12,45,630.5,209.0,1.95,29.5,658.5,673.95,499.39
2016,10,27,13,0,866.0,106.0,2.0,30.0,720.0,746.01,550.99
2016,10,27,13,15,861.0,105.0,2.0,30.0,703.5,746.1,550.88
2016,10,27,13,30,856.0,104.0,2.0,30.0,687.0,745.61,551.12
2016,10,27,13,45,849.0,102.0,2.05,30.0,663.0,737.16,546.46
2016,10,27,14,0,842.0,100.0,2.1,30.0,639.0,725.64,539.85
2016,10,27,14,15,830.0,98.0,2.1,29.5,607.0,707.57,529.59
2016,10,27,14,30,818.0,96.0,2.1,29.0,575.0,686.78,517.46
2016,10,27,14,45,797.0,94.5,2.15,29.0,535.5,657.82,498.62
2016,10,27,15,0,776.0,93.0,2.2,29.0,496.0,626.87,477.48
2016,10,27,15,15,752.5,89.5,2.2,28.5,452.0,590.38,452.67
2016,10,27,15,30,729.0,86.0,2.2,28.0,408.0,554.51,427.61
2016,10,27,15,45,695.5,81.5,2.25,28.0,360.0,508.98,394.09
2016,10,27,16,0,662.0,77.0,2.3,28.0,312.0,463.45,359.59
2016,10,27,16,15,613.0,71.0,2.05,27.5,261.5,408.61,316.91
2016,10,27,16,30,564.0,65.0,1.8,27.0,211.0,355.69,274.37
2016,10,27,16,45,493.0,55.5,1.55,26.5,162.0,291.7,222.09
2016,10,27,17,0,422.0,46.0,1.3,26.0,113.0,232.5,172.19
2016,10,27,17,15,295.5,33.0,1.25,25.0,71.0,156.1,107.88
2016,10,27,17,30,169.0,20.0,1.2,24.0,29.0,82.51,0.0
2016,10,27,17,45,84.5,10.0,1.2,23.5,14.5,31.21,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,82.0,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,164.0,17.0,0.9,16.0,24.0,13.64,0.0
2016,10,28,7,15,301.0,30.0,1.0,16.5,66.0,23.41,13.33
2016,10,28,7,30,438.0,43.0,1.1,17.0,108.0,32.47,22.51
2016,10,28,7,45,520.0,51.5,1.25,18.0,159.0,36.86,26.72
2016,10,28,8,0,602.0,60.0,1.4,19.0,210.0,50.18,30.39
2016,10,28,8,15,652.5,66.0,1.5,20.0,262.0,93.19,48.92
2016,10,28,8,30,703.0,72.0,1.6,21.0,314.0,141.18,80.7
2016,10,28,8,45,739.0,75.5,1.75,22.0,364.0,192.09,120.54
2016,10,28,9,0,775.0,79.0,1.9,23.0,414.0,242.64,162.46
2016,10,28,9,15,798.5,82.5,2.0,23.5,460.0,292.31,205.15
2016,10,28,9,30,822.0,86.0,2.1,24.0,506.0,343.0,248.37
2016,10,28,9,45,841.0,88.0,2.25,24.5,546.0,391.34,289.22
2016,10,28,10,0,860.0,90.0,2.4,25.0,586.0,439.69,329.12
2016,10,28,10,15,871.5,91.5,2.45,25.5,619.0,486.19,366.41
2016,10,28,10,30,883.0,93.0,2.5,26.0,652.0,528.85,399.86
2016,10,28,10,45,615.5,195.0,2.55,26.5,592.0,512.69,387.59
2016,10,28,11,0,348.0,297.0,2.6,27.0,532.0,478.76,360.5
2016,10,28,11,15,631.0,196.0,2.6,27.0,635.5,568.14,429.85
2016,10,28,11,30,914.0,95.0,2.6,27.0,739.0,669.58,506.43
2016,10,28,11,45,921.0,93.0,2.6,27.5,749.0,696.05,524.47
2016,10,28,12,0,928.0,91.0,2.6,28.0,759.0,719.79,540.47
2016,10,28,12,15,927.5,91.0,2.6,28.0,759.0,737.45,552.44
2016,10,28,12,30,927.0,91.0,2.6,28.0,759.0,751.89,562.32
2016,10,28,12,45,925.0,90.5,2.6,28.5,750.5,761.47,567.85
2016,10,28,13,0,923.0,90.0,2.6,29.0,742.0,767.71,571.23
2016,10,28,13,15,918.0,89.0,2.6,29.0,724.5,767.88,571.76
2016,10,28,13,30,913.0,88.0,2.6,29.0,707.0,764.69,570.18
2016,10,28,13,45,905.0,87.0,2.6,29.0,681.5,756.0,564.99
2016,10,28,14,0,897.0,86.0,2.6,29.0,656.0,744.12,557.75
2016,10,28,14,15,885.5,84.5,2.55,29.0,623.5,726.12,546.12
2016,10,28,14,30,874.0,83.0,2.5,29.0,591.0,705.25,532.59
2016,10,28,14,45,857.5,80.5,2.5,29.0,551.5,677.17,514.27
2016,10,28,15,0,841.0,78.0,2.5,29.0,512.0,650.1,496.06
2016,10,28,15,15,819.0,75.5,2.45,28.5,467.0,614.19,471.39
2016,10,28,15,30,797.0,73.0,2.4,28.0,422.0,576.71,445.01
2016,10,28,15,45,765.5,69.0,2.4,28.0,372.5,530.75,410.96
2016,10,28,16,0,734.0,65.0,2.4,28.0,323.0,484.45,375.68
2016,10,28,16,15,686.5,60.0,2.1,27.0,271.0,428.88,332.86
2016,10,28,16,30,639.0,55.0,1.8,26.0,219.0,377.33,291.46
2016,10,28,16,45,563.0,48.0,1.5,25.5,167.5,311.39,237.09
2016,10,28,17,0,487.0,41.0,1.2,25.0,116.0,250.6,185.3
2016,10,28,17,15,351.5,29.5,1.15,24.0,72.5,170.47,116.91
2016,10,28,17,30,216.0,18.0,1.1,23.0,29.0,93.15,0.0
2016,10,28,17,45,108.0,9.0,1.1,22.0,14.5,35.87,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.5,8.5,1.5,16.5,11.5,0.0,0.0
2016,10,29,7,0,147.0,17.0,1.6,17.0,23.0,16.71,0.0
2016,10,29,7,15,291.0,29.5,1.85,17.5,64.5,23.1,12.77
2016,10,29,7,30,435.0,42.0,2.1,18.0,106.0,31.72,21.69
2016,10,29,7,45,525.5,49.0,2.4,19.0,157.0,34.84,24.79
2016,10,29,8,0,616.0,56.0,2.7,20.0,208.0,45.27,27.24
2016,10,29,8,15,665.0,61.5,2.75,20.5,259.5,88.35,44.93
2016,10,29,8,30,714.0,67.0,2.8,21.0,311.0,139.16,78.85
2016,10,29,8,45,751.5,69.5,2.9,22.0,361.0,186.61,115.82
2016,10,29,9,0,789.0,72.0,3.0,23.0,411.0,237.07,157.88
2016,10,29,9,15,811.0,75.0,3.05,23.5,455.5,286.43,200.75
2016,10,29,9,30,833.0,78.0,3.1,24.0,500.0,336.6,244.06
2016,10,29,9,45,848.5,80.5,3.15,25.0,539.5,384.46,284.39
2016,10,29,10,0,864.0,83.0,3.2,26.0,579.0,434.69,325.26
