Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,17,15,204.5,15.5,5.2,14.5,36.0,85.28,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,240.0,12.0,3.5,3.5,31.5,11.8,0.0
2016,11,19,7,30,480.0,24.0,3.6,4.0,63.0,20.19,9.9
2016,11,19,7,45,584.5,31.0,3.75,4.5,112.5,24.5,16.31
2016,11,19,8,0,689.0,38.0,3.9,5.0,162.0,28.74,20.64
2016,11,19,8,15,747.0,43.0,4.1,6.0,214.5,34.65,26.23
2016,11,19,8,30,805.0,48.0,4.3,7.0,267.0,82.54,39.56
2016,11,19,8,45,841.0,51.0,4.5,8.0,317.0,134.84,74.4
2016,11,19,9,0,877.0,54.0,4.7,9.0,367.0,186.51,116.0
2016,11,19,9,15,901.0,56.5,4.7,9.5,413.5,237.48,161.41
2016,11,19,9,30,925.0,59.0,4.7,10.0,460.0,289.22,208.91
2016,11,19,9,45,941.0,61.0,4.7,10.5,500.0,338.61,254.81
2016,11,19,10,0,957.0,63.0,4.7,11.0,540.0,387.5,299.64
2016,11,19,10,15,968.5,64.5,4.6,11.5,574.0,433.44,341.03
2016,11,19,10,30,980.0,66.0,4.5,12.0,608.0,478.01,380.11
2016,11,19,10,45,987.5,67.0,4.45,12.5,634.0,518.64,415.07
2016,11,19,11,0,995.0,68.0,4.4,13.0,660.0,557.16,447.34
2016,11,19,11,15,999.5,68.5,4.3,13.0,677.5,591.31,476.03
2016,11,19,11,30,1004.0,69.0,4.2,13.0,695.0,622.77,501.93
2016,11,19,11,45,1004.5,70.0,4.15,13.5,704.5,649.59,522.9
2016,11,19,12,0,1005.0,71.0,4.1,14.0,714.0,673.27,541.09
2016,11,19,12,15,1005.0,71.0,4.05,14.0,714.5,692.39,556.52
2016,11,19,12,30,1005.0,71.0,4.0,14.0,715.0,708.16,569.2
2016,11,19,12,45,1002.5,71.0,3.95,14.5,706.5,718.91,576.86
2016,11,19,13,0,1000.0,71.0,3.9,15.0,698.0,726.16,581.78
2016,11,19,13,15,994.5,70.5,3.8,15.0,681.5,727.41,582.97
2016,11,19,13,30,989.0,70.0,3.7,15.0,665.0,725.14,581.51
2016,11,19,13,45,981.0,69.0,3.65,15.0,640.0,717.25,576.19
2016,11,19,14,0,973.0,68.0,3.6,15.0,615.0,705.98,568.14
2016,11,19,14,15,961.5,66.5,3.5,15.0,582.5,688.68,555.28
2016,11,19,14,30,950.0,65.0,3.4,15.0,550.0,668.34,539.96
2016,11,19,14,45,928.5,65.0,3.35,15.0,510.0,640.73,518.97
2016,11,19,15,0,907.0,65.0,3.3,15.0,470.0,610.87,495.9
2016,11,19,15,15,883.0,62.5,3.15,14.5,425.0,574.79,468.17
2016,11,19,15,30,859.0,60.0,3.0,14.0,380.0,539.99,440.61
2016,11,19,15,45,824.0,56.5,2.9,14.0,330.5,494.26,402.98
2016,11,19,16,0,789.0,53.0,2.8,14.0,281.0,448.22,363.97
2016,11,19,16,15,734.0,48.0,2.4,13.0,229.5,391.67,315.94
2016,11,19,16,30,679.0,43.0,2.0,12.0,178.0,337.04,267.74
2016,11,19,16,45,583.5,36.0,1.6,11.0,127.5,267.75,206.6
2016,11,19,17,0,488.0,29.0,1.2,10.0,77.0,204.58,146.1
2016,11,19,17,15,244.0,14.5,1.2,9.0,38.5,93.23,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.5,11.5,1.1,3.0,29.0,11.3,0.0
2016,11,20,7,30,445.0,23.0,1.2,4.0,58.0,19.3,8.73
2016,11,20,7,45,553.5,31.0,1.35,5.0,106.5,24.66,16.4
2016,11,20,8,0,662.0,39.0,1.5,6.0,155.0,29.84,21.57
2016,11,20,8,15,721.0,43.5,1.6,6.5,206.5,32.85,24.56
2016,11,20,8,30,780.0,48.0,1.7,7.0,258.0,78.78,37.95
2016,11,20,8,45,814.0,52.5,1.8,8.0,307.5,127.46,69.31
2016,11,20,9,0,848.0,57.0,1.9,9.0,357.0,181.87,112.72
2016,11,20,9,15,873.0,59.5,2.1,9.5,402.5,231.59,156.35
2016,11,20,9,30,898.0,62.0,2.3,10.0,448.0,282.21,202.22
2016,11,20,9,45,914.5,64.0,2.55,11.0,488.0,330.5,246.21
2016,11,20,10,0,931.0,66.0,2.8,12.0,528.0,378.38,289.18
2016,11,20,10,15,942.5,67.5,2.75,12.5,561.0,423.24,328.96
2016,11,20,10,30,954.0,69.0,2.7,13.0,594.0,466.79,366.55
2016,11,20,10,45,961.5,70.5,2.7,13.5,619.5,506.97,400.54
2016,11,20,11,0,969.0,72.0,2.7,14.0,645.0,545.11,431.96
2016,11,20,11,15,973.5,72.5,2.7,14.5,662.5,578.49,458.92
2016,11,20,11,30,978.0,73.0,2.7,15.0,680.0,609.26,483.19
2016,11,20,11,45,981.5,72.5,2.7,15.5,689.0,635.73,503.67
2016,11,20,12,0,985.0,72.0,2.7,16.0,698.0,659.23,521.49
2016,11,20,12,15,984.5,72.0,2.7,16.0,698.5,677.72,536.24
2016,11,20,12,30,984.0,72.0,2.7,16.0,699.0,692.92,548.35
2016,11,20,12,45,980.5,72.5,2.75,16.5,691.0,703.37,556.02
2016,11,20,13,0,977.0,73.0,2.8,17.0,683.0,710.38,561.07
2016,11,20,13,15,971.5,72.0,2.8,17.0,666.5,711.09,562.29
2016,11,20,13,30,966.0,71.0,2.8,17.0,650.0,708.36,560.95
2016,11,20,13,45,957.5,70.5,2.85,17.0,625.5,700.83,556.25
2016,11,20,14,0,949.0,70.0,2.9,17.0,601.0,690.03,549.06
2016,11,20,14,15,937.0,68.5,2.9,17.0,569.0,672.76,536.74
2016,11,20,14,30,925.0,67.0,2.9,17.0,537.0,652.55,522.05
2016,11,20,14,45,906.5,65.5,2.9,17.5,498.0,625.63,501.09
2016,11,20,15,0,888.0,64.0,2.9,18.0,459.0,596.39,478.06
2016,11,20,15,15,864.0,61.5,2.75,17.5,414.5,560.86,451.05
2016,11,20,15,30,840.0,59.0,2.6,17.0,370.0,526.67,424.26
2016,11,20,15,45,804.5,55.5,2.5,16.5,321.5,481.39,388.17
2016,11,20,16,0,769.0,52.0,2.4,16.0,273.0,435.88,350.68
2016,11,20,16,15,713.5,47.5,2.15,15.0,222.5,380.55,304.3
2016,11,20,16,30,658.0,43.0,1.9,14.0,172.0,327.21,257.79
2016,11,20,16,45,562.5,35.5,1.65,13.0,123.0,258.45,197.81
2016,11,20,17,0,467.0,28.0,1.4,12.0,74.0,196.01,138.42
2016,11,20,17,15,233.5,14.0,1.45,11.5,37.0,89.15,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.5,12.0,2.3,6.0,26.0,11.8,0.0
2016,11,21,7,30,375.0,24.0,2.6,7.0,52.0,18.82,7.6
2016,11,21,7,45,484.5,32.5,2.9,8.0,98.0,26.35,17.56
2016,11,21,8,0,594.0,41.0,3.2,9.0,144.0,31.93,23.09
2016,11,21,8,15,656.0,46.5,3.1,9.5,193.5,34.47,25.65
2016,11,21,8,30,718.0,52.0,3.0,10.0,243.0,76.86,38.62
2016,11,21,8,45,755.0,56.0,2.9,11.0,290.5,122.07,66.8
2016,11,21,9,0,792.0,60.0,2.8,12.0,338.0,170.19,104.24
2016,11,21,9,15,817.5,63.0,3.25,13.0,382.0,217.66,145.22
2016,11,21,9,30,843.0,66.0,3.7,14.0,426.0,266.29,188.57
2016,11,21,9,45,859.5,68.5,4.15,15.5,464.0,315.57,232.45
2016,11,21,10,0,876.0,71.0,4.6,17.0,502.0,361.53,273.08
2016,11,21,10,15,888.0,72.5,4.7,17.5,534.0,404.33,311.13
2016,11,21,10,30,900.0,74.0,4.8,18.0,566.0,445.99,347.37
2016,11,21,10,45,907.0,75.5,4.9,19.0,590.5,484.01,379.2
2016,11,21,11,0,914.0,77.0,5.0,20.0,615.0,520.11,408.59
2016,11,21,11,15,919.0,78.0,5.0,20.0,632.0,552.59,435.84
2016,11,21,11,30,924.0,79.0,5.0,20.0,649.0,582.68,460.69
2016,11,21,11,45,927.0,78.5,5.0,20.5,658.0,607.59,480.28
2016,11,21,12,0,930.0,78.0,5.0,21.0,667.0,629.71,497.34
2016,11,21,12,15,929.5,78.0,5.0,21.0,667.5,647.29,511.64
2016,11,21,12,30,929.0,78.0,5.0,21.0,668.0,661.76,523.42
2016,11,21,12,45,924.0,78.5,5.0,21.5,659.5,670.73,529.88
2016,11,21,13,0,919.0,79.0,5.0,22.0,651.0,676.44,533.79
2016,11,21,13,15,912.5,78.5,5.0,22.0,634.5,676.89,534.79
2016,11,21,13,30,906.0,78.0,5.0,22.0,618.0,674.11,533.34
2016,11,21,13,45,894.5,77.5,5.0,22.5,593.0,664.94,525.99
2016,11,21,14,0,883.0,77.0,5.0,23.0,568.0,652.75,516.35
2016,11,21,14,15,869.0,75.0,4.95,22.5,537.0,634.47,503.91
2016,11,21,14,30,855.0,73.0,4.9,22.0,506.0,613.51,489.23
2016,11,21,14,45,830.5,72.5,4.85,22.0,467.5,588.11,469.79
2016,11,21,15,0,806.0,72.0,4.8,22.0,429.0,558.23,446.67
2016,11,21,15,15,779.5,69.0,4.6,21.5,386.5,522.82,419.36
2016,11,21,15,30,753.0,66.0,4.4,21.0,344.0,486.19,390.45
2016,11,21,15,45,712.0,62.5,4.2,21.0,297.0,440.74,353.2
2016,11,21,16,0,671.0,59.0,4.0,21.0,250.0,395.59,315.35
2016,11,21,16,15,612.0,53.5,3.6,20.0,202.5,343.37,271.75
2016,11,21,16,30,553.0,48.0,3.2,19.0,155.0,291.78,227.29
2016,11,21,16,45,453.0,39.0,2.8,18.5,110.0,224.4,169.21
2016,11,21,17,0,353.0,30.0,2.4,18.0,65.0,164.33,113.55
2016,11,21,17,15,176.5,15.0,2.45,17.5,32.5,75.2,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,0.5,4.05,17.0,0.5,0.49,0.0
2016,11,22,7,30,0.0,1.0,4.0,17.0,1.0,0.96,0.0
2016,11,22,7,45,0.0,2.5,4.0,17.0,2.5,2.41,0.0
2016,11,22,8,0,0.0,4.0,4.0,17.0,4.0,3.85,0.0
2016,11,22,8,15,0.0,6.0,4.05,17.5,6.0,5.78,0.0
2016,11,22,8,30,0.0,8.0,4.1,18.0,8.0,7.71,0.86
2016,11,22,8,45,0.0,10.0,4.15,18.5,10.0,9.64,2.49
2016,11,22,9,0,0.0,12.0,4.2,19.0,12.0,11.57,4.1
2016,11,22,9,15,0.0,13.5,4.5,19.5,13.5,13.02,5.28
2016,11,22,9,30,0.0,15.0,4.8,20.0,15.0,14.47,6.44
2016,11,22,9,45,0.0,16.5,5.1,20.5,16.5,15.93,7.6
2016,11,22,10,0,0.0,18.0,5.4,21.0,18.0,17.38,8.74
2016,11,22,10,15,0.0,66.0,5.5,21.0,66.0,63.81,46.91
2016,11,22,10,30,0.0,114.0,5.6,21.0,114.0,109.86,84.27
2016,11,22,10,45,0.0,87.0,5.7,21.5,87.0,84.17,63.14
2016,11,22,11,0,0.0,60.0,5.8,22.0,60.0,58.02,41.72
2016,11,22,11,15,0.0,61.5,5.7,22.0,61.5,59.47,42.86
2016,11,22,11,30,0.0,63.0,5.6,22.0,63.0,60.93,43.99
2016,11,22,11,45,0.0,87.0,5.6,22.0,87.0,84.19,62.76
2016,11,22,12,0,0.0,111.0,5.6,22.0,111.0,107.41,81.39
2016,11,22,12,15,0.0,95.0,5.45,22.0,95.0,91.95,68.94
2016,11,22,12,30,0.0,79.0,5.3,22.0,79.0,76.44,56.45
2016,11,22,12,45,2.5,134.5,5.2,22.5,136.0,131.98,100.93
2016,11,22,13,0,5.0,190.0,5.1,23.0,193.0,188.18,145.25
2016,11,22,13,15,3.0,179.0,4.95,23.0,181.0,176.39,135.93
2016,11,22,13,30,1.0,168.0,4.8,23.0,169.0,164.52,126.63
2016,11,22,13,45,0.5,93.0,4.65,23.0,93.5,90.34,67.61
2016,11,22,14,0,0.0,18.0,4.5,23.0,18.0,17.38,8.57
2016,11,22,14,15,0.0,36.5,4.35,23.0,36.5,35.26,23.23
2016,11,22,14,30,0.0,55.0,4.2,23.0,55.0,53.16,37.89
2016,11,22,14,45,0.0,30.5,4.05,23.0,30.5,29.45,18.58
2016,11,22,15,0,0.0,6.0,3.9,23.0,6.0,5.79,0.0
2016,11,22,15,15,0.0,5.5,3.65,22.5,5.5,5.3,0.0
2016,11,22,15,30,0.0,5.0,3.4,22.0,5.0,4.82,0.0
2016,11,22,15,45,0.0,4.0,3.2,22.0,4.0,3.86,0.0
2016,11,22,16,0,0.0,3.0,3.0,22.0,3.0,2.89,0.0
2016,11,22,16,15,0.0,2.5,2.7,21.5,2.5,2.41,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.93,0.0
2016,11,22,16,45,0.0,1.0,2.1,20.5,1.0,0.96,0.0
2016,11,22,17,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,169.0,11.5,3.25,9.0,23.0,11.3,0.0
2016,11,23,7,30,338.0,23.0,3.4,9.0,46.0,18.17,5.47
2016,11,23,7,45,459.5,31.5,3.55,9.5,91.5,23.52,14.83
2016,11,23,8,0,581.0,40.0,3.7,10.0,137.0,31.31,22.38
2016,11,23,8,15,646.5,46.0,3.85,10.5,186.5,34.34,25.39
2016,11,23,8,30,712.0,52.0,4.0,11.0,236.0,72.37,36.47
2016,11,23,8,45,755.0,55.5,4.2,12.0,285.0,117.1,62.93
2016,11,23,9,0,798.0,59.0,4.4,13.0,334.0,165.35,99.61
2016,11,23,9,15,825.5,62.0,4.4,13.5,378.5,213.3,140.8
2016,11,23,9,30,853.0,65.0,4.4,14.0,423.0,262.58,184.82
2016,11,23,9,45,872.5,67.0,4.45,15.0,463.0,312.57,229.61
2016,11,23,10,0,892.0,69.0,4.5,16.0,503.0,359.48,271.32
2016,11,23,10,15,905.0,71.0,4.4,16.5,536.0,403.66,310.44
2016,11,23,10,30,918.0,73.0,4.3,17.0,569.0,446.76,347.65
2016,11,23,10,45,927.5,74.0,4.2,17.5,594.5,486.04,380.84
2016,11,23,11,0,937.0,75.0,4.1,18.0,620.0,523.51,411.75
2016,11,23,11,15,942.5,75.5,4.0,18.0,638.0,556.44,439.19
2016,11,23,11,30,948.0,76.0,3.9,18.0,656.0,586.95,464.14
2016,11,23,11,45,953.0,75.5,3.85,18.5,665.5,613.59,484.87
2016,11,23,12,0,958.0,75.0,3.8,19.0,675.0,637.45,503.04
2016,11,23,12,15,958.0,75.0,3.7,19.0,676.0,655.89,517.6
2016,11,23,12,30,958.0,75.0,3.6,19.0,677.0,671.16,529.57
2016,11,23,12,45,955.5,74.5,3.55,19.5,669.5,681.11,536.57
2016,11,23,13,0,953.0,74.0,3.5,20.0,662.0,687.73,541.0
2016,11,23,13,15,948.0,73.5,3.4,20.0,646.0,689.4,542.54
2016,11,23,13,30,943.0,73.0,3.3,20.0,630.0,687.75,541.57
2016,11,23,13,45,934.5,72.0,3.2,20.0,606.0,680.02,536.08
2016,11,23,14,0,926.0,71.0,3.1,20.0,582.0,669.11,528.18
2016,11,23,14,15,914.0,69.5,3.0,20.0,551.0,652.37,515.88
2016,11,23,14,30,902.0,68.0,2.9,20.0,520.0,632.78,501.31
2016,11,23,14,45,884.5,66.0,2.8,20.0,482.0,606.64,481.62
2016,11,23,15,0,867.0,64.0,2.7,20.0,444.0,578.21,459.88
2016,11,23,15,15,842.5,61.5,2.5,19.5,400.5,543.28,433.25
2016,11,23,15,30,818.0,59.0,2.3,19.0,357.0,509.72,406.89
2016,11,23,15,45,782.0,55.5,2.1,19.0,309.5,465.26,370.66
2016,11,23,16,0,746.0,52.0,1.9,19.0,262.0,420.65,333.34
2016,11,23,16,15,690.0,47.0,1.65,18.0,213.0,365.83,287.96
2016,11,23,16,30,634.0,42.0,1.4,17.0,164.0,313.1,242.59
2016,11,23,16,45,537.5,34.5,1.2,16.5,116.5,245.59,184.27
2016,11,23,17,0,441.0,27.0,1.0,16.0,69.0,184.53,126.24
2016,11,23,17,15,220.5,13.5,1.0,15.5,34.5,84.87,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.5,11.0,1.1,8.5,21.0,10.81,0.0
2016,11,24,7,30,305.0,22.0,1.2,9.0,42.0,17.35,3.97
2016,11,24,7,45,411.0,33.0,1.35,10.0,85.0,25.09,16.11
2016,11,24,8,0,517.0,44.0,1.5,11.0,128.0,32.38,23.23
2016,11,24,8,15,584.5,50.5,1.5,11.5,176.0,35.32,26.18
2016,11,24,8,30,652.0,57.0,1.5,12.0,224.0,69.13,36.08
2016,11,24,8,45,686.5,63.5,1.55,13.0,270.0,112.77,62.05
2016,11,24,9,0,721.0,70.0,1.6,14.0,316.0,161.99,99.35
2016,11,24,9,15,750.5,74.0,1.85,15.0,359.5,207.39,137.18
2016,11,24,9,30,780.0,78.0,2.1,16.0,403.0,254.49,177.93
2016,11,24,9,45,795.5,82.0,2.4,17.0,440.5,299.0,217.36
2016,11,24,10,0,811.0,86.0,2.7,18.0,478.0,343.38,256.23
2016,11,24,10,15,826.0,88.5,2.7,18.5,510.5,385.78,292.95
2016,11,24,10,30,841.0,91.0,2.7,19.0,543.0,427.5,328.23
2016,11,24,10,45,847.0,94.0,2.75,19.5,567.0,464.78,359.36
2016,11,24,11,0,853.0,97.0,2.8,20.0,591.0,500.29,388.31
2016,11,24,11,15,859.5,98.0,2.8,20.0,608.5,532.18,414.47
2016,11,24,11,30,866.0,99.0,2.8,20.0,626.0,561.97,438.52
2016,11,24,11,45,875.5,97.0,2.8,20.5,636.5,588.2,458.68
2016,11,24,12,0,885.0,95.0,2.8,21.0,647.0,612.07,476.68
2016,11,24,12,15,641.0,178.0,2.8,21.0,578.0,565.67,440.27
2016,11,24,12,30,397.0,261.0,2.8,21.0,509.0,505.11,392.57
2016,11,24,12,45,389.5,259.5,2.85,21.5,501.0,505.95,393.31
2016,11,24,13,0,382.0,258.0,2.9,22.0,493.0,505.28,392.56
2016,11,24,13,15,622.5,176.0,2.9,22.0,547.5,586.36,457.25
2016,11,24,13,30,863.0,94.0,2.9,22.0,602.0,658.03,513.75
2016,11,24,13,45,849.5,94.0,2.9,22.5,578.0,648.88,506.08
2016,11,24,14,0,836.0,94.0,2.9,23.0,554.0,636.85,496.77
2016,11,24,14,15,822.0,92.0,2.85,23.0,523.5,619.64,484.4
2016,11,24,14,30,808.0,90.0,2.8,23.0,493.0,599.85,469.98
2016,11,24,14,45,786.0,87.5,2.75,23.0,456.0,572.35,449.6
2016,11,24,15,0,764.0,85.0,2.7,23.0,419.0,542.94,427.47
2016,11,24,15,15,735.5,81.5,2.45,22.5,377.0,508.93,401.59
2016,11,24,15,30,707.0,78.0,2.2,22.0,335.0,472.43,373.23
2016,11,24,15,45,660.5,74.0,1.95,22.0,288.5,425.68,335.61
2016,11,24,16,0,614.0,70.0,1.7,22.0,242.0,379.69,297.75
2016,11,24,16,15,551.5,62.5,1.5,21.0,195.0,324.05,252.65
2016,11,24,16,30,489.0,55.0,1.3,20.0,148.0,271.22,208.38
2016,11,24,16,45,382.5,44.5,1.15,19.0,104.0,202.73,151.26
2016,11,24,17,0,276.0,34.0,1.0,18.0,60.0,141.85,96.43
2016,11,24,17,15,138.0,17.0,1.0,17.5,30.0,64.76,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,1.5,1.1,14.5,1.5,1.47,0.0
2016,11,25,7,30,0.0,3.0,1.4,15.0,3.0,2.89,0.0
2016,11,25,7,45,0.0,7.0,1.75,15.5,7.0,6.74,0.06
2016,11,25,8,0,0.0,11.0,2.1,16.0,11.0,10.6,3.64
2016,11,25,8,15,0.0,15.5,2.35,16.0,15.5,14.94,7.61
2016,11,25,8,30,0.0,20.0,2.6,16.0,20.0,19.29,10.77
2016,11,25,8,45,0.0,24.5,2.85,16.0,24.5,23.64,14.5
2016,11,25,9,0,0.0,29.0,3.1,16.0,29.0,27.99,18.18
2016,11,25,9,15,0.0,33.5,3.2,16.0,33.5,32.34,21.83
2016,11,25,9,30,0.0,38.0,3.3,16.0,38.0,36.7,25.45
2016,11,25,9,45,0.0,87.0,3.45,16.0,87.0,83.95,64.99
2016,11,25,10,0,0.0,136.0,3.6,16.0,136.0,129.77,102.7
2016,11,25,10,15,0.0,116.5,3.65,16.0,116.5,111.99,87.79
2016,11,25,10,30,0.0,97.0,3.7,16.0,97.0,93.71,72.55
2016,11,25,10,45,0.0,104.0,3.8,16.0,104.0,100.44,77.99
2016,11,25,11,0,0.0,111.0,3.9,16.0,111.0,107.19,83.42
2016,11,25,11,15,0.0,114.5,3.9,16.0,114.5,110.61,86.11
2016,11,25,11,30,0.0,118.0,3.9,16.0,118.0,114.04,88.83
2016,11,25,11,45,0.0,108.0,3.9,16.5,108.0,104.47,80.77
2016,11,25,12,0,0.0,98.0,3.9,17.0,98.0,94.84,72.71
2016,11,25,12,15,0.0,121.5,3.85,17.0,121.5,117.61,91.28
2016,11,25,12,30,0.0,145.0,3.8,17.0,145.0,140.5,109.83
2016,11,25,12,45,0.0,113.5,3.75,17.0,113.5,109.94,85.01
2016,11,25,13,0,0.0,82.0,3.7,17.0,82.0,79.34,60.04
2016,11,25,13,15,2.0,132.0,3.65,17.0,133.0,129.44,101.13
2016,11,25,13,30,4.0,182.0,3.6,17.0,184.0,180.36,142.4
2016,11,25,13,45,3.5,177.5,3.55,17.0,179.5,175.95,138.94
2016,11,25,14,0,3.0,173.0,3.5,17.0,175.0,171.57,135.6
2016,11,25,14,15,15.5,184.0,3.45,16.5,192.0,191.11,152.22
2016,11,25,14,30,28.0,195.0,3.4,16.0,209.0,210.82,168.98
2016,11,25,14,45,33.0,184.5,3.35,16.0,200.0,208.78,167.72
2016,11,25,15,0,38.0,174.0,3.3,16.0,191.0,201.51,162.24
2016,11,25,15,15,29.5,158.5,3.15,15.5,171.0,180.95,145.88
2016,11,25,15,30,21.0,143.0,3.0,15.0,151.0,155.58,125.37
2016,11,25,15,45,16.5,124.0,2.95,15.0,129.5,133.98,107.55
2016,11,25,16,0,12.0,105.0,2.9,15.0,108.0,112.52,89.58
2016,11,25,16,15,6.0,84.5,2.7,14.5,86.0,88.82,69.61
2016,11,25,16,30,0.0,64.0,2.5,14.0,64.0,65.29,49.49
2016,11,25,16,45,0.0,44.0,2.35,14.0,44.0,44.55,31.43
2016,11,25,17,0,0.0,24.0,2.2,14.0,24.0,23.18,12.37
2016,11,25,17,15,0.0,12.0,2.1,13.5,12.0,11.58,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,41.5,12.0,2.05,9.5,14.5,11.8,0.0
2016,11,26,7,30,83.0,24.0,2.2,10.0,29.0,20.05,2.21
2016,11,26,7,45,176.0,43.0,2.4,10.5,67.0,33.52,23.06
2016,11,26,8,0,269.0,62.0,2.6,11.0,105.0,47.49,36.5
2016,11,26,8,15,338.0,76.0,2.55,11.5,148.5,56.76,45.27
2016,11,26,8,30,407.0,90.0,2.5,12.0,192.0,84.2,56.6
2016,11,26,8,45,362.5,107.0,2.45,12.5,211.0,117.68,80.1
2016,11,26,9,0,318.0,124.0,2.4,13.0,230.0,149.49,107.11
2016,11,26,9,15,311.5,148.5,2.35,13.5,264.0,186.6,138.53
2016,11,26,9,30,305.0,173.0,2.3,14.0,298.0,223.01,169.64
2016,11,26,9,45,198.0,191.0,2.25,15.0,275.0,227.48,177.17
2016,11,26,10,0,91.0,209.0,2.2,16.0,252.0,221.75,175.01
2016,11,26,10,15,263.5,204.0,2.15,16.5,341.5,282.04,220.52
2016,11,26,10,30,436.0,199.0,2.1,17.0,431.0,358.0,278.88
2016,11,26,10,45,430.5,215.5,2.05,17.5,453.0,389.05,303.48
2016,11,26,11,0,425.0,232.0,2.0,18.0,475.0,419.05,326.79
2016,11,26,11,15,320.0,257.0,1.95,18.0,443.5,405.16,316.58
2016,11,26,11,30,215.0,282.0,1.9,18.0,412.0,384.04,300.24
2016,11,26,11,45,232.5,284.5,1.85,18.5,427.0,403.71,315.11
2016,11,26,12,0,250.0,287.0,1.8,19.0,442.0,423.46,329.67
2016,11,26,12,15,316.5,274.0,1.75,19.0,470.5,459.2,357.46
2016,11,26,12,30,383.0,261.0,1.7,19.0,499.0,494.28,384.53
2016,11,26,12,45,191.5,205.0,1.65,19.5,324.0,326.18,255.72
2016,11,26,13,0,0.0,149.0,1.6,20.0,149.0,144.7,111.21
2016,11,26,13,15,3.5,170.5,1.55,20.0,172.5,168.28,130.5
2016,11,26,13,30,7.0,192.0,1.5,20.0,196.0,192.22,149.5
2016,11,26,13,45,3.5,150.5,1.5,20.0,152.5,149.0,115.37
2016,11,26,14,0,0.0,109.0,1.5,20.0,109.0,105.8,80.93
2016,11,26,14,15,0.0,122.5,1.5,20.0,122.5,119.35,92.1
2016,11,26,14,30,0.0,136.0,1.5,20.0,136.0,133.21,103.43
2016,11,26,14,45,0.0,100.0,1.5,20.0,100.0,97.24,74.52
2016,11,26,15,0,0.0,64.0,1.5,20.0,64.0,61.86,45.75
2016,11,26,15,15,0.0,57.5,1.45,19.5,57.5,55.56,40.78
2016,11,26,15,30,0.0,51.0,1.4,19.0,51.0,49.27,35.72
2016,11,26,15,45,0.0,43.5,1.4,19.0,43.5,42.01,29.7
2016,11,26,16,0,0.0,36.0,1.4,19.0,36.0,34.75,23.62
2016,11,26,16,15,0.0,29.0,1.25,18.5,29.0,27.99,17.92
2016,11,26,16,30,0.0,22.0,1.1,18.0,22.0,21.22,12.13
2016,11,26,16,45,0.0,15.0,0.95,17.5,15.0,14.46,6.29
2016,11,26,17,0,0.0,8.0,0.8,17.0,8.0,7.71,0.28
2016,11,26,17,15,0.0,4.0,0.85,16.5,4.0,3.85,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,8.5,3.3,12.5,8.5,8.36,0.0
2016,11,27,7,30,0.0,17.0,3.5,13.0,17.0,16.39,0.0
2016,11,27,7,45,8.5,36.0,3.75,13.5,37.5,33.54,22.59
2016,11,27,8,0,17.0,55.0,4.0,14.0,58.0,48.92,37.23
2016,11,27,8,15,28.0,75.0,4.3,14.5,81.5,65.44,52.33
2016,11,27,8,30,39.0,95.0,4.6,15.0,105.0,84.42,65.04
2016,11,27,8,45,46.0,114.0,4.9,15.5,127.5,104.88,81.29
2016,11,27,9,0,53.0,133.0,5.2,16.0,150.0,126.13,98.35
2016,11,27,9,15,26.5,89.0,5.4,16.5,97.5,88.66,68.0
2016,11,27,9,30,0.0,45.0,5.6,17.0,45.0,43.46,31.01
2016,11,27,9,45,0.0,55.0,5.85,18.0,55.0,53.15,38.89
2016,11,27,10,0,0.0,65.0,6.1,19.0,65.0,62.83,46.65
2016,11,27,10,15,0.0,78.5,6.2,19.5,78.5,75.92,57.22
2016,11,27,10,30,0.0,92.0,6.3,20.0,92.0,88.94,67.64
2016,11,27,10,45,0.0,93.0,6.45,20.5,93.0,89.93,68.19
2016,11,27,11,0,0.0,94.0,6.6,21.0,94.0,90.92,68.75
2016,11,27,11,15,0.0,97.0,6.65,21.0,97.0,93.82,71.01
2016,11,27,11,30,0.0,100.0,6.7,21.0,100.0,96.73,73.29
2016,11,27,11,45,0.0,113.0,6.75,21.5,113.0,109.28,83.22
2016,11,27,12,0,0.0,126.0,6.8,22.0,126.0,121.88,93.13
2016,11,27,12,15,2.0,155.5,6.8,22.0,157.0,151.72,117.01
2016,11,27,12,30,4.0,185.0,6.8,22.0,188.0,181.84,141.01
2016,11,27,12,45,147.0,230.0,6.8,22.5,319.5,320.2,252.56
2016,11,27,13,0,290.0,275.0,6.8,23.0,451.0,461.54,363.41
2016,11,27,13,15,319.0,262.0,6.75,23.0,451.5,470.67,371.09
2016,11,27,13,30,348.0,249.0,6.7,23.0,452.0,478.63,378.17
2016,11,27,13,45,276.0,249.5,6.65,23.0,406.5,435.31,344.02
2016,11,27,14,0,204.0,250.0,6.6,23.0,361.0,386.59,305.55
2016,11,27,14,15,158.0,236.0,6.5,23.0,319.0,343.73,271.85
2016,11,27,14,30,112.0,222.0,6.4,23.0,277.0,295.82,233.92
2016,11,27,14,45,377.5,165.5,6.3,23.0,332.0,408.81,327.32
2016,11,27,15,0,643.0,109.0,6.2,23.0,387.0,497.17,399.03
2016,11,27,15,15,611.5,103.5,6.0,23.0,347.0,460.91,369.74
2016,11,27,15,30,580.0,98.0,5.8,23.0,307.0,424.05,339.84
2016,11,27,15,45,538.5,90.5,5.6,23.0,264.0,379.84,303.57
2016,11,27,16,0,497.0,83.0,5.4,23.0,221.0,336.3,267.1
2016,11,27,16,15,433.5,73.0,5.05,22.5,177.0,280.53,220.58
2016,11,27,16,30,370.0,63.0,4.7,22.0,133.0,230.08,177.48
2016,11,27,16,45,274.5,49.0,4.4,21.5,92.0,167.51,124.63
2016,11,27,17,0,179.0,35.0,4.1,21.0,51.0,112.46,75.05
2016,11,27,17,15,89.5,17.5,4.0,20.5,25.5,51.45,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,65.0,10.5,5.1,18.0,14.0,10.32,0.0
2016,11,28,7,30,130.0,21.0,5.1,18.0,28.0,16.52,0.0
2016,11,28,7,45,233.5,35.5,5.1,18.5,65.0,27.43,16.89
2016,11,28,8,0,337.0,50.0,5.1,19.0,102.0,37.85,26.9
2016,11,28,8,15,394.5,63.0,5.2,19.5,144.0,46.59,34.93
2016,11,28,8,30,452.0,76.0,5.3,20.0,186.0,71.69,44.67
2016,11,28,8,45,512.0,80.0,5.45,20.5,229.5,105.11,62.06
2016,11,28,9,0,572.0,84.0,5.6,21.0,273.0,143.4,88.37
2016,11,28,9,15,687.0,78.5,5.85,21.0,335.5,188.36,121.43
2016,11,28,9,30,802.0,73.0,6.1,21.0,398.0,245.56,167.1
2016,11,28,9,45,589.0,128.0,6.35,21.5,379.0,273.19,199.78
2016,11,28,10,0,376.0,183.0,6.6,22.0,360.0,284.03,216.05
2016,11,28,10,15,634.0,131.5,6.7,22.0,454.0,345.46,262.97
2016,11,28,10,30,892.0,80.0,6.8,22.0,548.0,429.28,329.45
2016,11,28,10,45,909.5,79.0,6.95,22.0,576.5,469.18,364.3
2016,11,28,11,0,927.0,78.0,7.1,22.0,605.0,507.87,397.67
2016,11,28,11,15,672.0,160.0,6.95,22.0,548.0,487.57,383.46
2016,11,28,11,30,417.0,242.0,6.8,22.0,491.0,451.3,354.95
2016,11,28,11,45,412.0,247.5,6.65,22.0,497.0,466.52,367.36
2016,11,28,12,0,407.0,253.0,6.5,22.0,503.0,480.29,378.34
2016,11,28,12,15,681.5,165.5,6.45,22.0,585.0,570.05,451.38
2016,11,28,12,30,956.0,78.0,6.4,22.0,667.0,660.07,523.93
2016,11,28,12,45,953.5,77.5,6.35,22.5,660.0,670.35,531.22
2016,11,28,13,0,951.0,77.0,6.3,23.0,653.0,677.34,536.13
2016,11,28,13,15,945.5,76.0,6.25,23.0,637.0,678.6,537.67
2016,11,28,13,30,940.0,75.0,6.2,23.0,621.0,676.54,536.65
2016,11,28,13,45,929.5,75.0,6.2,23.0,597.0,669.13,531.6
2016,11,28,14,0,919.0,75.0,6.2,23.0,573.0,658.6,524.09
2016,11,28,14,15,906.0,73.0,6.05,22.5,542.0,641.35,512.03
2016,11,28,14,30,893.0,71.0,5.9,22.0,511.0,621.28,497.59
2016,11,28,14,45,873.5,69.5,5.75,22.0,473.0,595.3,477.36
2016,11,28,15,0,854.0,68.0,5.6,22.0,435.0,569.81,457.1
2016,11,28,15,15,827.5,65.0,5.2,21.5,392.0,534.22,428.99
2016,11,28,15,30,801.0,62.0,4.8,21.0,349.0,497.25,399.18
2016,11,28,15,45,762.5,58.5,4.4,21.0,302.0,452.71,361.96
2016,11,28,16,0,724.0,55.0,4.0,21.0,255.0,408.17,324.03
2016,11,28,16,15,662.5,49.5,3.45,19.5,206.0,351.88,277.47
2016,11,28,16,30,601.0,44.0,2.9,18.0,157.0,297.99,231.22
2016,11,28,16,45,494.5,36.0,2.4,17.0,110.5,231.57,173.79
2016,11,28,17,0,388.0,28.0,1.9,16.0,64.0,170.23,115.11
2016,11,28,17,15,194.0,14.0,1.8,15.5,32.0,76.65,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
