Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,103.0,10.0,2.5,10.0,15.5,9.83,0.0
2016,11,29,7,30,206.0,20.0,2.9,11.0,31.0,16.17,0.0
2016,11,29,7,45,343.0,31.0,3.3,12.0,72.5,24.05,14.47
2016,11,29,8,0,480.0,42.0,3.7,13.0,114.0,31.46,22.01
2016,11,29,8,15,557.0,49.0,3.6,13.5,161.5,34.88,25.43
2016,11,29,8,30,634.0,56.0,3.5,14.0,209.0,58.32,31.52
2016,11,29,8,45,684.0,61.0,3.45,14.5,257.0,100.37,53.18
2016,11,29,9,0,734.0,66.0,3.4,15.0,305.0,149.46,88.32
2016,11,29,9,15,765.5,69.5,3.35,16.0,349.0,194.86,125.31
2016,11,29,9,30,797.0,73.0,3.3,17.0,393.0,242.14,165.87
2016,11,29,9,45,819.5,75.5,3.25,18.0,432.5,287.62,205.82
2016,11,29,10,0,842.0,78.0,3.2,19.0,472.0,333.53,245.76
2016,11,29,10,15,857.0,80.0,3.25,19.5,505.0,376.48,283.34
2016,11,29,10,30,872.0,82.0,3.3,20.0,538.0,418.68,319.5
2016,11,29,10,45,882.5,83.5,3.4,21.0,564.0,459.29,352.95
2016,11,29,11,0,893.0,85.0,3.5,22.0,590.0,496.25,382.68
2016,11,29,11,15,900.0,86.0,3.2,22.0,608.0,529.22,409.3
2016,11,29,11,30,907.0,87.0,2.9,22.0,626.0,560.01,433.46
2016,11,29,11,45,913.5,86.0,2.65,22.5,637.0,586.22,452.82
2016,11,29,12,0,920.0,85.0,2.4,23.0,648.0,609.87,469.62
2016,11,29,12,15,920.5,85.0,2.35,23.0,649.5,628.3,483.86
2016,11,29,12,30,921.0,85.0,2.3,23.0,651.0,643.72,495.7
2016,11,29,12,45,920.0,84.0,2.25,23.5,644.5,654.14,502.81
2016,11,29,13,0,919.0,83.0,2.2,24.0,638.0,661.4,507.51
2016,11,29,13,15,913.5,82.5,2.25,24.0,622.5,663.16,509.69
2016,11,29,13,30,908.0,82.0,2.3,24.0,607.0,661.73,509.53
2016,11,29,13,45,899.5,80.5,2.4,24.0,584.0,654.21,505.19
2016,11,29,14,0,891.0,79.0,2.5,24.0,561.0,643.63,498.54
2016,11,29,14,15,878.0,77.5,2.55,24.0,530.5,627.32,487.33
2016,11,29,14,30,865.0,76.0,2.6,24.0,500.0,610.78,475.68
2016,11,29,14,45,849.0,73.0,2.7,24.0,463.5,585.9,457.9
2016,11,29,15,0,833.0,70.0,2.8,24.0,427.0,558.72,437.99
2016,11,29,15,15,807.0,67.0,2.55,23.5,385.0,524.0,411.65
2016,11,29,15,30,781.0,64.0,2.3,23.0,343.0,487.92,383.62
2016,11,29,15,45,742.5,60.0,2.05,22.5,296.5,443.51,348.43
2016,11,29,16,0,704.0,56.0,1.8,22.0,250.0,399.13,312.2
2016,11,29,16,15,642.5,50.5,1.7,20.5,201.5,343.63,267.64
2016,11,29,16,30,581.0,45.0,1.6,19.0,153.0,293.3,225.32
2016,11,29,16,45,475.0,36.5,1.5,18.0,107.5,224.77,167.35
2016,11,29,17,0,369.0,28.0,1.4,17.0,62.0,163.92,109.97
2016,11,29,17,15,184.5,14.0,1.45,16.5,31.0,73.86,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,15.73,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,27.45,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.0,26.74,16.87
2016,11,30,8,0,580.0,35.0,4.2,8.0,120.0,27.58,18.99
2016,11,30,8,15,653.5,41.0,4.4,8.5,170.0,30.8,22.27
2016,11,30,8,30,727.0,47.0,4.6,9.0,220.0,54.02,27.73
2016,11,30,8,45,776.5,50.0,4.85,10.0,270.0,98.53,49.43
2016,11,30,9,0,826.0,53.0,5.1,11.0,320.0,147.19,83.88
2016,11,30,9,15,856.5,55.5,5.0,11.5,366.0,199.01,127.26
2016,11,30,9,30,887.0,58.0,4.9,12.0,412.0,249.16,171.83
2016,11,30,9,45,911.0,59.0,4.8,12.5,453.5,297.43,215.96
2016,11,30,10,0,935.0,60.0,4.7,13.0,495.0,345.98,260.17
2016,11,30,10,15,949.0,61.5,4.5,13.5,529.5,391.48,301.28
2016,11,30,10,30,963.0,63.0,4.3,14.0,564.0,435.92,340.41
2016,11,30,10,45,974.5,63.5,4.1,14.5,591.5,477.02,375.74
2016,11,30,11,0,986.0,64.0,3.9,15.0,619.0,516.37,408.77
2016,11,30,11,15,992.0,64.5,3.75,15.0,637.5,551.05,438.11
2016,11,30,11,30,998.0,65.0,3.6,15.0,656.0,583.23,464.76
2016,11,30,11,45,1001.5,65.0,3.5,15.5,666.5,610.88,486.55
2016,11,30,12,0,1005.0,65.0,3.4,16.0,677.0,635.58,505.54
2016,11,30,12,15,1005.0,65.5,3.35,16.0,679.0,655.68,521.73
2016,11,30,12,30,1005.0,66.0,3.3,16.0,681.0,672.49,535.19
2016,11,30,12,45,1003.5,65.5,3.25,16.5,674.0,684.01,543.51
2016,11,30,13,0,1002.0,65.0,3.2,17.0,667.0,692.08,549.1
2016,11,30,13,15,997.0,64.5,3.15,17.0,651.5,694.51,551.42
2016,11,30,13,30,992.0,64.0,3.1,17.0,636.0,693.45,551.1
2016,11,30,13,45,984.0,63.0,3.1,17.0,612.5,686.54,546.58
2016,11,30,14,0,976.0,62.0,3.1,17.0,589.0,676.29,539.49
2016,11,30,14,15,964.5,61.0,3.1,17.0,557.5,660.64,528.23
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,641.97,514.5
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,616.32,495.17
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,588.31,473.66
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.5,553.46,446.66
2016,11,30,15,30,866.0,54.0,2.7,16.0,363.0,517.0,417.66
2016,11,30,15,45,830.5,51.0,2.5,16.0,315.0,473.01,381.15
2016,11,30,16,0,795.0,48.0,2.3,16.0,267.0,431.36,345.34
2016,11,30,16,15,739.5,43.5,2.0,14.5,216.5,376.77,299.74
2016,11,30,16,30,684.0,39.0,1.7,13.0,166.0,324.07,253.8
2016,11,30,16,45,585.5,32.0,1.4,12.0,117.5,255.77,193.81
2016,11,30,17,0,487.0,25.0,1.1,11.0,69.0,194.0,132.2
2016,11,30,17,15,243.5,12.5,1.1,10.5,34.5,86.88,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,126.5,8.5,1.3,4.0,14.5,8.36,0.0
2016,12,1,7,30,253.0,17.0,1.5,5.0,29.0,13.45,0.0
2016,12,1,7,45,380.0,28.0,1.7,6.0,70.5,21.49,12.42
2016,12,1,8,0,507.0,39.0,1.9,7.0,112.0,29.03,20.38
2016,12,1,8,15,581.5,46.0,1.95,7.5,160.0,32.59,24.01
2016,12,1,8,30,656.0,53.0,2.0,8.0,208.0,55.97,31.96
2016,12,1,8,45,699.0,58.5,2.1,9.0,255.0,98.41,52.94
2016,12,1,9,0,742.0,64.0,2.2,10.0,302.0,144.51,85.47
2016,12,1,9,15,773.0,68.0,2.45,11.0,346.0,190.46,123.21
2016,12,1,9,30,804.0,72.0,2.7,12.0,390.0,238.25,164.79
2016,12,1,9,45,824.5,74.5,2.95,13.0,429.0,283.39,205.34
2016,12,1,10,0,845.0,77.0,3.2,14.0,468.0,328.79,245.91
2016,12,1,10,15,860.0,79.5,3.35,14.5,501.0,372.25,284.82
2016,12,1,10,30,875.0,82.0,3.5,15.0,534.0,414.99,322.34
2016,12,1,10,45,885.0,83.5,3.65,15.5,560.0,453.69,355.89
2016,12,1,11,0,895.0,85.0,3.8,16.0,586.0,492.32,388.54
2016,12,1,11,15,901.5,86.0,3.75,16.5,604.0,525.15,415.61
2016,12,1,11,30,908.0,87.0,3.7,17.0,622.0,555.77,440.28
2016,12,1,11,45,913.5,86.5,3.65,17.5,633.0,582.02,461.05
2016,12,1,12,0,919.0,86.0,3.6,18.0,644.0,605.69,479.37
2016,12,1,12,15,919.5,86.0,3.6,18.0,645.5,624.22,494.5
2016,12,1,12,30,920.0,86.0,3.6,18.0,647.0,639.77,507.17
2016,12,1,12,45,917.5,85.5,3.6,18.5,640.5,649.92,514.68
2016,12,1,13,0,915.0,85.0,3.6,19.0,634.0,656.91,519.69
2016,12,1,13,15,909.5,84.5,3.6,19.0,619.0,658.85,521.82
2016,12,1,13,30,904.0,84.0,3.6,19.0,604.0,657.62,521.53
2016,12,1,13,45,895.0,82.5,3.6,19.0,581.0,650.01,516.43
2016,12,1,14,0,886.0,81.0,3.6,19.0,558.0,639.36,508.98
2016,12,1,14,15,873.0,79.5,3.6,19.0,528.0,625.66,499.01
2016,12,1,14,30,860.0,78.0,3.6,19.0,498.0,607.07,485.25
2016,12,1,14,45,842.5,75.5,3.6,19.0,461.5,582.19,466.48
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,555.08,445.62
2016,12,1,15,15,798.5,69.5,3.3,18.5,383.0,519.95,418.25
2016,12,1,15,30,772.0,66.0,3.0,18.0,341.0,483.5,389.18
2016,12,1,15,45,733.5,62.0,2.75,17.5,295.0,439.59,353.53
2016,12,1,16,0,695.0,58.0,2.5,17.0,249.0,395.68,316.81
2016,12,1,16,15,634.5,52.0,2.2,16.0,201.0,342.92,272.38
2016,12,1,16,30,574.0,46.0,1.9,15.0,153.0,290.73,227.0
2016,12,1,16,45,470.0,37.5,1.6,14.0,107.5,223.43,168.84
2016,12,1,17,0,366.0,29.0,1.3,13.0,62.0,163.53,111.09
2016,12,1,17,15,183.0,14.5,1.3,12.5,31.0,73.79,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.4,9.0,8.5,8.36,0.0
2016,12,2,7,30,0.0,17.0,2.6,9.0,17.0,16.09,0.0
2016,12,2,7,45,62.5,35.5,2.85,9.5,44.0,30.6,19.43
2016,12,2,8,0,125.0,54.0,3.1,10.0,71.0,43.56,32.84
2016,12,2,8,15,159.0,73.0,3.15,10.0,104.0,57.77,46.25
2016,12,2,8,30,193.0,92.0,3.2,10.0,137.0,77.09,57.9
2016,12,2,8,45,225.0,107.5,3.25,10.5,170.5,104.64,76.06
2016,12,2,9,0,257.0,123.0,3.3,11.0,204.0,135.14,98.78
2016,12,2,9,15,128.5,119.5,3.3,11.5,160.0,128.77,98.85
2016,12,2,9,30,0.0,116.0,3.3,12.0,116.0,110.01,88.21
2016,12,2,9,45,79.5,160.0,3.35,12.5,197.0,168.46,134.21
2016,12,2,10,0,159.0,204.0,3.4,13.0,278.0,233.73,185.82
2016,12,2,10,15,88.5,198.0,3.45,13.5,240.0,214.88,171.87
2016,12,2,10,30,18.0,192.0,3.5,14.0,202.0,189.16,151.57
2016,12,2,10,45,24.5,208.0,3.6,14.5,221.5,208.14,166.57
2016,12,2,11,0,31.0,224.0,3.7,15.0,241.0,226.51,180.92
2016,12,2,11,15,15.5,192.5,3.75,15.5,201.0,192.22,152.8
2016,12,2,11,30,0.0,161.0,3.8,16.0,161.0,155.16,122.36
2016,12,2,11,45,0.0,124.5,3.85,16.5,124.5,120.33,93.79
2016,12,2,12,0,0.0,88.0,3.9,17.0,88.0,85.15,64.85
2016,12,2,12,15,9.5,157.5,3.9,16.5,163.0,157.94,124.55
2016,12,2,12,30,19.0,227.0,3.9,16.0,238.0,231.59,184.11
2016,12,2,12,45,9.5,125.5,3.9,16.0,131.0,127.39,99.82
2016,12,2,13,0,0.0,24.0,3.9,16.0,24.0,23.19,13.74
2016,12,2,13,15,0.0,82.0,3.9,16.0,82.0,79.33,60.46
2016,12,2,13,30,0.0,140.0,3.9,16.0,140.0,136.17,107.19
2016,12,2,13,45,32.0,187.0,3.9,16.0,204.0,206.62,165.22
2016,12,2,14,0,64.0,234.0,3.9,16.0,268.0,276.37,221.86
2016,12,2,14,15,32.0,193.5,3.9,15.5,210.5,215.19,172.67
2016,12,2,14,30,0.0,153.0,3.9,15.0,153.0,150.53,119.96
2016,12,2,14,45,0.0,114.0,3.95,15.0,114.0,111.36,87.93
2016,12,2,15,0,0.0,75.0,4.0,15.0,75.0,72.52,55.7
2016,12,2,15,15,0.0,67.0,3.95,15.0,67.0,64.76,49.32
2016,12,2,15,30,0.0,59.0,3.9,15.0,59.0,57.01,42.87
2016,12,2,15,45,0.0,51.0,3.85,15.0,51.0,49.27,36.36
2016,12,2,16,0,0.0,43.0,3.8,15.0,43.0,41.52,29.78
2016,12,2,16,15,0.0,34.5,3.75,14.5,34.5,33.3,22.74
2016,12,2,16,30,0.0,26.0,3.7,14.0,26.0,25.09,15.62
2016,12,2,16,45,0.0,18.0,3.7,13.5,18.0,17.36,8.83
2016,12,2,17,0,0.0,10.0,3.7,13.0,10.0,9.64,1.78
2016,12,2,17,15,0.0,5.0,3.7,12.5,5.0,4.82,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.49,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.98,0.0
2016,12,3,7,45,0.0,3.5,4.1,8.0,3.5,3.37,0.0
2016,12,3,8,0,0.0,6.0,4.1,8.0,6.0,5.78,0.0
2016,12,3,8,15,0.0,8.5,4.0,8.0,8.5,8.19,1.78
2016,12,3,8,30,0.0,11.0,3.9,8.0,11.0,10.6,3.61
2016,12,3,8,45,0.0,14.0,3.8,8.0,14.0,13.5,6.19
2016,12,3,9,0,0.0,17.0,3.7,8.0,17.0,16.4,8.73
2016,12,3,9,15,12.5,83.5,3.75,8.0,88.5,82.08,65.3
2016,12,3,9,30,25.0,150.0,3.8,8.0,160.0,145.24,118.73
2016,12,3,9,45,12.5,95.5,3.85,8.5,100.5,94.99,75.99
2016,12,3,10,0,0.0,41.0,3.9,9.0,41.0,39.6,28.63
2016,12,3,10,15,0.0,54.0,4.05,9.0,54.0,52.18,39.4
2016,12,3,10,30,0.0,67.0,4.2,9.0,67.0,64.78,50.08
2016,12,3,10,45,0.0,108.0,4.35,9.0,108.0,104.19,83.48
2016,12,3,11,0,0.0,149.0,4.5,9.0,149.0,143.21,116.17
2016,12,3,11,15,0.0,144.5,4.6,9.0,144.5,139.19,112.62
2016,12,3,11,30,0.0,140.0,4.7,9.0,140.0,135.08,109.07
2016,12,3,11,45,3.0,166.5,4.85,9.0,168.5,162.27,131.77
2016,12,3,12,0,6.0,193.0,5.0,9.0,197.0,189.78,154.62
2016,12,3,12,15,3.0,119.5,4.9,9.0,121.5,117.38,94.09
2016,12,3,12,30,0.0,46.0,4.8,9.0,46.0,44.47,32.39
2016,12,3,12,45,0.0,75.0,4.75,9.5,75.0,72.55,56.2
2016,12,3,13,0,0.0,104.0,4.7,10.0,104.0,100.72,79.85
2016,12,3,13,15,0.0,107.0,4.45,10.0,107.0,103.67,82.37
2016,12,3,13,30,0.0,110.0,4.2,10.0,110.0,106.65,84.95
2016,12,3,13,45,0.0,84.5,3.95,10.0,84.5,81.75,64.04
2016,12,3,14,0,0.0,59.0,3.7,10.0,59.0,57.04,43.18
2016,12,3,14,15,0.0,59.0,3.75,10.0,59.0,57.03,43.28
2016,12,3,14,30,0.0,59.0,3.8,10.0,59.0,57.03,43.37
2016,12,3,14,45,0.0,68.5,3.9,10.0,68.5,66.22,51.34
2016,12,3,15,0,0.0,78.0,4.0,10.0,78.0,75.42,59.33
2016,12,3,15,15,0.0,70.5,3.75,9.5,70.5,68.15,53.33
2016,12,3,15,30,0.0,63.0,3.5,9.0,63.0,60.89,47.28
2016,12,3,15,45,0.0,54.0,3.25,9.0,54.0,52.17,39.8
2016,12,3,16,0,0.0,45.0,3.0,9.0,45.0,43.46,32.23
2016,12,3,16,15,0.0,36.0,2.7,9.0,36.0,34.75,24.58
2016,12,3,16,30,0.0,27.0,2.4,9.0,27.0,26.05,16.85
2016,12,3,16,45,0.0,19.0,2.15,9.0,19.0,18.33,9.9
2016,12,3,17,0,0.0,11.0,1.9,9.0,11.0,10.6,2.66
2016,12,3,17,15,0.0,5.5,1.85,9.0,5.5,5.3,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,9.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,9.0,2.0,1.97,0.0
2016,12,4,7,45,0.0,6.5,3.5,9.0,6.5,6.26,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,10.6,3.74
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,15.91,8.73
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,21.22,12.81
2016,12,4,8,45,0.0,28.0,4.1,9.5,28.0,27.02,17.89
2016,12,4,9,0,0.0,34.0,4.3,10.0,34.0,32.82,22.89
2016,12,4,9,15,0.0,36.5,4.55,10.0,36.5,35.24,24.96
2016,12,4,9,30,0.0,39.0,4.8,10.0,39.0,37.66,26.99
2016,12,4,9,45,0.0,60.5,5.1,10.0,60.5,58.47,44.83
2016,12,4,10,0,0.0,82.0,5.4,10.0,82.0,79.28,62.51
2016,12,4,10,15,0.0,56.5,5.25,10.0,56.5,54.6,41.29
2016,12,4,10,30,0.0,31.0,5.1,10.0,31.0,29.94,20.1
2016,12,4,10,45,0.0,78.5,4.95,10.5,78.5,75.92,59.17
2016,12,4,11,0,0.0,126.0,4.8,11.0,126.0,121.41,97.17
2016,12,4,11,15,3.0,157.5,4.6,11.0,159.5,152.97,123.3
2016,12,4,11,30,6.0,189.0,4.4,11.0,193.0,184.85,149.47
2016,12,4,11,45,3.0,177.0,4.2,11.0,179.0,172.31,138.92
2016,12,4,12,0,0.0,165.0,4.0,11.0,165.0,159.46,128.18
2016,12,4,12,15,0.0,164.0,4.15,11.0,164.0,158.72,127.58
2016,12,4,12,30,0.0,163.0,4.3,11.0,163.0,157.96,126.99
2016,12,4,12,45,0.0,155.5,4.45,11.0,155.5,150.85,121.16
2016,12,4,13,0,0.0,148.0,4.6,11.0,148.0,143.7,115.32
2016,12,4,13,15,2.5,166.5,4.8,11.0,168.0,163.64,132.04
2016,12,4,13,30,5.0,185.0,5.0,11.0,188.0,183.89,149.0
2016,12,4,13,45,2.5,170.5,5.2,11.5,172.0,168.28,135.96
2016,12,4,14,0,0.0,156.0,5.4,12.0,156.0,152.61,122.89
2016,12,4,14,15,24.5,179.5,5.3,12.0,191.0,191.78,156.18
2016,12,4,14,30,49.0,203.0,5.2,12.0,226.0,236.54,193.8
2016,12,4,14,45,43.0,186.5,5.15,12.0,206.0,216.36,177.32
2016,12,4,15,0,37.0,170.0,5.1,12.0,186.0,196.13,160.77
2016,12,4,15,15,33.5,153.5,4.85,11.5,167.0,177.28,145.52
2016,12,4,15,30,30.0,137.0,4.6,11.0,148.0,158.41,130.05
2016,12,4,15,45,24.0,119.0,4.35,11.0,127.0,136.62,111.63
2016,12,4,16,0,18.0,101.0,4.1,11.0,106.0,110.85,89.61
2016,12,4,16,15,9.5,82.5,3.85,10.5,85.0,88.17,70.12
2016,12,4,16,30,1.0,64.0,3.6,10.0,64.0,65.89,50.75
2016,12,4,16,45,0.5,44.5,3.4,10.0,44.5,45.52,32.7
2016,12,4,17,0,0.0,25.0,3.2,10.0,25.0,24.5,13.45
2016,12,4,17,15,0.0,12.5,3.15,10.0,12.5,12.06,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,2.0,2.7,7.5,2.0,1.93,0.0
2016,12,5,8,0,0.0,4.0,2.8,8.0,4.0,3.85,0.0
2016,12,5,8,15,0.0,6.0,2.65,8.0,6.0,5.78,0.0
2016,12,5,8,30,0.0,8.0,2.5,8.0,8.0,7.71,1.09
2016,12,5,8,45,0.0,10.0,2.35,8.5,10.0,9.64,2.79
2016,12,5,9,0,0.0,12.0,2.2,9.0,12.0,11.57,4.48
2016,12,5,9,15,0.0,19.0,2.0,9.0,19.0,18.33,10.38
2016,12,5,9,30,0.0,26.0,1.8,9.0,26.0,25.09,16.25
2016,12,5,9,45,0.0,68.0,1.65,9.0,68.0,65.73,51.31
2016,12,5,10,0,0.0,110.0,1.5,9.0,110.0,105.47,84.99
2016,12,5,10,15,0.0,134.5,1.45,9.0,135.0,128.56,104.15
2016,12,5,10,30,0.0,159.0,1.4,9.0,160.0,151.74,123.2
2016,12,5,10,45,0.0,91.0,1.35,9.5,91.5,88.0,69.42
2016,12,5,11,0,0.0,23.0,1.3,10.0,23.0,22.22,13.43
2016,12,5,11,15,0.0,94.0,1.35,10.0,94.5,90.93,71.77
2016,12,5,11,30,0.0,165.0,1.4,10.0,166.0,158.93,128.07
2016,12,5,11,45,4.0,181.5,1.5,10.0,185.0,177.13,142.78
2016,12,5,12,0,8.0,198.0,1.6,10.0,204.0,195.64,157.87
2016,12,5,12,15,9.5,202.0,1.7,10.0,208.5,200.92,162.16
2016,12,5,12,30,11.0,206.0,1.8,10.0,213.0,206.26,166.59
2016,12,5,12,45,5.5,158.5,1.9,10.5,162.0,157.09,126.12
2016,12,5,13,0,0.0,111.0,2.0,11.0,111.0,107.54,85.02
2016,12,5,13,15,5.5,155.0,2.1,11.0,158.5,154.15,123.92
2016,12,5,13,30,11.0,199.0,2.2,11.0,206.0,201.55,162.93
2016,12,5,13,45,20.0,205.5,2.35,11.0,216.5,214.24,173.62
2016,12,5,14,0,29.0,212.0,2.5,11.0,227.0,231.47,188.14
2016,12,5,14,15,14.5,120.0,2.55,11.0,127.5,125.65,100.99
2016,12,5,14,30,0.0,28.0,2.6,11.0,28.0,27.04,17.56
2016,12,5,14,45,0.0,65.0,2.7,11.0,65.0,62.83,48.28
2016,12,5,15,0,0.0,102.0,2.8,11.0,102.0,99.55,79.58
2016,12,5,15,15,0.0,91.5,2.75,11.0,91.5,89.23,70.95
2016,12,5,15,30,0.0,81.0,2.7,11.0,81.0,78.9,62.29
2016,12,5,15,45,309.5,74.0,2.7,11.0,158.5,241.83,201.61
2016,12,5,16,0,619.0,67.0,2.7,11.0,236.0,371.03,305.09
2016,12,5,16,15,556.5,60.0,2.35,10.5,190.0,317.18,257.61
2016,12,5,16,30,494.0,53.0,2.0,10.0,144.0,266.0,212.01
2016,12,5,16,45,407.0,41.5,1.7,10.0,101.5,204.7,157.29
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,149.59,102.94
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,67.98,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,101.0,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,202.0,14.0,4.3,6.0,21.0,13.76,0.0
2016,12,6,7,45,353.0,24.5,4.5,6.5,61.0,18.87,8.96
2016,12,6,8,0,504.0,35.0,4.7,7.0,101.0,28.57,19.7
2016,12,6,8,15,584.0,41.5,5.05,7.0,148.5,32.15,23.51
2016,12,6,8,30,664.0,48.0,5.4,7.0,196.0,42.79,26.59
2016,12,6,8,45,715.0,52.0,5.75,7.5,244.0,84.16,42.99
2016,12,6,9,0,766.0,56.0,6.1,8.0,292.0,129.98,73.45
2016,12,6,9,15,797.5,59.5,6.1,8.5,336.5,176.29,111.26
2016,12,6,9,30,829.0,63.0,6.1,9.0,381.0,224.44,153.89
2016,12,6,9,45,850.5,65.5,6.2,9.5,420.5,270.69,196.7
2016,12,6,10,0,872.0,68.0,6.3,10.0,460.0,319.93,242.2
2016,12,6,10,15,436.0,79.5,6.2,10.5,275.5,217.31,170.48
2016,12,6,10,30,0.0,91.0,6.1,11.0,91.0,87.94,69.28
2016,12,6,10,45,0.0,128.5,6.05,11.5,128.5,123.57,99.04
2016,12,6,11,0,0.0,166.0,6.0,12.0,166.0,159.19,128.33
2016,12,6,11,15,0.0,148.5,5.9,12.0,148.5,142.96,114.65
2016,12,6,11,30,0.0,131.0,5.8,12.0,131.0,126.44,100.8
2016,12,6,11,45,19.0,190.0,5.7,12.5,201.5,193.18,155.89
2016,12,6,12,0,38.0,249.0,5.6,13.0,272.0,262.01,211.74
2016,12,6,12,15,19.0,191.0,5.5,13.0,202.5,195.67,157.41
2016,12,6,12,30,0.0,133.0,5.4,13.0,133.0,128.81,102.14
2016,12,6,12,45,0.0,145.0,5.35,13.0,145.0,140.6,111.97
2016,12,6,13,0,0.0,157.0,5.3,13.0,157.0,152.51,121.83
2016,12,6,13,15,0.0,142.0,5.2,13.0,142.0,137.97,109.89
2016,12,6,13,30,0.0,127.0,5.1,13.0,127.0,123.36,97.9
2016,12,6,13,45,0.0,111.5,5.05,13.5,111.5,108.19,85.25
2016,12,6,14,0,0.0,96.0,5.0,14.0,96.0,93.0,72.58
2016,12,6,14,15,0.0,116.0,4.9,13.5,116.0,112.89,89.47
2016,12,6,14,30,0.0,136.0,4.8,13.0,136.0,133.25,106.8
2016,12,6,14,45,0.0,106.5,4.75,13.0,106.5,103.8,82.36
2016,12,6,15,0,0.0,77.0,4.7,13.0,77.0,74.46,57.81
2016,12,6,15,15,0.0,69.5,4.55,12.5,69.5,67.19,51.89
2016,12,6,15,30,0.0,62.0,4.4,12.0,62.0,59.92,45.89
2016,12,6,15,45,265.5,74.0,4.3,12.0,146.5,220.16,183.19
2016,12,6,16,0,531.0,86.0,4.2,12.0,231.0,350.61,288.86
2016,12,6,16,15,466.0,76.0,3.85,11.5,185.5,294.64,239.98
2016,12,6,16,30,401.0,66.0,3.5,11.0,140.0,243.31,194.6
2016,12,6,16,45,296.0,51.5,3.2,10.5,97.0,176.58,136.48
2016,12,6,17,0,191.0,37.0,2.9,10.0,54.0,117.89,81.82
2016,12,6,17,15,95.5,18.5,2.8,9.5,27.0,53.98,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,66.5,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,133.0,14.0,1.4,3.0,18.0,13.76,0.0
2016,12,7,7,45,267.5,27.0,1.65,4.0,54.5,21.46,10.74
2016,12,7,8,0,402.0,40.0,1.9,5.0,91.0,31.02,22.06
2016,12,7,8,15,484.0,48.5,1.85,5.5,136.0,35.78,26.99
2016,12,7,8,30,566.0,57.0,1.8,6.0,181.0,45.12,35.81
2016,12,7,8,45,614.0,63.5,1.75,6.5,226.5,83.73,46.77
2016,12,7,9,0,662.0,70.0,1.7,7.0,272.0,126.56,75.27
2016,12,7,9,15,697.0,74.5,1.65,7.5,315.0,169.51,109.56
2016,12,7,9,30,732.0,79.0,1.6,8.0,358.0,214.78,148.55
2016,12,7,9,45,754.5,83.0,1.6,9.0,396.5,261.01,189.54
2016,12,7,10,0,777.0,87.0,1.6,10.0,435.0,305.17,228.69
2016,12,7,10,15,391.5,128.5,1.55,10.5,304.0,246.48,192.81
2016,12,7,10,30,6.0,170.0,1.5,11.0,173.0,164.06,132.1
2016,12,7,10,45,7.0,178.5,1.5,11.5,182.5,173.2,139.37
2016,12,7,11,0,8.0,187.0,1.5,12.0,192.0,182.39,146.39
2016,12,7,11,15,203.5,211.0,1.5,12.0,329.0,297.63,239.42
2016,12,7,11,30,399.0,235.0,1.5,12.0,466.0,425.91,340.13
2016,12,7,11,45,255.5,257.0,1.5,12.5,406.0,383.58,305.8
2016,12,7,12,0,112.0,279.0,1.5,13.0,346.0,331.37,263.78
2016,12,7,12,15,63.0,247.5,1.5,13.0,285.5,276.7,220.82
2016,12,7,12,30,14.0,216.0,1.5,13.0,225.0,217.69,173.49
2016,12,7,12,45,97.5,247.5,1.55,13.5,305.5,301.68,241.56
2016,12,7,13,0,181.0,279.0,1.6,14.0,386.0,389.43,310.33
2016,12,7,13,15,150.5,271.5,1.55,14.0,359.0,366.36,291.75
2016,12,7,13,30,120.0,264.0,1.5,14.0,332.0,342.41,273.03
2016,12,7,13,45,214.0,246.5,1.5,14.5,362.0,384.1,307.05
2016,12,7,14,0,308.0,229.0,1.5,15.0,392.0,429.13,342.69
2016,12,7,14,15,274.5,220.0,1.35,15.0,360.0,399.28,319.02
2016,12,7,14,30,241.0,211.0,1.2,15.0,328.0,369.06,295.4
2016,12,7,14,45,398.5,167.0,1.05,15.5,343.5,416.82,333.8
2016,12,7,15,0,556.0,123.0,0.9,16.0,359.0,452.2,360.9
2016,12,7,15,15,522.5,118.5,0.75,15.5,323.0,419.14,334.73
2016,12,7,15,30,489.0,114.0,0.6,15.0,287.0,385.95,308.53
2016,12,7,15,45,540.0,92.5,0.45,15.0,259.5,377.22,300.34
2016,12,7,16,0,591.0,71.0,0.3,15.0,232.0,362.06,285.86
2016,12,7,16,15,528.0,63.0,0.45,14.0,186.5,307.94,242.8
2016,12,7,16,30,465.0,55.0,0.6,13.0,141.0,256.55,200.2
2016,12,7,16,45,362.0,44.0,0.8,12.5,98.5,191.27,145.06
2016,12,7,17,0,259.0,33.0,1.0,12.0,56.0,133.2,91.24
2016,12,7,17,15,129.5,16.5,1.2,11.5,28.0,60.62,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.9,0.0
2016,12,8,7,45,0.0,21.0,6.95,2.0,21.0,20.25,9.42
2016,12,8,8,0,0.0,36.0,7.1,2.0,36.0,34.12,24.99
2016,12,8,8,15,0.0,55.0,7.2,2.0,55.0,51.1,41.34
2016,12,8,8,30,0.0,74.0,7.3,2.0,74.0,67.92,57.4
2016,12,8,8,45,5.5,92.0,7.45,2.5,94.0,85.07,69.65
2016,12,8,9,0,11.0,110.0,7.6,3.0,114.0,102.9,85.0
2016,12,8,9,15,38.0,133.0,7.6,3.0,147.5,125.97,103.91
2016,12,8,9,30,65.0,156.0,7.6,3.0,181.0,154.51,127.67
2016,12,8,9,45,35.0,155.0,7.6,3.0,169.0,151.47,126.2
2016,12,8,10,0,5.0,154.0,7.6,3.0,157.0,147.04,123.15
2016,12,8,10,15,7.5,165.5,7.55,3.0,169.5,159.38,133.54
2016,12,8,10,30,10.0,177.0,7.5,3.0,182.0,171.92,144.08
2016,12,8,10,45,11.0,186.5,7.45,3.0,192.0,182.19,152.68
2016,12,8,11,0,12.0,196.0,7.4,3.0,202.0,192.51,161.32
2016,12,8,11,15,11.0,198.0,7.3,3.0,204.0,194.91,163.19
2016,12,8,11,30,10.0,200.0,7.2,3.0,206.0,197.16,164.95
2016,12,8,11,45,135.0,236.0,7.1,3.0,316.0,298.98,252.48
2016,12,8,12,0,260.0,272.0,7.0,3.0,426.0,408.07,345.04
2016,12,8,12,15,277.5,270.0,6.9,3.0,435.5,423.66,358.41
2016,12,8,12,30,295.0,268.0,6.8,3.0,445.0,438.9,371.66
2016,12,8,12,45,165.0,254.5,6.75,3.0,353.5,351.42,297.34
2016,12,8,13,0,35.0,241.0,6.7,3.0,262.0,259.33,217.83
2016,12,8,13,15,50.5,245.5,6.6,3.0,275.0,274.88,231.57
2016,12,8,13,30,66.0,250.0,6.5,3.0,288.0,290.62,245.33
2016,12,8,13,45,140.5,245.0,6.45,3.0,321.0,337.12,286.29
2016,12,8,14,0,215.0,240.0,6.4,3.0,354.0,378.76,322.9
2016,12,8,14,15,120.0,213.5,6.35,3.0,277.0,293.93,250.18
2016,12,8,14,30,25.0,187.0,6.3,3.0,200.0,200.28,169.02
2016,12,8,14,45,103.0,185.0,6.25,3.5,229.5,254.36,216.83
2016,12,8,15,0,181.0,183.0,6.2,4.0,259.0,296.18,253.36
2016,12,8,15,15,171.5,167.0,6.0,3.5,233.5,271.94,233.03
2016,12,8,15,30,162.0,151.0,5.8,3.0,208.0,247.53,212.34
2016,12,8,15,45,155.0,131.0,5.65,3.0,180.0,219.6,187.93
2016,12,8,16,0,148.0,111.0,5.5,3.0,152.0,191.41,162.84
2016,12,8,16,15,132.0,91.0,5.15,2.5,122.5,159.21,133.99
2016,12,8,16,30,116.0,71.0,4.8,2.0,93.0,127.47,105.02
2016,12,8,16,45,90.0,51.5,4.45,2.0,65.5,93.32,73.58
2016,12,8,17,0,64.0,32.0,4.1,2.0,38.0,60.19,41.48
2016,12,8,17,15,32.0,16.0,3.85,1.5,19.0,27.47,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,77.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,155.0,12.0,2.6,-2.0,16.0,11.8,0.0
2016,12,9,7,45,309.5,24.0,2.85,-1.5,54.5,18.78,8.05
2016,12,9,8,0,464.0,36.0,3.1,-1.0,93.0,27.48,19.29
